Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.6411151915,2.20090408524,0.0,0.0,1.85583932782,5.577,19.8534691228,14.5406317332,3.0011,2.3117373896
 01/01  02:00:00,9.56926418766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  03:00:00,9.58639917393,0.0,0.0,0.0,0.618613109274,5.0,3.59318002557,0.0,3.0011,0.592080025569
 01/01  04:00:00,9.58454472821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,9.72553491113,0.0,0.0,0.0,0.618613109274,5.0,3.59318593039,0.0,3.0011,0.592085930386
 01/01  06:00:00,13.7401999953,2.20090408524,0.0,0.0,1.85583932782,5.577,34.7328845745,30.2112345745,4.50165,0.02
 01/01  07:00:00,28.2093514255,2.20090408524,0.0,0.0,3.71167865564,18.077,39.5502339169,24.307279625,13.50495,1.73800429186
 01/01  08:00:00,25.6550278733,2.20090408524,0.0,0.0,3.71167865564,18.077,38.9182282229,16.1722047693,21.0077,1.73832345358
 01/01  09:00:00,20.6894967197,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0418039226,8.87074093158,15.0055,1.16556299107
 01/01  10:00:00,20.7393360126,2.20090408524,0.0,0.0,3.71167865564,13.077,19.1044802428,2.3605991898,15.0055,1.73838105304
 01/01  11:00:00,25.782804559,2.20090408524,0.0,0.0,3.71167865564,18.077,37.6742492624,0.0468290561347,33.0121,4.61532020624
 01/01  12:00:00,26.947725209,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1297029414,0.0,40.51485,4.61485294136
 01/01  13:00:00,26.11896348,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0500085196,0.0,36.0132,4.03680851957
 01/01  14:00:00,25.9003017181,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9739394721,0.0,31.51155,3.46238947213
 01/01  15:00:00,20.9115894874,2.20090408524,0.0,0.0,3.71167865564,13.077,24.4679783998,0.0,21.0077,3.46027839984
 01/01  16:00:00,20.8857695591,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3943447814,0.0,19.50715,2.88719478145
 01/01  17:00:00,22.0190339344,2.20090408524,0.0,0.0,3.71167865564,13.077,25.4184122183,0.0227756327776,22.50825,2.88738658547
 01/01  18:00:00,28.2315478253,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5511485247,0.578321331647,25.50935,3.46347719302
 01/01  19:00:00,28.1995190551,2.20090408524,0.0,0.0,3.71167865564,18.077,31.9530000057,1.82906259833,25.50935,4.61458740741
 01/01  20:00:00,28.3343510547,2.20090408524,0.0,0.0,3.71167865564,18.077,32.4995795231,2.3748907039,25.50935,4.61533881915
 01/01  21:00:00,23.3459194862,2.20090408524,0.0,0.0,3.71167865564,13.077,28.2094881494,1.66406696331,22.50825,4.03717118612
 01/01  22:00:00,23.269477348,2.20090408524,0.0,0.0,3.71167865564,13.077,28.455532962,2.83351459189,21.0077,4.61431837009
 01/01  23:00:00,23.1373061166,2.20090408524,0.0,0.0,3.71167865564,13.077,27.6945100063,5.65095796574,18.0066,4.03695204061
 01/01  24:00:00,24.284799694,2.20090408524,0.0,0.0,3.71167865564,13.077,11.3236828307,6.58385619617,3.0011,1.73872663451
 01/02  01:00:00,13.8386492303,2.20090408524,0.0,0.0,1.85583932782,5.577,19.9162504291,14.6037428615,3.0011,2.31140756755
 01/02  02:00:00,9.58026498983,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  03:00:00,9.61197085445,0.0,0.0,0.0,0.618613109274,5.0,3.59317220427,0.0,3.0011,0.592072204273
 01/02  04:00:00,9.61444213502,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  05:00:00,9.80668390139,0.0,0.0,0.0,0.618613109274,5.0,3.59319101617,0.0,3.0011,0.592091016171
 01/02  06:00:00,13.8645019648,2.20090408524,0.0,0.0,1.85583932782,5.577,10.9659320661,6.44428206615,4.50165,0.02
 01/02  07:00:00,28.3037493249,2.20090408524,0.0,0.0,3.71167865564,18.077,20.6389498665,5.39568969921,13.50495,1.73831016728
 01/02  08:00:00,25.6946988258,2.20090408524,0.0,0.0,3.71167865564,18.077,32.5397514898,6.3396359556,21.0077,5.19241553415
 01/02  09:00:00,20.7085110148,2.20090408524,0.0,0.0,3.71167865564,13.077,25.5710855544,5.37425156906,15.0055,5.19133398529
 01/02  10:00:00,20.7739394052,2.20090408524,0.0,0.0,3.71167865564,13.077,21.3670976606,1.74866698666,15.0055,4.6129306739
 01/02  11:00:00,25.8107767357,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4748626131,0.0,33.0121,3.46276261314
 01/02  12:00:00,26.9517651623,2.20090408524,0.0,0.0,3.71167865564,18.077,45.128170878,0.0,40.51485,4.61332087795
 01/02  13:00:00,26.1102199388,2.20090408524,0.0,0.0,3.71167865564,18.077,39.476879315,0.0,36.0132,3.46367931505
 01/02  14:00:00,25.8729365508,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9730558518,0.0,31.51155,3.46150585184
 01/02  15:00:00,20.8788732237,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9209057823,0.0264074275644,21.0077,2.8867983547
 01/02  16:00:00,20.8497512576,2.20090408524,0.0,0.0,3.71167865564,13.077,22.426590927,0.0323134741617,19.50715,2.88712745281
 01/02  17:00:00,22.0020749616,2.20090408524,0.0,0.0,3.71167865564,13.077,25.4733999996,0.0777642673253,22.50825,2.88738573228
 01/02  18:00:00,28.2649913024,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5463372482,0.0,25.50935,4.03698724824
 01/02  19:00:00,28.2718180178,2.20090408524,0.0,0.0,3.71167865564,18.077,30.699893271,0.0,25.50935,5.19054327103
 01/02  20:00:00,28.4100831858,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7016130494,0.0,25.50935,5.19226304937
 01/02  21:00:00,23.3804774029,2.20090408524,0.0,0.0,3.71167865564,13.077,28.4941820935,0.795870051918,22.50825,5.19006204162
 01/02  22:00:00,23.2957565026,2.20090408524,0.0,0.0,3.71167865564,13.077,27.6709598247,2.04777961966,21.0077,4.615480205
 01/02  23:00:00,23.1776635429,2.20090408524,0.0,0.0,3.71167865564,13.077,26.3232955609,3.70386426088,18.0066,4.61283130005
 01/02  24:00:00,24.3203779153,2.20090408524,0.0,0.0,3.71167865564,13.077,10.2583944524,4.94526935212,3.0011,2.31202510033
 01/03  01:00:00,13.8732911943,2.20090408524,0.0,0.0,1.85583932782,5.577,16.158503331,10.8463164271,3.0011,2.31108690386
 01/03  02:00:00,9.60707105623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  03:00:00,9.63472059557,0.0,0.0,0.0,0.618613109274,5.0,3.59314651566,0.0,3.0011,0.59204651566
 01/03  04:00:00,9.64723397293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  05:00:00,10.3070663984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  06:00:00,14.3204485599,2.20090408524,0.0,0.0,1.85583932782,5.577,23.8408993541,18.7471580962,4.50165,0.592091257867
 01/03  07:00:00,28.4973286904,2.20090408524,0.0,0.0,3.71167865564,18.077,29.1830074578,13.9403013585,13.50495,1.73775609934
 01/03  08:00:00,25.6960896096,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9681827674,8.76753624702,21.0077,5.19294652038
 01/03  09:00:00,20.7194427936,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0901500162,4.89303692347,15.0055,5.19161309274
 01/03  10:00:00,20.7627893237,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3524442531,2.73393802106,15.0055,4.61300623203
 01/03  11:00:00,25.7826059609,2.20090408524,0.0,0.0,3.71167865564,18.077,37.5929157691,1.11746117103,33.0121,3.46335459809
 01/03  12:00:00,26.9018235055,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1268344109,0.0,40.51485,4.61198441095
 01/03  13:00:00,26.0394008751,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4756237107,0.0,36.0132,3.46242371074
 01/03  14:00:00,25.8292865146,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9726079877,0.0,31.51155,3.46105798772
 01/03  15:00:00,20.809315009,2.20090408524,0.0,0.0,3.71167865564,13.077,24.2179010811,0.323275157363,21.0077,2.8869259237
 01/03  16:00:00,20.7702923929,2.20090408524,0.0,0.0,3.71167865564,13.077,24.6940080703,2.29976238468,19.50715,2.88709568566
 01/03  17:00:00,21.9459866413,2.20090408524,0.0,0.0,3.71167865564,13.077,28.775184744,3.37974501378,22.50825,2.88718973021
 01/03  18:00:00,28.2035544815,2.20090408524,0.0,0.0,3.71167865564,18.077,32.1596940376,2.61335947667,25.50935,4.03698456098
 01/03  19:00:00,28.1948657943,2.20090408524,0.0,0.0,3.71167865564,18.077,34.1144108361,3.41397379363,25.50935,5.19108704245
 01/03  20:00:00,28.1912687337,2.20090408524,0.0,0.0,3.71167865564,18.077,34.5382326782,3.8367107571,25.50935,5.19217192111
 01/03  21:00:00,23.1823763527,2.20090408524,0.0,0.0,3.71167865564,13.077,32.6693183083,4.97081181045,22.50825,5.19025649784
 01/03  22:00:00,23.1369436166,2.20090408524,0.0,0.0,3.71167865564,13.077,32.4151515271,6.79195386313,21.0077,4.61549766394
 01/03  23:00:00,23.1235083133,2.20090408524,0.0,0.0,3.71167865564,13.077,32.697728535,10.07823848,18.0066,4.61289005494
 01/03  24:00:00,24.2764540951,2.20090408524,0.0,0.0,3.71167865564,13.077,19.8700413053,14.5566217881,3.0011,2.31231951722
 01/04  01:00:00,13.8152808211,2.20090408524,0.0,0.0,1.85583932782,5.577,28.2578461086,22.9449821379,3.0011,2.31176397074
 01/04  02:00:00,9.55288413456,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  03:00:00,9.57075609707,0.0,0.0,0.0,0.618613109274,5.0,3.59315847322,0.0,3.0011,0.59205847322
 01/04  04:00:00,9.57108851748,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  05:00:00,9.74180831411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  06:00:00,13.7823420067,2.20090408524,0.0,0.0,1.85583932782,5.577,29.4084055885,24.3146653459,4.50165,0.592090242648
 01/04  07:00:00,28.255859497,2.20090408524,0.0,0.0,3.71167865564,18.077,33.0847595157,17.8418490151,13.50495,1.73796050056
 01/04  08:00:00,25.6907535138,2.20090408524,0.0,0.0,3.71167865564,18.077,37.7352533717,11.5342202236,21.0077,5.19333314807
 01/04  09:00:00,20.7067309557,2.20090408524,0.0,0.0,3.71167865564,13.077,27.2213018254,7.02389700272,15.0055,5.19190482267
 01/04  10:00:00,20.7286109198,2.20090408524,0.0,0.0,3.71167865564,13.077,23.4561295751,3.83731236412,15.0055,4.61331721101
 01/04  11:00:00,25.7448539376,2.20090408524,0.0,0.0,3.71167865564,18.077,38.3541118688,1.87864687204,33.0121,3.4633649968
 01/04  12:00:00,26.8697073945,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1271621645,0.0,40.51485,4.61231216448
 01/04  13:00:00,25.9964010019,2.20090408524,0.0,0.0,3.71167865564,18.077,39.47593589,0.0,36.0132,3.46273589004
 01/04  14:00:00,25.7797424378,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9730037469,0.0,31.51155,3.46145374688
 01/04  15:00:00,20.7592695783,2.20090408524,0.0,0.0,3.71167865564,13.077,26.0997060427,2.20479055044,21.0077,2.88721549224
 01/04  16:00:00,20.724923809,2.20090408524,0.0,0.0,3.71167865564,13.077,28.0754374668,5.68108797707,19.50715,2.88719948974
 01/04  17:00:00,21.8999039539,2.20090408524,0.0,0.0,3.71167865564,13.077,33.1065653888,7.71113147435,22.50825,2.88718391447
 01/04  18:00:00,28.1646963758,2.20090408524,0.0,0.0,3.71167865564,18.077,37.1774404625,7.63105409943,25.50935,4.03703636302
 01/04  19:00:00,28.1511891307,2.20090408524,0.0,0.0,3.71167865564,18.077,42.6721635658,11.9721555899,25.50935,5.1906579759
 01/04  20:00:00,28.270682905,2.20090408524,0.0,0.0,3.71167865564,18.077,48.9569184304,17.6795794722,25.50935,5.76798895817
 01/04  21:00:00,23.2443855612,2.20090408524,0.0,0.0,3.71167865564,13.077,47.6962699852,20.5753772571,22.50825,4.61264272813
 01/04  22:00:00,23.1649271255,2.20090408524,0.0,0.0,3.71167865564,13.077,49.2787653281,23.0800940948,21.0077,5.19097123329
 01/04  23:00:00,23.0460182675,2.20090408524,0.0,0.0,3.71167865564,13.077,48.3185414253,26.2730108853,18.0066,4.03893054
 01/04  24:00:00,24.2445980986,2.20090408524,0.0,0.0,3.71167865564,13.077,33.1867804273,27.8730540847,3.0011,2.31262634258
 01/05  01:00:00,13.7618621112,2.20090408524,0.0,0.0,1.85583932782,5.577,40.0620796065,34.7492348274,3.0011,2.31174477903
 01/05  02:00:00,9.49966616774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  03:00:00,9.52383653577,0.0,0.0,0.0,0.618613109274,5.0,3.59315159792,0.0,3.0011,0.592051597922
 01/05  04:00:00,9.53459244205,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  05:00:00,9.68394089104,0.0,0.0,0.0,0.618613109274,5.0,3.59315753389,0.0,3.0011,0.59205753389
 01/05  06:00:00,13.7078684884,2.20090408524,0.0,0.0,1.85583932782,5.577,46.6217553735,42.1001053735,4.50165,0.02
 01/05  07:00:00,28.1797895622,2.20090408524,0.0,0.0,3.71167865564,18.077,51.356963892,36.1139167781,13.50495,1.73809711389
 01/05  08:00:00,25.6049688855,2.20090408524,0.0,0.0,3.71167865564,18.077,56.8352559316,30.0598499207,21.0077,5.76770601093
 01/05  09:00:00,20.6242937461,2.20090408524,0.0,0.0,3.71167865564,13.077,44.0547905003,24.4321130239,15.0055,4.61717747642
 01/05  10:00:00,20.6495686789,2.20090408524,0.0,0.0,3.71167865564,13.077,39.8921317414,20.2729614629,15.0055,4.61367027843
 01/05  11:00:00,25.6461341344,2.20090408524,0.0,0.0,3.71167865564,18.077,53.743052861,16.6932659191,33.0121,4.03768694194
 01/05  12:00:00,26.7986855297,2.20090408524,0.0,0.0,3.71167865564,18.077,55.530471062,10.9764291917,40.51485,4.03919187028
 01/05  13:00:00,25.9055559799,2.20090408524,0.0,0.0,3.71167865564,18.077,45.5283679314,5.47833733288,36.0132,4.03683059853
 01/05  14:00:00,25.7069359521,2.20090408524,0.0,0.0,3.71167865564,18.077,39.2836375216,4.88419605814,31.51155,2.88789146343
 01/05  15:00:00,20.7006204874,2.20090408524,0.0,0.0,3.71167865564,13.077,31.351443528,7.45683534281,21.0077,2.88690818522
 01/05  16:00:00,20.6817029243,2.20090408524,0.0,0.0,3.71167865564,13.077,31.7849757224,8.8169996493,19.50715,3.46082607307
 01/05  17:00:00,21.8501942594,2.20090408524,0.0,0.0,3.71167865564,13.077,37.9061393028,12.5104383295,22.50825,2.88745097324
 01/05  18:00:00,28.1075663138,2.20090408524,0.0,0.0,3.71167865564,18.077,44.2359223033,15.2629587192,25.50935,3.46361358416
 01/05  19:00:00,28.1072787865,2.20090408524,0.0,0.0,3.71167865564,18.077,47.8396704559,17.1394282757,25.50935,5.19089218026
 01/05  20:00:00,28.2488275702,2.20090408524,0.0,0.0,3.71167865564,18.077,48.5309395278,17.2531293654,25.50935,5.76846016235
 01/05  21:00:00,23.224166485,2.20090408524,0.0,0.0,3.71167865564,13.077,46.688506588,19.5662821862,22.50825,4.61397440179
 01/05  22:00:00,23.1490618323,2.20090408524,0.0,0.0,3.71167865564,13.077,47.5084887848,21.3104306719,21.0077,5.1903581129
 01/05  23:00:00,23.0436088228,2.20090408524,0.0,0.0,3.71167865564,13.077,44.6086783806,22.564592127,18.0066,4.03748625365
 01/05  24:00:00,24.2299736144,2.20090408524,0.0,0.0,3.71167865564,13.077,32.2125647247,26.3259480628,3.0011,2.88551666191
 01/06  01:00:00,13.7532177295,2.20090408524,0.0,0.0,1.85583932782,5.577,38.1545415063,33.4147353974,3.0011,1.73870610886
 01/06  02:00:00,9.49012593972,0.0,0.0,0.0,0.618613109274,5.0,3.59317692142,0.0,3.0011,0.592076921417
 01/06  03:00:00,9.51647835798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  04:00:00,9.52820642023,0.0,0.0,0.0,0.618613109274,5.0,3.5931828171,0.0,3.0011,0.592082817103
 01/06  05:00:00,10.1890438373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  06:00:00,14.2112944526,2.20090408524,0.0,0.0,1.85583932782,5.577,46.5330495854,42.0113995854,4.50165,0.02
 01/06  07:00:00,28.400981167,2.20090408524,0.0,0.0,3.71167865564,18.077,51.1873523168,35.9444056492,13.50495,1.73799666763
 01/06  08:00:00,25.5969368213,2.20090408524,0.0,0.0,3.71167865564,18.077,55.2951977478,28.5194341631,21.0077,5.76806358464
 01/06  09:00:00,20.6149166776,2.20090408524,0.0,0.0,3.71167865564,13.077,43.6713400428,23.4739743327,15.0055,5.19186571001
 01/06  10:00:00,20.6451957701,2.20090408524,0.0,0.0,3.71167865564,13.077,37.6266214774,18.5817632285,15.0055,4.03935824886
 01/06  11:00:00,25.6545752302,2.20090408524,0.0,0.0,3.71167865564,18.077,49.9556530614,12.9059165754,33.0121,4.037636486
 01/06  12:00:00,26.8021479739,2.20090408524,0.0,0.0,3.71167865564,18.077,51.124133764,6.56997412342,40.51485,4.03930964059
 01/06  13:00:00,25.9129320895,2.20090408524,0.0,0.0,3.71167865564,18.077,41.0496814492,0.99885346633,36.0132,4.03762798283
 01/06  14:00:00,25.7078845624,2.20090408524,0.0,0.0,3.71167865564,18.077,36.8289313404,1.85532012327,31.51155,3.46206121716
 01/06  15:00:00,20.6990093137,2.20090408524,0.0,0.0,3.71167865564,13.077,31.1971026596,7.30199238707,21.0077,2.88741027248
 01/06  16:00:00,20.674343077,2.20090408524,0.0,0.0,3.71167865564,13.077,33.307418102,10.9127419257,19.50715,2.88752617638
 01/06  17:00:00,21.8495744627,2.20090408524,0.0,0.0,3.71167865564,13.077,39.2485920327,13.8529975614,22.50825,2.88734447128
 01/06  18:00:00,28.1048357176,2.20090408524,0.0,0.0,3.71167865564,18.077,46.6587485957,17.1120145535,25.50935,4.03738404224
 01/06  19:00:00,28.0976348605,2.20090408524,0.0,0.0,3.71167865564,18.077,50.0468455664,19.3459535686,25.50935,5.19154199779
 01/06  20:00:00,28.0897998369,2.20090408524,0.0,0.0,3.71167865564,18.077,51.5098497235,20.8077293477,25.50935,5.19277037576
 01/06  21:00:00,23.0701859442,2.20090408524,0.0,0.0,3.71167865564,13.077,53.1240037118,25.4266578042,22.50825,5.18909590757
 01/06  22:00:00,23.0314642747,2.20090408524,0.0,0.0,3.71167865564,13.077,54.6986435572,28.5001430367,21.0077,5.19080052045
 01/06  23:00:00,23.0289722468,2.20090408524,0.0,0.0,3.71167865564,13.077,53.1012172729,31.0555924781,18.0066,4.0390247948
 01/06  24:00:00,24.2265541312,2.20090408524,0.0,0.0,3.71167865564,13.077,39.2719011223,33.9584618216,3.0011,2.3123393007
 01/07  01:00:00,13.7456945051,2.20090408524,0.0,0.0,1.85583932782,5.577,44.2570436333,38.9445089936,3.0011,2.31143463974
 01/07  02:00:00,9.47968792628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.50489537403,0.0,0.0,0.0,0.618613109274,5.0,3.5931783103,0.0,3.0011,0.5920783103
 01/07  04:00:00,9.5189996343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  05:00:00,9.67003541412,0.0,0.0,0.0,0.618613109274,5.0,3.59318420378,0.0,3.0011,0.592084203781
 01/07  06:00:00,13.6993747298,2.20090408524,0.0,0.0,1.85583932782,5.577,49.1691943337,44.6475443337,4.50165,0.02
 01/07  07:00:00,28.173840676,2.20090408524,0.0,0.0,3.71167865564,18.077,52.7998761097,37.5568937893,13.50495,1.73803232042
 01/07  08:00:00,25.599196717,2.20090408524,0.0,0.0,3.71167865564,18.077,54.3718214704,31.6258966,21.0077,1.73822487034
 01/07  09:00:00,20.6021234423,2.20090408524,0.0,0.0,3.71167865564,13.077,44.7091560296,28.5380326,15.0055,1.16562342964
 01/07  10:00:00,20.6384872404,2.20090408524,0.0,0.0,3.71167865564,13.077,41.2990252587,21.1035958464,15.0055,5.18992941232
 01/07  11:00:00,25.6626382419,2.20090408524,0.0,0.0,3.71167865564,18.077,49.0047222154,11.9530639598,33.0121,4.03955825559
 01/07  12:00:00,26.8046678778,2.20090408524,0.0,0.0,3.71167865564,18.077,51.121716985,5.99186836651,40.51485,4.61499861847
 01/07  13:00:00,25.920160411,2.20090408524,0.0,0.0,3.71167865564,18.077,42.0103972617,1.38240347219,36.0132,4.61479378953
 01/07  14:00:00,25.7297524702,2.20090408524,0.0,0.0,3.71167865564,18.077,36.8428553093,0.718498214657,31.51155,4.61280709464
 01/07  15:00:00,20.7325607874,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5520383364,2.08126333815,21.0077,3.46307499824
 01/07  16:00:00,20.7145577186,2.20090408524,0.0,0.0,3.71167865564,13.077,26.223978409,2.67956411209,19.50715,4.03726429689
 01/07  17:00:00,21.8689120838,2.20090408524,0.0,0.0,3.71167865564,13.077,34.3483050624,8.37763666296,22.50825,3.46241839947
 01/07  18:00:00,28.1164244606,2.20090408524,0.0,0.0,3.71167865564,18.077,43.8034350704,14.2566351599,25.50935,4.03744991046
 01/07  19:00:00,28.1058025088,2.20090408524,0.0,0.0,3.71167865564,18.077,48.0488630788,17.3481686773,25.50935,5.19134440151
 01/07  20:00:00,28.2434742487,2.20090408524,0.0,0.0,3.71167865564,18.077,49.3312043691,19.2049137107,25.50935,4.61694065843
 01/07  21:00:00,23.2130130726,2.20090408524,0.0,0.0,3.71167865564,13.077,50.7636337136,23.0674484125,22.50825,5.18793530118
 01/07  22:00:00,23.1374705867,2.20090408524,0.0,0.0,3.71167865564,13.077,51.4341038399,25.2352434886,21.0077,5.19116035131
 01/07  23:00:00,23.0314034107,2.20090408524,0.0,0.0,3.71167865564,13.077,49.5922468924,28.1227113318,18.0066,3.46293556052
 01/07  24:00:00,24.2281571506,2.20090408524,0.0,0.0,3.71167865564,13.077,37.4246872602,31.5371059898,3.0011,2.88648127035
 01/08  01:00:00,13.7466519084,2.20090408524,0.0,0.0,1.85583932782,5.577,43.7530399362,37.8664662673,3.0011,2.88547366898
 01/08  02:00:00,9.48241597833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  03:00:00,9.50777607457,0.0,0.0,0.0,0.618613109274,5.0,3.59317670198,0.0,3.0011,0.592076701978
 01/08  04:00:00,9.52134283974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  05:00:00,9.67197712814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  06:00:00,13.7001036422,2.20090408524,0.0,0.0,1.85583932782,5.577,48.1776021366,43.0838566346,4.50165,0.592095501959
 01/08  07:00:00,28.1758676876,2.20090408524,0.0,0.0,3.71167865564,18.077,50.4925900072,35.2497666731,13.50495,1.73787333405
 01/08  08:00:00,25.6028531394,2.20090408524,0.0,0.0,3.71167865564,18.077,53.1811386853,31.0078720075,21.0077,1.1655666778
 01/08  09:00:00,20.6099909611,2.20090408524,0.0,0.0,3.71167865564,13.077,44.4920341302,27.748142296,15.0055,1.73839183422
 01/08  10:00:00,20.6459271826,2.20090408524,0.0,0.0,3.71167865564,13.077,37.249923896,20.5060223643,15.0055,1.73840153176
 01/08  11:00:00,25.6649775027,2.20090408524,0.0,0.0,3.71167865564,18.077,49.8395130194,12.2118247605,33.0121,4.61558825884
 01/08  12:00:00,26.8060987223,2.20090408524,0.0,0.0,3.71167865564,18.077,51.5661566497,6.43576941328,40.51485,4.61553723645
 01/08  13:00:00,25.9164528045,2.20090408524,0.0,0.0,3.71167865564,18.077,42.7091785503,2.65863590418,36.0132,4.03734264608
 01/08  14:00:00,25.7231623626,2.20090408524,0.0,0.0,3.71167865564,18.077,37.2144885441,1.66604357266,31.51155,4.03689497143
 01/08  15:00:00,20.7288749509,2.20090408524,0.0,0.0,3.71167865564,13.077,26.8827760816,2.98812944426,21.0077,2.88694663732
 01/08  16:00:00,20.7067927684,2.20090408524,0.0,0.0,3.71167865564,13.077,26.3064004233,3.91195453542,19.50715,2.88729588788
 01/08  17:00:00,21.8653776804,2.20090408524,0.0,0.0,3.71167865564,13.077,34.6496959593,9.2540037546,22.50825,2.88744220474
 01/08  18:00:00,28.1085496588,2.20090408524,0.0,0.0,3.71167865564,18.077,45.39713664,15.8500007873,25.50935,4.03778585271
 01/08  19:00:00,28.0986160762,2.20090408524,0.0,0.0,3.71167865564,18.077,48.4517125258,18.3272757648,25.50935,4.61508676093
 01/08  20:00:00,28.2325956565,2.20090408524,0.0,0.0,3.71167865564,18.077,50.7983732643,20.6741662656,25.50935,4.61485699873
 01/08  21:00:00,23.2060337456,2.20090408524,0.0,0.0,3.71167865564,13.077,50.5030812026,23.9579024492,22.50825,4.03692875338
 01/08  22:00:00,23.1317467268,2.20090408524,0.0,0.0,3.71167865564,13.077,51.7414062924,26.1201009176,21.0077,4.61360537477
 01/08  23:00:00,23.0260641898,2.20090408524,0.0,0.0,3.71167865564,13.077,50.8132285145,28.7700918363,18.0066,4.03653667815
 01/08  24:00:00,24.2260515186,2.20090408524,0.0,0.0,3.71167865564,13.077,36.5004909585,31.7603761659,3.0011,1.7390147926
 01/09  01:00:00,13.7447332548,2.20090408524,0.0,0.0,1.85583932782,5.577,43.3632542849,38.0508644102,3.0011,2.31128987462
 01/09  02:00:00,9.48023795178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  03:00:00,9.51012863498,0.0,0.0,0.0,0.618613109274,5.0,3.59319494147,0.0,3.0011,0.592094941475
 01/09  04:00:00,9.52493193273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  05:00:00,9.67283560479,0.0,0.0,0.0,0.618613109274,5.0,3.59314909678,0.0,3.0011,0.592049096784
 01/09  06:00:00,13.7000371041,2.20090408524,0.0,0.0,1.85583932782,5.577,45.2425798511,40.7209298511,4.50165,0.02
 01/09  07:00:00,28.1785005695,2.20090408524,0.0,0.0,3.71167865564,18.077,46.4516761416,31.2087909861,13.50495,1.73793515553
 01/09  08:00:00,25.6189018865,2.20090408524,0.0,0.0,3.71167865564,18.077,50.1945844415,23.9931111945,21.0077,5.19377324698
 01/09  09:00:00,20.6291825372,2.20090408524,0.0,0.0,3.71167865564,13.077,43.2573614481,23.0599116955,15.0055,5.19194975252
 01/09  10:00:00,20.648133789,2.20090408524,0.0,0.0,3.71167865564,13.077,40.6562357452,21.0372529771,15.0055,4.61348276813
 01/09  11:00:00,25.6586030466,2.20090408524,0.0,0.0,3.71167865564,18.077,52.353063259,15.3033907835,33.0121,4.03757247551
 01/09  12:00:00,26.8006930505,2.20090408524,0.0,0.0,3.71167865564,18.077,54.700611279,10.1465287519,40.51485,4.03923252716
 01/09  13:00:00,25.9017054743,2.20090408524,0.0,0.0,3.71167865564,18.077,47.0792403718,7.02872191078,36.0132,4.03731846101
 01/09  14:00:00,25.7010613837,2.20090408524,0.0,0.0,3.71167865564,18.077,42.5963631859,7.62306845233,31.51155,3.46174473359
 01/09  15:00:00,20.6909942292,2.20090408524,0.0,0.0,3.71167865564,13.077,37.1318482657,13.2368680748,21.0077,2.88728019083
 01/09  16:00:00,20.6665789962,2.20090408524,0.0,0.0,3.71167865564,13.077,40.1986194518,17.8047022066,19.50715,2.88676724516
 01/09  17:00:00,21.8454054908,2.20090408524,0.0,0.0,3.71167865564,13.077,43.9700711499,18.5743886798,22.50825,2.88743247003
 01/09  18:00:00,28.1121495623,2.20090408524,0.0,0.0,3.71167865564,18.077,45.3764372283,15.8305878452,25.50935,4.03649938311
 01/09  19:00:00,28.1216632623,2.20090408524,0.0,0.0,3.71167865564,18.077,47.5397244282,16.8398330956,25.50935,5.19054133256
 01/09  20:00:00,28.2585797681,2.20090408524,0.0,0.0,3.71167865564,18.077,49.1822160319,18.4800101547,25.50935,5.19285587727
 01/09  21:00:00,23.2364027277,2.20090408524,0.0,0.0,3.71167865564,13.077,47.6152789615,20.4914268287,22.50825,4.61560213279
 01/09  22:00:00,23.1665043738,2.20090408524,0.0,0.0,3.71167865564,13.077,47.176911334,20.9778891716,21.0077,5.19132216238
 01/09  23:00:00,23.0631546676,2.20090408524,0.0,0.0,3.71167865564,13.077,45.2448436284,22.6250070212,18.0066,4.61323660714
 01/09  24:00:00,24.2516978071,2.20090408524,0.0,0.0,3.71167865564,13.077,30.6617504916,25.348349299,3.0011,2.31230119257
 01/10  01:00:00,13.7807780682,2.20090408524,0.0,0.0,1.85583932782,5.577,36.7618905986,31.4493691919,3.0011,2.31142140678
 01/10  02:00:00,9.5177701926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.54375426861,0.0,0.0,0.0,0.618613109274,5.0,3.59317489099,0.0,3.0011,0.592074890986
 01/10  04:00:00,9.56259997611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.2337406687,0.0,0.0,0.0,0.618613109274,5.0,3.5931807887,0.0,3.0011,0.5920807887
 01/10  06:00:00,14.2637071242,2.20090408524,0.0,0.0,1.85583932782,5.577,36.2252721182,31.7036221182,4.50165,0.02
 01/10  07:00:00,28.4561625269,2.20090408524,0.0,0.0,3.71167865564,18.077,40.2702810319,25.0272942466,13.50495,1.73803678525
 01/10  08:00:00,25.6563368484,2.20090408524,0.0,0.0,3.71167865564,18.077,47.4380762467,20.6619721504,21.0077,5.76840409627
 01/10  09:00:00,20.656482705,2.20090408524,0.0,0.0,3.71167865564,13.077,42.2311836566,22.0348595983,15.0055,5.19082405826
 01/10  10:00:00,20.6688849021,2.20090408524,0.0,0.0,3.71167865564,13.077,41.5184422905,22.4741003956,15.0055,4.03884189483
 01/10  11:00:00,25.6689988658,2.20090408524,0.0,0.0,3.71167865564,18.077,56.0539589032,19.0050446221,33.0121,4.03681428107
 01/10  12:00:00,26.8080962308,2.20090408524,0.0,0.0,3.71167865564,18.077,60.7370371086,16.1837593469,40.51485,4.0384277617
 01/10  13:00:00,25.8962582381,2.20090408524,0.0,0.0,3.71167865564,18.077,54.0598366009,14.0094530484,36.0132,4.03718355247
 01/10  14:00:00,25.6999061958,2.20090408524,0.0,0.0,3.71167865564,18.077,49.1584471256,14.1853152543,31.51155,3.46158187129
 01/10  15:00:00,20.6990742506,2.20090408524,0.0,0.0,3.71167865564,13.077,40.9596930414,17.0651388235,21.0077,2.88685421799
 01/10  16:00:00,20.6881816297,2.20090408524,0.0,0.0,3.71167865564,13.077,39.82653065,17.4319775109,19.50715,2.88740313917
 01/10  17:00:00,21.8749800992,2.20090408524,0.0,0.0,3.71167865564,13.077,41.8908033068,16.4954453178,22.50825,2.88710798905
 01/10  18:00:00,28.141291694,2.20090408524,0.0,0.0,3.71167865564,18.077,44.6810875667,15.1350726745,25.50935,4.03666489218
 01/10  19:00:00,28.1416599362,2.20090408524,0.0,0.0,3.71167865564,18.077,46.2656361114,15.5649775788,25.50935,5.19130853255
 01/10  20:00:00,28.1399920628,2.20090408524,0.0,0.0,3.71167865564,18.077,46.2442680209,15.5424024652,25.50935,5.19251555565
 01/10  21:00:00,23.1331391775,2.20090408524,0.0,0.0,3.71167865564,13.077,44.2051027432,16.5088288564,22.50825,5.18802388679
 01/10  22:00:00,23.0939196832,2.20090408524,0.0,0.0,3.71167865564,13.077,43.2562964913,17.0574107865,21.0077,5.19118570485
 01/10  23:00:00,23.0924208145,2.20090408524,0.0,0.0,3.71167865564,13.077,40.4656181492,18.4206325954,18.0066,4.03838555385
 01/10  24:00:00,24.2663447294,2.20090408524,0.0,0.0,3.71167865564,13.077,27.5775339743,22.2636883893,3.0011,2.31274558502
 01/11  01:00:00,13.8031141248,2.20090408524,0.0,0.0,1.85583932782,5.577,33.0672802267,27.7543095493,3.0011,2.31187067735
 01/11  02:00:00,9.54106466898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  03:00:00,9.56253805055,0.0,0.0,0.0,0.618613109274,5.0,3.59318082217,0.0,3.0011,0.592080822165
 01/11  04:00:00,9.57484963213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  05:00:00,9.72029530033,0.0,0.0,0.0,0.618613109274,5.0,3.59318671166,0.0,3.0011,0.592086711659
 01/11  06:00:00,13.7444119734,2.20090408524,0.0,0.0,1.85583932782,5.577,38.3417011623,33.8200511623,4.50165,0.02
 01/11  07:00:00,28.2185281463,2.20090408524,0.0,0.0,3.71167865564,18.077,42.4042496212,27.1612542097,13.50495,1.73804541159
 01/11  08:00:00,25.6525336229,2.20090408524,0.0,0.0,3.71167865564,18.077,48.2820664262,21.5061630526,21.0077,5.76820337353
 01/11  09:00:00,20.6591271976,2.20090408524,0.0,0.0,3.71167865564,13.077,41.5200834156,21.3225449888,15.0055,5.19203842676
 01/11  10:00:00,20.6865838253,2.20090408524,0.0,0.0,3.71167865564,13.077,37.2607252351,18.2158979442,15.0055,4.03932729095
 01/11  11:00:00,25.6973608657,2.20090408524,0.0,0.0,3.71167865564,18.077,49.1085118407,12.0591765261,33.0121,4.03723531467
 01/11  12:00:00,26.8311853228,2.20090408524,0.0,0.0,3.71167865564,18.077,51.9017051765,7.34930793299,40.51485,4.03754724348
 01/11  13:00:00,25.9357390401,2.20090408524,0.0,0.0,3.71167865564,18.077,46.0156788782,5.96494249941,36.0132,4.03753637875
 01/11  14:00:00,25.7400586994,2.20090408524,0.0,0.0,3.71167865564,18.077,40.9891307218,6.01665710342,31.51155,3.46092361834
 01/11  15:00:00,20.7403173978,2.20090408524,0.0,0.0,3.71167865564,13.077,31.9783902138,8.0838380754,21.0077,2.88685213843
 01/11  16:00:00,20.7240876396,2.20090408524,0.0,0.0,3.71167865564,13.077,30.8988952765,8.50453615396,19.50715,2.88720912255
 01/11  17:00:00,21.907351258,2.20090408524,0.0,0.0,3.71167865564,13.077,34.1047532903,8.70943422696,22.50825,2.88706906338
 01/11  18:00:00,28.1828309242,2.20090408524,0.0,0.0,3.71167865564,18.077,36.2476384544,6.70104719193,25.50935,4.03724126251
 01/11  19:00:00,28.1862959853,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0713759366,6.37121365168,25.50935,5.1908122849
 01/11  20:00:00,28.3211927077,2.20090408524,0.0,0.0,3.71167865564,18.077,39.0514544378,7.77311392448,25.50935,5.76899051334
 01/11  21:00:00,23.3014511473,2.20090408524,0.0,0.0,3.71167865564,13.077,36.7308481169,9.60865177401,22.50825,4.6139463429
 01/11  22:00:00,23.2324004187,2.20090408524,0.0,0.0,3.71167865564,13.077,35.9783981751,9.78005693318,21.0077,5.19064124189
 01/11  23:00:00,23.125621389,2.20090408524,0.0,0.0,3.71167865564,13.077,33.0661141823,11.0216227479,18.0066,4.03789143432
 01/11  24:00:00,24.2839605384,2.20090408524,0.0,0.0,3.71167865564,13.077,21.0013699056,15.1148995963,3.0011,2.88537030927
 01/12  01:00:00,13.8279999709,2.20090408524,0.0,0.0,1.85583932782,5.577,26.6987051315,21.9594830709,3.0011,1.73812206057
 01/12  02:00:00,9.56973485263,0.0,0.0,0.0,0.618613109274,5.0,3.59318384604,0.0,3.0011,0.592083846036
 01/12  03:00:00,9.59600109144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  04:00:00,9.60800699038,0.0,0.0,0.0,0.618613109274,5.0,3.59316391091,0.0,3.0011,0.592063910909
 01/12  05:00:00,9.76127916213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  06:00:00,13.7869115562,2.20090408524,0.0,0.0,1.85583932782,5.577,29.2541476206,24.1604277952,4.50165,0.592069825498
 01/12  07:00:00,28.2598480523,2.20090408524,0.0,0.0,3.71167865564,18.077,32.4549320024,17.7845982993,13.50495,1.16538370316
 01/12  08:00:00,25.6881600237,2.20090408524,0.0,0.0,3.71167865564,18.077,40.4462353476,13.6698267938,21.0077,5.76870855388
 01/12  09:00:00,20.700268884,2.20090408524,0.0,0.0,3.71167865564,13.077,32.469719682,12.2729566177,15.0055,5.19126306428
 01/12  10:00:00,20.7256693734,2.20090408524,0.0,0.0,3.71167865564,13.077,29.7452543278,10.1270783929,15.0055,4.61267593483
 01/12  11:00:00,25.7328398273,2.20090408524,0.0,0.0,3.71167865564,18.077,42.9230555802,6.44810939421,33.0121,3.46284618596
 01/12  12:00:00,26.8503217122,2.20090408524,0.0,0.0,3.71167865564,18.077,48.7593772355,3.6313680424,40.51485,4.61315919311
 01/12  13:00:00,25.9671358454,2.20090408524,0.0,0.0,3.71167865564,18.077,41.5318984401,1.48232688852,36.0132,4.03637155162
 01/12  14:00:00,25.7673092994,2.20090408524,0.0,0.0,3.71167865564,18.077,36.405700305,2.00676709084,31.51155,2.88738321418
 01/12  15:00:00,20.7594161651,2.20090408524,0.0,0.0,3.71167865564,13.077,29.998901801,5.53054633555,21.0077,3.46065546541
 01/12  16:00:00,20.7433145438,2.20090408524,0.0,0.0,3.71167865564,13.077,29.0877275896,6.69375827751,19.50715,2.88681931205
 01/12  17:00:00,21.9258568592,2.20090408524,0.0,0.0,3.71167865564,13.077,32.2922636664,6.8968527503,22.50825,2.88716091614
 01/12  18:00:00,28.1963714578,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3843404095,4.83850865581,25.50935,4.03648175371
 01/12  19:00:00,28.2011216031,2.20090408524,0.0,0.0,3.71167865564,18.077,35.1282288687,4.42821860523,25.50935,5.19066026349
 01/12  20:00:00,28.3390299344,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4253124152,5.72283339098,25.50935,5.19312902426
 01/12  21:00:00,23.3249012439,2.20090408524,0.0,0.0,3.71167865564,13.077,33.8424979229,6.14473599879,22.50825,5.1895119241
 01/12  22:00:00,23.2579049519,2.20090408524,0.0,0.0,3.71167865564,13.077,31.7386561738,5.54014819761,21.0077,5.19080797623
 01/12  23:00:00,23.1560413357,2.20090408524,0.0,0.0,3.71167865564,13.077,28.3404709385,6.29483653968,18.0066,4.03903439879
 01/12  24:00:00,24.3096052582,2.20090408524,0.0,0.0,3.71167865564,13.077,12.7713436084,7.45761583002,3.0011,2.31262777842
 01/13  01:00:00,13.8631103946,2.20090408524,0.0,0.0,1.85583932782,5.577,21.0118360566,15.6989664245,3.0011,2.31176963209
 01/13  02:00:00,9.60756786517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  03:00:00,9.64007091591,0.0,0.0,0.0,0.618613109274,5.0,3.59315616658,0.0,3.0011,0.59205616658
 01/13  04:00:00,9.64755322021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  05:00:00,10.3021921073,0.0,0.0,0.0,0.618613109274,5.0,3.59316209527,0.0,3.0011,0.59206209527
 01/13  06:00:00,14.3134816656,2.20090408524,0.0,0.0,1.85583932782,5.577,27.5244392142,23.0027892142,4.50165,0.02
 01/13  07:00:00,28.4817586053,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5840949224,20.3410002986,13.50495,1.73814462376
 01/13  08:00:00,25.6935116998,2.20090408524,0.0,0.0,3.71167865564,18.077,39.9005463522,13.1246011752,21.0077,5.76824517703
 01/13  09:00:00,20.7159041844,2.20090408524,0.0,0.0,3.71167865564,13.077,30.0014182701,9.80366885257,15.0055,5.19224941754
 01/13  10:00:00,20.7421530894,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6067930651,6.56161344731,15.0055,4.03967961783
 01/13  11:00:00,25.758193384,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0006161852,2.95084477535,33.0121,4.03767140988
 01/13  12:00:00,26.8738409688,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5534195195,0.0,40.51485,4.03856951951
 01/13  13:00:00,26.0091536537,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0505864108,0.0,36.0132,4.03738641076
 01/13  14:00:00,25.8128195973,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9728245649,0.0,31.51155,3.46127456495
 01/13  15:00:00,20.8145554275,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9234505669,0.0284482579756,21.0077,2.88730230893
 01/13  16:00:00,20.7914584859,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4580946327,0.0635030067465,19.50715,2.88744162594
 01/13  17:00:00,21.9418766378,2.20090408524,0.0,0.0,3.71167865564,13.077,27.9432128175,2.54744212465,22.50825,2.88752069283
 01/13  18:00:00,28.1781411937,2.20090408524,0.0,0.0,3.71167865564,18.077,34.6726920462,5.12522237733,25.50935,4.03811966886
 01/13  19:00:00,28.1734533641,2.20090408524,0.0,0.0,3.71167865564,18.077,38.2851954621,7.58402670307,25.50935,5.19181875905
 01/13  20:00:00,28.1553257053,2.20090408524,0.0,0.0,3.71167865564,18.077,43.2532707947,11.9755804785,25.50935,5.76834031615
 01/13  21:00:00,23.1334639796,2.20090408524,0.0,0.0,3.71167865564,13.077,42.727044277,15.6037269039,22.50825,4.61506737307
 01/13  22:00:00,23.0883021102,2.20090408524,0.0,0.0,3.71167865564,13.077,41.8183578758,15.6194590209,21.0077,5.19119885489
 01/13  23:00:00,23.0739967376,2.20090408524,0.0,0.0,3.71167865564,13.077,40.9650445307,18.3458395985,18.0066,4.61260493227
 01/13  24:00:00,24.2500875413,2.20090408524,0.0,0.0,3.71167865564,13.077,27.2972899302,21.9841509096,3.0011,2.31203902062
 01/14  01:00:00,13.7730198622,2.20090408524,0.0,0.0,1.85583932782,5.577,34.9980581509,29.6857670261,3.0011,2.31119112482
 01/14  02:00:00,9.51303290265,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.52902471051,0.0,0.0,0.0,0.618613109274,5.0,3.5931708696,0.0,3.0011,0.592070869603
 01/14  04:00:00,9.54581994963,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  05:00:00,9.69910925492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  06:00:00,13.7194402038,2.20090408524,0.0,0.0,1.85583932782,5.577,40.6116752749,35.5179355863,4.50165,0.592089688593
 01/14  07:00:00,28.1911671096,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5966167795,29.353781973,13.50495,1.73788480654
 01/14  08:00:00,25.630369952,2.20090408524,0.0,0.0,3.71167865564,18.077,45.3448465906,22.5987882543,21.0077,1.73835833629
 01/14  09:00:00,20.6613473623,2.20090408524,0.0,0.0,3.71167865564,13.077,32.2706139458,16.0995298915,15.0055,1.16558405422
 01/14  10:00:00,20.6977062994,2.20090408524,0.0,0.0,3.71167865564,13.077,29.3403859923,9.14482462997,15.0055,5.19006136237
 01/14  11:00:00,25.7216339941,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6202033161,3.56861736003,33.0121,4.0394859561
 01/14  12:00:00,26.8508399723,2.20090408524,0.0,0.0,3.71167865564,18.077,45.3755687169,0.245141014079,40.51485,4.61557770279
 01/14  13:00:00,25.9874269559,2.20090408524,0.0,0.0,3.71167865564,18.077,41.2030513333,0.0,36.0132,5.18985133327
 01/14  14:00:00,25.7919760023,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5506413251,0.0,31.51155,4.0390913251
 01/14  15:00:00,20.7910243458,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0683420199,0.0232320308958,21.0077,4.03740998897
 01/14  16:00:00,20.758212782,2.20090408524,0.0,0.0,3.71167865564,13.077,24.6692268239,1.69817121124,19.50715,3.46390561268
 01/14  17:00:00,21.2850289994,2.20090408524,0.0,0.0,3.71167865564,13.077,30.4334096492,4.462863185,22.50825,3.46229646417
 01/14  18:00:00,28.1611000557,2.20090408524,0.0,0.0,3.71167865564,18.077,38.5586287854,9.01146656365,25.50935,4.03781222173
 01/14  19:00:00,28.1435473343,2.20090408524,0.0,0.0,3.71167865564,18.077,43.5839551838,12.8829684352,25.50935,5.19163674858
 01/14  20:00:00,28.278196154,2.20090408524,0.0,0.0,3.71167865564,18.077,45.4130626634,14.7130998104,25.50935,5.19061285301
 01/14  21:00:00,23.2575930955,2.20090408524,0.0,0.0,3.71167865564,13.077,42.9675667639,15.8440575136,22.50825,4.61525925028
 01/14  22:00:00,23.1799848413,2.20090408524,0.0,0.0,3.71167865564,13.077,44.198099809,17.9992831795,21.0077,5.19111662946
 01/14  23:00:00,23.0695004575,2.20090408524,0.0,0.0,3.71167865564,13.077,41.9453341473,19.9013111693,18.0066,4.03742297804
 01/14  24:00:00,24.2530872092,2.20090408524,0.0,0.0,3.71167865564,13.077,28.1687049742,22.2807504941,3.0011,2.88685448014
 01/15  01:00:00,13.7860596985,2.20090408524,0.0,0.0,1.85583932782,5.577,34.3455224232,28.458578954,3.0011,2.88584346916
 01/15  02:00:00,9.53371927426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.57146168325,0.0,0.0,0.0,0.618613109274,5.0,3.59314763126,0.0,3.0011,0.592047631257
 01/15  04:00:00,9.59327429411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.74956957542,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  06:00:00,13.7724805784,2.20090408524,0.0,0.0,1.85583932782,5.577,28.7819950567,23.6882526906,4.50165,0.592092366103
 01/15  07:00:00,28.2422748883,2.20090408524,0.0,0.0,3.71167865564,18.077,33.2899206211,18.047153888,13.50495,1.73781673311
 01/15  08:00:00,25.6671683806,2.20090408524,0.0,0.0,3.71167865564,18.077,36.7093440065,14.5360940236,21.0077,1.16554998288
 01/15  09:00:00,20.6766098207,2.20090408524,0.0,0.0,3.71167865564,13.077,29.9048584003,13.1610196071,15.0055,1.7383387932
 01/15  10:00:00,20.6935083633,2.20090408524,0.0,0.0,3.71167865564,13.077,27.7231826112,10.979294995,15.0055,1.73838761618
 01/15  11:00:00,25.7050301223,2.20090408524,0.0,0.0,3.71167865564,18.077,44.1345615135,6.50766491113,33.0121,4.61479660237
 01/15  12:00:00,26.8414614002,2.20090408524,0.0,0.0,3.71167865564,18.077,48.6217299315,2.91734163035,40.51485,5.1895383011
 01/15  13:00:00,25.9645497942,2.20090408524,0.0,0.0,3.71167865564,18.077,40.778061561,1.30213865993,36.0132,3.46272290106
 01/15  14:00:00,25.7726223921,2.20090408524,0.0,0.0,3.71167865564,18.077,36.6535336109,1.10486540687,31.51155,4.03711820401
 01/15  15:00:00,20.7805410685,2.20090408524,0.0,0.0,3.71167865564,13.077,26.6063530899,2.71186446364,21.0077,2.88678862629
 01/15  16:00:00,20.7516133971,2.20090408524,0.0,0.0,3.71167865564,13.077,26.689669847,4.29538451326,19.50715,2.88713533378
 01/15  17:00:00,21.2894314798,2.20090408524,0.0,0.0,3.71167865564,13.077,30.9058768411,5.51075122022,22.50825,2.88687562086
 01/15  18:00:00,28.1894323705,2.20090408524,0.0,0.0,3.71167865564,18.077,34.4344380086,4.88763328241,25.50935,4.03745472621
 01/15  19:00:00,28.1944055045,2.20090408524,0.0,0.0,3.71167865564,18.077,33.3320470455,3.20729079961,25.50935,4.61540624586
 01/15  20:00:00,28.3272913944,2.20090408524,0.0,0.0,3.71167865564,18.077,34.5742541443,3.87587056839,25.50935,5.18903357593
 01/15  21:00:00,23.3036948951,2.20090408524,0.0,0.0,3.71167865564,13.077,31.2573474213,5.28612046338,22.50825,3.46297695797
 01/15  22:00:00,23.2303850808,2.20090408524,0.0,0.0,3.71167865564,13.077,32.8105931694,6.61397946297,21.0077,5.18891370643
 01/15  23:00:00,23.1139087157,2.20090408524,0.0,0.0,3.71167865564,13.077,31.4979473725,10.0285271754,18.0066,3.46282019711
 01/15  24:00:00,24.2742335895,2.20090408524,0.0,0.0,3.71167865564,13.077,18.8915160047,13.5786752907,3.0011,2.31174071394
 01/16  01:00:00,13.8290114169,2.20090408524,0.0,0.0,1.85583932782,5.577,24.8084926009,19.4949036603,3.0011,2.31248894058
 01/16  02:00:00,9.56952098929,0.0,0.0,0.0,0.618613109274,5.0,3.5931890487,0.0,3.0011,0.592089048696
 01/16  03:00:00,9.59933633066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.6080511733,0.0,0.0,0.0,0.618613109274,5.0,3.59319494524,0.0,3.0011,0.592094945244
 01/16  05:00:00,9.74314804907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  06:00:00,13.7518807022,2.20090408524,0.0,0.0,1.85583932782,5.577,35.0290810727,29.9353560624,4.50165,0.592075010268
 01/16  07:00:00,28.2208309114,2.20090408524,0.0,0.0,3.71167865564,18.077,39.412154108,24.7417402633,13.50495,1.16546384467
 01/16  08:00:00,25.6593034796,2.20090408524,0.0,0.0,3.71167865564,18.077,40.9760897547,18.2300142837,21.0077,1.73837547097
 01/16  09:00:00,20.6863601706,2.20090408524,0.0,0.0,3.71167865564,13.077,30.2378512598,13.4939443659,15.0055,1.73840689395
 01/16  10:00:00,20.7148274234,2.20090408524,0.0,0.0,3.71167865564,13.077,25.2392531673,8.4954024574,15.0055,1.73835070991
 01/16  11:00:00,25.7347377471,2.20090408524,0.0,0.0,3.71167865564,18.077,42.3386343682,4.71199130603,33.0121,4.61454306215
 01/16  12:00:00,26.8717993173,2.20090408524,0.0,0.0,3.71167865564,18.077,46.4884625245,1.35794676155,40.51485,4.61566576297
 01/16  13:00:00,26.006408363,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0502844587,0.0,36.0132,4.03708445869
 01/16  14:00:00,25.8172544626,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5492030098,0.0,31.51155,4.03765300976
 01/16  15:00:00,20.829489835,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9286918945,0.0337691935013,21.0077,2.88722270101
 01/16  16:00:00,20.8160455902,2.20090408524,0.0,0.0,3.71167865564,13.077,22.394479164,0.0,19.50715,2.88732916398
 01/16  17:00:00,21.3454837927,2.20090408524,0.0,0.0,3.71167865564,13.077,26.7416144294,1.34587916311,22.50825,2.88748526626
 01/16  18:00:00,28.2097690721,2.20090408524,0.0,0.0,3.71167865564,18.077,33.4325462787,3.8855849651,25.50935,4.0376113136
 01/16  19:00:00,28.1884563404,2.20090408524,0.0,0.0,3.71167865564,18.077,36.3501296686,6.22564233363,25.50935,4.61513733501
 01/16  20:00:00,28.322603975,2.20090408524,0.0,0.0,3.71167865564,18.077,38.2197727426,8.09489895607,25.50935,4.61552378655
 01/16  21:00:00,23.2988668332,2.20090408524,0.0,0.0,3.71167865564,13.077,37.1707752302,10.6254342437,22.50825,4.03709098647
 01/16  22:00:00,23.2240608502,2.20090408524,0.0,0.0,3.71167865564,13.077,37.4749714181,11.851702692,21.0077,4.61556872617
 01/16  23:00:00,23.1084559291,2.20090408524,0.0,0.0,3.71167865564,13.077,36.4400909341,14.395841672,18.0066,4.03764926207
 01/16  24:00:00,24.2713077507,2.20090408524,0.0,0.0,3.71167865564,13.077,24.4892714314,19.1767811467,3.0011,2.31139028466
 01/17  01:00:00,13.8069805112,2.20090408524,0.0,0.0,1.85583932782,5.577,30.9383129334,26.1987571204,3.0011,1.73845581302
 01/17  02:00:00,9.55058062821,0.0,0.0,0.0,0.618613109274,5.0,3.59318066493,0.0,3.0011,0.592080664933
 01/17  03:00:00,9.57185246741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  04:00:00,9.57638329926,0.0,0.0,0.0,0.618613109274,5.0,3.59318657479,0.0,3.0011,0.592086574791
 01/17  05:00:00,10.2365488453,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,14.2592476326,2.20090408524,0.0,0.0,1.85583932782,5.577,38.3403087916,33.2465663383,4.50165,0.592092453381
 01/17  07:00:00,27.812143962,2.20090408524,0.0,0.0,3.71167865564,18.077,41.9748833605,27.3045966813,13.50495,1.16533667916
 01/17  08:00:00,25.6515886738,2.20090408524,0.0,0.0,3.71167865564,18.077,47.6249511346,20.848821709,21.0077,5.76842942552
 01/17  09:00:00,20.6853889184,2.20090408524,0.0,0.0,3.71167865564,13.077,34.9092494876,14.7112085908,15.0055,5.19254089686
 01/17  10:00:00,20.7348766115,2.20090408524,0.0,0.0,3.71167865564,13.077,26.6116432683,6.99225967313,15.0055,4.61388359516
 01/17  11:00:00,25.7786500558,2.20090408524,0.0,0.0,3.71167865564,18.077,38.4704278598,1.42033928237,33.0121,4.03798857744
 01/17  12:00:00,26.9316924181,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5543026745,0.0,40.51485,4.03945267449
 01/17  13:00:00,26.091408098,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0503349881,0.0,36.0132,4.03713498813
 01/17  14:00:00,25.8754338075,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9735207436,0.0,31.51155,3.46197074359
 01/17  15:00:00,20.871000068,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9173358735,0.0222431199113,21.0077,2.88739275358
 01/17  16:00:00,20.8569643214,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3945080767,0.0,19.50715,2.88735807672
 01/17  17:00:00,21.3808818195,2.20090408524,0.0,0.0,3.71167865564,13.077,25.8401115413,0.444355915431,22.50825,2.88750562585
 01/17  18:00:00,28.2390111454,2.20090408524,0.0,0.0,3.71167865564,18.077,30.5545757729,1.00754798129,25.50935,4.03767779161
 01/17  19:00:00,28.2112587016,2.20090408524,0.0,0.0,3.71167865564,18.077,34.5246769776,3.82333926548,25.50935,5.19198771214
 01/17  20:00:00,28.1856584479,2.20090408524,0.0,0.0,3.71167865564,18.077,39.6281859542,8.3506159868,25.50935,5.7682199674
