Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  21:00:00,23.1649534894,2.20090408524,0.0,0.0,3.71167865564,13.077,38.3076132466,11.1847205181,22.50825,4.61464272852
 01/17  22:00:00,23.1212138682,2.20090408524,0.0,0.0,3.71167865564,13.077,38.5087799454,12.3097131925,21.0077,5.19136675299
 01/17  23:00:00,23.1103870619,2.20090408524,0.0,0.0,3.71167865564,13.077,37.2401488482,14.6212336067,18.0066,4.61231524152
 01/17  24:00:00,24.2761253799,2.20090408524,0.0,0.0,3.71167865564,13.077,22.7331084984,17.4200967724,3.0011,2.31191172605
 01/18  01:00:00,13.8097224845,2.20090408524,0.0,0.0,1.85583932782,5.577,30.3789921193,25.0665873409,3.0011,2.31130477841
 01/18  02:00:00,9.55488517662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  03:00:00,9.58254417392,0.0,0.0,0.0,0.618613109274,5.0,3.59314657801,0.0,3.0011,0.592046578009
 01/18  04:00:00,9.59065406362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  05:00:00,9.74799836519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  06:00:00,13.7776313919,2.20090408524,0.0,0.0,1.85583932782,5.577,31.3977303926,26.303989074,4.50165,0.592091318629
 01/18  07:00:00,27.6123660805,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4975898523,21.2548132435,13.50495,1.73782660885
 01/18  08:00:00,25.6778599439,2.20090408524,0.0,0.0,3.71167865564,18.077,42.6009304282,15.8250252339,21.0077,5.76820519431
 01/18  09:00:00,20.7090947572,2.20090408524,0.0,0.0,3.71167865564,13.077,30.1776352591,9.97975680192,15.0055,5.19237845714
 01/18  10:00:00,20.7479985689,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3062914463,4.26109426824,15.0055,4.03969717808
 01/18  11:00:00,25.7829274294,2.20090408524,0.0,0.0,3.71167865564,18.077,37.9986681453,0.948681169793,33.0121,4.03788697554
 01/18  12:00:00,26.9132994801,2.20090408524,0.0,0.0,3.71167865564,18.077,44.554314829,0.0,40.51485,4.03946482899
 01/18  13:00:00,26.0832883124,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0505428847,0.0,36.0132,4.03734288474
 01/18  14:00:00,25.9097923053,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9730148531,0.0,31.51155,3.46146485313
 01/18  15:00:00,20.9166359171,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8945308697,0.0,21.0077,2.88683086969
 01/18  16:00:00,20.8893664261,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3945884512,0.0,19.50715,2.88743845122
 01/18  17:00:00,21.4028074803,2.20090408524,0.0,0.0,3.71167865564,13.077,25.5311950076,0.0152031709244,22.50825,3.00774183666
 01/18  18:00:00,28.2660121166,2.20090408524,0.0,0.0,3.71167865564,18.077,29.426701597,0.0,25.50935,3.91735159699
 01/18  19:00:00,28.2799003653,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7006298593,0.0,25.50935,5.19127985926
 01/18  20:00:00,28.4580406497,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2776071251,0.0,25.50935,5.76825712509
 01/18  21:00:00,23.4333408394,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1488917901,0.0251515063471,22.50825,4.61549028371
 01/18  22:00:00,23.3460625831,2.20090408524,0.0,0.0,3.71167865564,13.077,26.7739354747,0.0,21.0077,5.76623547471
 01/18  23:00:00,23.2269178214,2.20090408524,0.0,0.0,3.71167865564,13.077,22.521067243,0.475499049476,18.0066,4.03896819357
 01/18  24:00:00,24.3611902875,2.20090408524,0.0,0.0,3.71167865564,13.077,7.30896626811,1.99523127353,3.0011,2.31263499459
 01/19  01:00:00,13.9235041854,2.20090408524,0.0,0.0,1.85583932782,5.577,10.7164432809,5.40352753697,3.0011,2.31181574388
 01/19  02:00:00,9.64982501594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  03:00:00,9.67058352536,0.0,0.0,0.0,0.618613109274,5.0,3.59316684219,0.0,3.0011,0.592066842192
 01/19  04:00:00,9.68022749903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  05:00:00,9.83308306483,0.0,0.0,0.0,0.618613109274,5.0,3.59317275389,0.0,3.0011,0.592072753895
 01/19  06:00:00,13.8246625747,2.20090408524,0.0,0.0,1.85583932782,5.577,17.1493347301,12.6276847301,4.50165,0.02
 01/19  07:00:00,27.6459277547,2.20090408524,0.0,0.0,3.71167865564,18.077,23.9725645832,8.72958056798,13.50495,1.7380340152
 01/19  08:00:00,25.6971870897,2.20090408524,0.0,0.0,3.71167865564,18.077,33.3728177775,6.59718863067,21.0077,5.76792914678
 01/19  09:00:00,20.7146667016,2.20090408524,0.0,0.0,3.71167865564,13.077,24.3884603079,4.19081827997,15.0055,5.19214202797
 01/19  10:00:00,20.7451634017,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3301699993,2.71108102497,15.0055,4.61358897433
 01/19  11:00:00,25.7547561001,2.20090408524,0.0,0.0,3.71167865564,18.077,37.7095780395,1.23368446283,33.0121,3.46379357664
 01/19  12:00:00,26.8944086398,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1276536518,0.0,40.51485,4.6128036518
 01/19  13:00:00,26.0420285521,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4767257512,0.0,36.0132,3.46352575122
 01/19  14:00:00,25.825610457,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9737581676,0.0,31.51155,3.4622081676
 01/19  15:00:00,20.8148512055,2.20090408524,0.0,0.0,3.71167865564,13.077,24.4898464254,0.021436833843,21.0077,3.46070959157
 01/19  16:00:00,20.7802903881,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4131420949,0.0184273960708,19.50715,2.88756469879
 01/19  17:00:00,21.3082254464,2.20090408524,0.0,0.0,3.71167865564,13.077,26.8571317968,1.46140925272,22.50825,2.88747254405
 01/19  18:00:00,28.1928099277,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7849089518,1.23791125393,25.50935,4.0376476979
 01/19  19:00:00,28.1760842942,2.20090408524,0.0,0.0,3.71167865564,18.077,33.200247573,2.49899322989,25.50935,5.19190434306
 01/19  20:00:00,28.3084481362,2.20090408524,0.0,0.0,3.71167865564,18.077,34.516664486,3.23891430218,25.50935,5.76840018381
 01/19  21:00:00,23.2873768833,2.20090408524,0.0,0.0,3.71167865564,13.077,31.5455083019,4.42378375902,22.50825,4.61347454291
 01/19  22:00:00,23.2110438501,2.20090408524,0.0,0.0,3.71167865564,13.077,32.7449791611,6.54609694217,21.0077,5.19118221891
 01/19  23:00:00,23.0957389919,2.20090408524,0.0,0.0,3.71167865564,13.077,32.4095818014,9.79125782802,18.0066,4.61172397335
 01/19  24:00:00,24.2510958789,2.20090408524,0.0,0.0,3.71167865564,13.077,19.1810938237,13.867264111,3.0011,2.31272971267
 01/20  01:00:00,13.7881084502,2.20090408524,0.0,0.0,1.85583932782,5.577,28.5311242446,23.7913672451,3.0011,1.73865699948
 01/20  02:00:00,9.5261209243,0.0,0.0,0.0,0.618613109274,5.0,3.59319463964,0.0,3.0011,0.592094639644
 01/20  03:00:00,9.56172436702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  04:00:00,9.57296670232,0.0,0.0,0.0,0.618613109274,5.0,3.59314882446,0.0,3.0011,0.592048824456
 01/20  05:00:00,10.23063188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  06:00:00,14.2419615854,2.20090408524,0.0,0.0,1.85583932782,5.577,35.4937544058,30.4000496427,4.50165,0.592054763073
 01/20  07:00:00,27.8019272725,2.20090408524,0.0,0.0,3.71167865564,18.077,37.9299060411,22.6869445428,13.50495,1.73801149832
 01/20  08:00:00,25.6350612971,2.20090408524,0.0,0.0,3.71167865564,18.077,43.5561269829,17.3555061017,21.0077,5.19292088125
 01/20  09:00:00,20.6430711538,2.20090408524,0.0,0.0,3.71167865564,13.077,37.625015984,16.8529493346,15.0055,5.76656664939
 01/20  10:00:00,20.6639338432,2.20090408524,0.0,0.0,3.71167865564,13.077,34.0283953455,14.9837526419,15.0055,4.03914270366
 01/20  11:00:00,25.6663446238,2.20090408524,0.0,0.0,3.71167865564,18.077,48.4059597806,11.3567567006,33.0121,4.03710308002
 01/20  12:00:00,26.8032259026,2.20090408524,0.0,0.0,3.71167865564,18.077,51.6348298767,7.08109180539,40.51485,4.0388880713
 01/20  13:00:00,25.9163865529,2.20090408524,0.0,0.0,3.71167865564,18.077,42.3410151955,2.28996915791,36.0132,4.03784603757
 01/20  14:00:00,25.7175735139,2.20090408524,0.0,0.0,3.71167865564,18.077,36.9370606254,1.9644099933,31.51155,3.46110063212
 01/20  15:00:00,20.7283467658,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1354479355,3.24104064999,21.0077,2.88670728553
 01/20  16:00:00,20.7092347212,2.20090408524,0.0,0.0,3.71167865564,13.077,26.9981069881,4.60384423786,19.50715,2.88711275024
 01/20  17:00:00,21.240583345,2.20090408524,0.0,0.0,3.71167865564,13.077,32.9690466809,6.9997101322,22.50825,3.46108654867
 01/20  18:00:00,28.1375786526,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4806138299,7.50747382136,25.50935,3.46379000854
 01/20  19:00:00,28.1347852598,2.20090408524,0.0,0.0,3.71167865564,18.077,40.1805253257,9.47988490516,25.50935,5.1912904205
 01/20  20:00:00,28.1368304633,2.20090408524,0.0,0.0,3.71167865564,18.077,40.3650824716,9.08712613813,25.50935,5.76860633342
 01/20  21:00:00,23.1268745209,2.20090408524,0.0,0.0,3.71167865564,13.077,38.4255486459,10.7269564688,22.50825,5.1903421771
 01/20  22:00:00,23.0845542339,2.20090408524,0.0,0.0,3.71167865564,13.077,38.7708750235,12.5721959428,21.0077,5.19097908064
 01/20  23:00:00,23.0697956364,2.20090408524,0.0,0.0,3.71167865564,13.077,38.2529218754,16.2069479053,18.0066,4.03937397013
 01/20  24:00:00,24.2398175433,2.20090408524,0.0,0.0,3.71167865564,13.077,27.3921092306,21.5050575167,3.0011,2.88595171393
 01/21  01:00:00,13.7680679422,2.20090408524,0.0,0.0,1.85583932782,5.577,34.6996473166,29.9595648801,3.0011,1.73898243649
 01/21  02:00:00,9.5111494787,0.0,0.0,0.0,0.618613109274,5.0,3.59317758425,0.0,3.0011,0.592077584249
 01/21  03:00:00,9.54853606339,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  04:00:00,9.56162550072,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  05:00:00,9.70802298927,0.0,0.0,0.0,0.618613109274,5.0,3.59318347888,0.0,3.0011,0.592083478883
 01/21  06:00:00,13.7292987559,2.20090408524,0.0,0.0,1.85583932782,5.577,35.76549278,31.24384278,4.50165,0.02
 01/21  07:00:00,27.5688605812,2.20090408524,0.0,0.0,3.71167865564,18.077,40.22978174,24.9866028529,13.50495,1.73822888702
 01/21  08:00:00,25.6273681379,2.20090408524,0.0,0.0,3.71167865564,18.077,43.6555928318,20.9097568397,21.0077,1.73813599207
 01/21  09:00:00,20.6440483113,2.20090408524,0.0,0.0,3.71167865564,13.077,34.1796456881,17.4357737023,15.0055,1.73837198588
 01/21  10:00:00,20.6748661311,2.20090408524,0.0,0.0,3.71167865564,13.077,31.1034519773,11.4822438311,15.0055,4.61570814625
 01/21  11:00:00,25.688040928,2.20090408524,0.0,0.0,3.71167865564,18.077,43.6862545127,6.06021095039,33.0121,4.61394356228
 01/21  12:00:00,26.8308509893,2.20090408524,0.0,0.0,3.71167865564,18.077,46.4270420948,1.29655689162,40.51485,4.61563520316
 01/21  13:00:00,25.9610388493,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6283297498,0.0,36.0132,4.61512974981
 01/21  14:00:00,25.7556922828,2.20090408524,0.0,0.0,3.71167865564,18.077,36.1245553639,0.0,31.51155,4.61300536392
 01/21  15:00:00,20.7638814132,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3986925373,0.35469814284,21.0077,4.03629439443
 01/21  16:00:00,20.7463320739,2.20090408524,0.0,0.0,3.71167865564,13.077,23.7888221975,0.817946175144,19.50715,3.46372602236
 01/21  17:00:00,21.2786136573,2.20090408524,0.0,0.0,3.71167865564,13.077,28.9367780076,2.96615667224,22.50825,3.46237133534
 01/21  18:00:00,28.1510219473,2.20090408524,0.0,0.0,3.71167865564,18.077,36.2029160509,6.65577967125,25.50935,4.03778637968
 01/21  19:00:00,28.1332541136,2.20090408524,0.0,0.0,3.71167865564,18.077,41.2167232835,10.5155576161,25.50935,5.19181566737
 01/21  20:00:00,28.2697586535,2.20090408524,0.0,0.0,3.71167865564,18.077,43.088840258,12.387896551,25.50935,5.19159370701
 01/21  21:00:00,23.2387228503,2.20090408524,0.0,0.0,3.71167865564,13.077,43.9825101259,16.283829092,22.50825,5.19043103395
 01/21  22:00:00,23.1624594683,2.20090408524,0.0,0.0,3.71167865564,13.077,44.9387861335,18.7397507344,21.0077,5.19133539911
 01/21  23:00:00,23.0559011577,2.20090408524,0.0,0.0,3.71167865564,13.077,41.3277011497,19.857797488,18.0066,3.46330366174
 01/21  24:00:00,24.2402933223,2.20090408524,0.0,0.0,3.71167865564,13.077,28.7190727354,22.2575722904,3.0011,3.46040044499
 01/22  01:00:00,13.7616881506,2.20090408524,0.0,0.0,1.85583932782,5.577,36.5777772028,31.2646547606,3.0011,2.31202244215
 01/22  02:00:00,9.49744669087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  03:00:00,9.52458550802,0.0,0.0,0.0,0.618613109274,5.0,3.59319406117,0.0,3.0011,0.592094061166
 01/22  04:00:00,9.53167547165,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  05:00:00,9.6781767374,0.0,0.0,0.0,0.618613109274,5.0,3.59314821196,0.0,3.0011,0.592048211962
 01/22  06:00:00,13.7012187519,2.20090408524,0.0,0.0,1.85583932782,5.577,44.8493474097,40.3276974097,4.50165,0.02
 01/22  07:00:00,27.5420139868,2.20090408524,0.0,0.0,3.71167865564,18.077,50.5814897416,35.3385711212,13.50495,1.73796862045
 01/22  08:00:00,25.6077631809,2.20090408524,0.0,0.0,3.71167865564,18.077,49.4064980558,26.6604565508,21.0077,1.738341505
 01/22  09:00:00,20.6300589322,2.20090408524,0.0,0.0,3.71167865564,13.077,37.9958617517,21.2519672756,15.0055,1.73839447606
 01/22  10:00:00,20.6663446346,2.20090408524,0.0,0.0,3.71167865564,13.077,30.6284606896,14.4573438953,15.0055,1.16561679438
 01/22  11:00:00,25.6939234053,2.20090408524,0.0,0.0,3.71167865564,18.077,43.8479799681,5.64548229167,33.0121,5.19039767641
 01/22  12:00:00,26.8384701559,2.20090408524,0.0,0.0,3.71167865564,18.077,45.9949350423,0.864384018237,40.51485,4.61570102402
 01/22  13:00:00,25.9768165904,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0505075605,0.0,36.0132,4.03730756046
 01/22  14:00:00,25.7916410934,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5479613384,0.0,31.51155,4.03641133839
 01/22  15:00:00,20.801807836,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9291988651,0.0343719841068,21.0077,2.88712688101
 01/22  16:00:00,20.7725656734,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3945111229,0.0,19.50715,2.88736112286
 01/22  17:00:00,21.2909719396,2.20090408524,0.0,0.0,3.71167865564,13.077,27.7308965848,2.33497238238,22.50825,2.8876742024
 01/22  18:00:00,28.158010118,2.20090408524,0.0,0.0,3.71167865564,18.077,36.0891664934,6.54207975516,25.50935,4.03773673825
 01/22  19:00:00,28.1421486556,2.20090408524,0.0,0.0,3.71167865564,18.077,40.5687274839,10.4440993899,25.50935,4.61527809399
 01/22  20:00:00,28.2714612511,2.20090408524,0.0,0.0,3.71167865564,18.077,44.4044226552,13.7049231288,25.50935,5.19014952638
 01/22  21:00:00,23.2488184321,2.20090408524,0.0,0.0,3.71167865564,13.077,41.6853337365,15.7137526357,22.50825,3.46333110082
 01/22  22:00:00,23.1751558285,2.20090408524,0.0,0.0,3.71167865564,13.077,43.4208603099,17.2233742004,21.0077,5.18978610953
 01/22  23:00:00,23.0634098097,2.20090408524,0.0,0.0,3.71167865564,13.077,40.8462519955,19.3764468873,18.0066,3.46320510819
 01/22  24:00:00,24.2411025999,2.20090408524,0.0,0.0,3.71167865564,13.077,28.956914344,23.6440450567,3.0011,2.31176928738
 01/23  01:00:00,13.7693592681,2.20090408524,0.0,0.0,1.85583932782,5.577,36.0451346628,30.7330082333,3.0011,2.31102642948
 01/23  02:00:00,9.50795573542,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.52975767198,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  04:00:00,9.53403779428,0.0,0.0,0.0,0.618613109274,5.0,3.59318277658,0.0,3.0011,0.592082776576
 01/23  05:00:00,9.6872435036,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  06:00:00,13.7136570094,2.20090408524,0.0,0.0,1.85583932782,5.577,40.8244719419,35.7307332806,4.50165,0.592088661213
 01/23  07:00:00,27.555352145,2.20090408524,0.0,0.0,3.71167865564,18.077,44.3481251029,29.1052136641,13.50495,1.73796143879
 01/23  08:00:00,25.6293127685,2.20090408524,0.0,0.0,3.71167865564,18.077,48.2907359365,21.5141097807,21.0077,5.76892615584
 01/23  09:00:00,20.6642788045,2.20090408524,0.0,0.0,3.71167865564,13.077,35.0499633088,14.8516490087,15.0055,5.19281430005
 01/23  10:00:00,20.7087816562,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7805805481,6.73545625912,15.0055,4.039624289
 01/23  11:00:00,25.7520494974,2.20090408524,0.0,0.0,3.71167865564,18.077,38.3796505137,1.32952475955,33.0121,4.03802575416
 01/23  12:00:00,26.9054241642,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5544033759,0.0,40.51485,4.03955337594
 01/23  13:00:00,26.0759292769,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0502344506,0.0,36.0132,4.03703445059
 01/23  14:00:00,25.8623892636,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9738998722,0.0,31.51155,3.46234987222
 01/23  15:00:00,20.8440857539,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9127869027,0.0175454927158,21.0077,2.88754140994
 01/23  16:00:00,20.8087419611,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9805412243,0.0124093053332,19.50715,3.46098191895
 01/23  17:00:00,21.3309003481,2.20090408524,0.0,0.0,3.71167865564,13.077,26.9763557631,1.58049378836,22.50825,2.8876119747
 01/23  18:00:00,28.1937198676,2.20090408524,0.0,0.0,3.71167865564,18.077,32.0571532785,2.50987656662,25.50935,4.0379267119
 01/23  19:00:00,28.1808142944,2.20090408524,0.0,0.0,3.71167865564,18.077,34.2388219304,3.53800810542,25.50935,5.19146382497
 01/23  20:00:00,28.3221916955,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9827037162,3.70516494392,25.50935,5.76818877226
 01/23  21:00:00,23.29777876,2.20090408524,0.0,0.0,3.71167865564,13.077,33.2417738222,6.12018831565,22.50825,4.61333550654
 01/23  22:00:00,23.2231060834,2.20090408524,0.0,0.0,3.71167865564,13.077,33.9099760687,7.71078659385,21.0077,5.19148947485
 01/23  23:00:00,23.1100803197,2.20090408524,0.0,0.0,3.71167865564,13.077,32.7069560159,10.0884563303,18.0066,4.61189968558
 01/23  24:00:00,24.2693887934,2.20090408524,0.0,0.0,3.71167865564,13.077,18.2619101017,12.9488039387,3.0011,2.31200616303
 01/24  01:00:00,13.813910629,2.20090408524,0.0,0.0,1.85583932782,5.577,25.7823134279,20.4693982552,3.0011,2.31181517261
 01/24  02:00:00,9.55200572608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  03:00:00,9.5714088177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  04:00:00,9.57428501973,0.0,0.0,0.0,0.618613109274,5.0,3.59316657588,0.0,3.0011,0.592066575881
 01/24  05:00:00,10.2300968534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  06:00:00,14.2374233512,2.20090408524,0.0,0.0,1.85583932782,5.577,39.3593198109,34.265597327,4.50165,0.59207248387
 01/24  07:00:00,27.7950185681,2.20090408524,0.0,0.0,3.71167865564,18.077,42.572838953,27.3298089654,13.50495,1.73807998763
 01/24  08:00:00,25.6487713169,2.20090408524,0.0,0.0,3.71167865564,18.077,44.8728655342,18.0969418196,21.0077,5.76822371458
 01/24  09:00:00,20.6849542266,2.20090408524,0.0,0.0,3.71167865564,13.077,31.610089992,11.4118438393,15.0055,5.19274615273
 01/24  10:00:00,20.7284056462,2.20090408524,0.0,0.0,3.71167865564,13.077,23.6739804819,4.62870103023,15.0055,4.03977945171
 01/24  11:00:00,25.7839812248,2.20090408524,0.0,0.0,3.71167865564,18.077,37.4385616048,0.388438354349,33.0121,4.03802325041
 01/24  12:00:00,26.9478048714,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5530292426,0.0,40.51485,4.03817924256
 01/24  13:00:00,26.1208931294,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0513434254,0.0,36.0132,4.03814342536
 01/24  14:00:00,25.9010538147,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9735054236,0.0,31.51155,3.46195542364
 01/24  15:00:00,20.8963781288,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8948130566,0.0,21.0077,2.88711305664
 01/24  16:00:00,20.8572373266,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9865438151,0.0184930384656,19.50715,3.46090077668
 01/24  17:00:00,21.3589205683,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6079816459,0.212118792939,22.50825,2.88761285294
 01/24  18:00:00,28.2037052378,2.20090408524,0.0,0.0,3.71167865564,18.077,30.8871976194,1.33993013142,25.50935,4.03791748798
 01/24  19:00:00,28.1737532175,2.20090408524,0.0,0.0,3.71167865564,18.077,36.2477940868,5.54627812417,25.50935,5.19216596264
 01/24  20:00:00,28.1576909728,2.20090408524,0.0,0.0,3.71167865564,18.077,40.2175423408,8.93974687433,25.50935,5.76844546649
 01/24  21:00:00,23.1310177618,2.20090408524,0.0,0.0,3.71167865564,13.077,40.8516277597,13.7281516514,22.50825,4.61522610827
 01/24  22:00:00,23.0796332267,2.20090408524,0.0,0.0,3.71167865564,13.077,43.1209226676,16.9215394755,21.0077,5.19168319213
 01/24  23:00:00,23.0630797279,2.20090408524,0.0,0.0,3.71167865564,13.077,42.9366793496,20.3180674321,18.0066,4.61201191756
 01/24  24:00:00,24.238581109,2.20090408524,0.0,0.0,3.71167865564,13.077,30.4280423277,25.1140381183,3.0011,2.31290420934
 01/25  01:00:00,13.7671148095,2.20090408524,0.0,0.0,1.85583932782,5.577,36.4533166271,31.1411375837,3.0011,2.31107904342
 01/25  02:00:00,9.51385997387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.5418670517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  04:00:00,9.54973642477,0.0,0.0,0.0,0.618613109274,5.0,3.59319524765,0.0,3.0011,0.592095247652
 01/25  05:00:00,9.69032772656,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  06:00:00,13.7076414007,2.20090408524,0.0,0.0,1.85583932782,5.577,42.7075062537,37.6137680358,4.50165,0.592088217981
 01/25  07:00:00,27.5458656279,2.20090408524,0.0,0.0,3.71167865564,18.077,47.6608829645,32.4180933427,13.50495,1.7378396218
 01/25  08:00:00,25.6205296768,2.20090408524,0.0,0.0,3.71167865564,18.077,49.7329150493,22.9565459739,21.0077,5.7686690754
 01/25  09:00:00,20.6625108645,2.20090408524,0.0,0.0,3.71167865564,13.077,35.3252805379,15.1271841272,15.0055,5.1925964107
 01/25  10:00:00,20.7032329213,2.20090408524,0.0,0.0,3.71167865564,13.077,26.678058993,7.6327536729,15.0055,4.03980532012
 01/25  11:00:00,25.7574087116,2.20090408524,0.0,0.0,3.71167865564,18.077,38.2286683879,1.17849426539,33.0121,4.03807412246
 01/25  12:00:00,26.942436576,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1287050705,0.0,40.51485,4.61385507047
 01/25  13:00:00,26.1168707157,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4766036342,0.0,36.0132,3.46340363419
 01/25  14:00:00,25.9569348957,2.20090408524,0.0485898477501,0.0,3.71167865564,18.077,34.9734647659,0.0,31.51155,3.46191476593
 01/25  15:00:00,20.9223338354,2.20090408524,0.0,0.0,3.71167865564,13.077,24.4680419081,0.0,21.0077,3.46034190814
 01/25  16:00:00,20.8866630754,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3947840679,0.0,19.50715,2.8876340679
 01/25  17:00:00,21.381570752,2.20090408524,0.0,0.0,3.71167865564,13.077,25.4077629185,0.0118907371291,22.50825,2.88762218132
 01/25  18:00:00,28.221470272,2.20090408524,0.0,0.0,3.71167865564,18.077,30.0502368265,0.502935294319,25.50935,4.03795153218
 01/25  19:00:00,28.182425383,2.20090408524,0.0,0.0,3.71167865564,18.077,34.1483388359,3.44730797775,25.50935,5.19168085813
 01/25  20:00:00,28.3058159818,2.20090408524,0.0,0.0,3.71167865564,18.077,37.9820950213,6.70357640756,25.50935,5.76916861378
 01/25  21:00:00,23.2762045816,2.20090408524,0.0,0.0,3.71167865564,13.077,37.2413442515,10.1186569273,22.50825,4.61443732418
 01/25  22:00:00,23.1984831335,2.20090408524,0.0,0.0,3.71167865564,13.077,38.2826200958,12.0833968212,21.0077,5.19152327455
 01/25  23:00:00,23.0773066257,2.20090408524,0.0,0.0,3.71167865564,13.077,38.3836456026,15.7644294046,18.0066,4.61261619807
 01/25  24:00:00,24.2470205521,2.20090408524,0.0,0.0,3.71167865564,13.077,24.5504136216,19.2371583977,3.0011,2.31215522397
 01/26  01:00:00,13.7778936628,2.20090408524,0.0,0.0,1.85583932782,5.577,32.3186333971,27.0061571751,3.0011,2.31137622205
 01/26  02:00:00,9.51893505027,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  03:00:00,9.54244816923,0.0,0.0,0.0,0.618613109274,5.0,3.59316311417,0.0,3.0011,0.592063114165
 01/26  04:00:00,9.55040945232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  05:00:00,9.70161493185,0.0,0.0,0.0,0.618613109274,5.0,3.5931690318,0.0,3.0011,0.592069031797
 01/26  06:00:00,13.7158308307,2.20090408524,0.0,0.0,1.85583932782,5.577,38.7771637286,34.2555137286,4.50165,0.02
 01/26  07:00:00,27.5521189238,2.20090408524,0.0,0.0,3.71167865564,18.077,43.8798543826,28.6366777363,13.50495,1.73822664636
 01/26  08:00:00,25.6178708513,2.20090408524,0.0,0.0,3.71167865564,18.077,49.4100326578,22.6336734745,21.0077,5.76865918332
 01/26  09:00:00,20.6545305885,2.20090408524,0.0,0.0,3.71167865564,13.077,36.0654928398,15.8676196341,15.0055,5.19237320567
 01/26  10:00:00,20.7065556327,2.20090408524,0.0,0.0,3.71167865564,13.077,25.899169057,6.85394295296,15.0055,4.039726104
 01/26  11:00:00,25.7505785846,2.20090408524,0.0,0.0,3.71167865564,18.077,39.0409936102,1.99099023939,33.0121,4.03790337077
 01/26  12:00:00,26.9103859853,2.20090408524,0.0,0.0,3.71167865564,18.077,45.12848274,0.0,40.51485,4.61363273996
 01/26  13:00:00,26.0927612198,2.20090408524,0.0,0.0,3.71167865564,18.077,40.050434371,0.0,36.0132,4.03723437101
 01/26  14:00:00,25.8825893746,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9725910567,0.0,31.51155,3.46104105674
 01/26  15:00:00,20.8656196401,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9168003238,0.0217872828734,21.0077,2.88731304096
 01/26  16:00:00,20.8226966576,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4138896759,0.01932154597,19.50715,2.88741812994
 01/26  17:00:00,21.345039736,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9045350385,0.508660979033,22.50825,2.88762405946
 01/26  18:00:00,28.2165645247,2.20090408524,0.0,0.0,3.71167865564,18.077,30.0676567275,0.520794155518,25.50935,4.03751257201
 01/26  19:00:00,28.1933247583,2.20090408524,0.0,0.0,3.71167865564,18.077,32.6247360858,1.92375253832,25.50935,5.19163354752
 01/26  20:00:00,28.3193154376,2.20090408524,0.0,0.0,3.71167865564,18.077,34.5516515579,3.27371591454,25.50935,5.76858564334
 01/26  21:00:00,23.2830216859,2.20090408524,0.0,0.0,3.71167865564,13.077,34.6112559067,7.48802717165,22.50825,4.61497873509
 01/26  22:00:00,23.2102456375,2.20090408524,0.0,0.0,3.71167865564,13.077,34.7594566619,8.56044824247,21.0077,5.19130841948
 01/26  23:00:00,23.101414246,2.20090408524,0.0,0.0,3.71167865564,13.077,32.7505021491,10.1302991483,18.0066,4.6136030008
 01/26  24:00:00,24.2647321631,2.20090408524,0.0,0.0,3.71167865564,13.077,16.8710566624,11.5573445038,3.0011,2.31261215858
 01/27  01:00:00,13.8162125275,2.20090408524,0.0,0.0,1.85583932782,5.577,23.5369545599,18.2240205326,3.0011,2.31183402731
 01/27  02:00:00,9.55858920785,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  03:00:00,9.589685496,0.0,0.0,0.0,0.618613109274,5.0,3.59317083673,0.0,3.0011,0.592070836729
 01/27  04:00:00,9.58519397504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  05:00:00,10.2283977526,0.0,0.0,0.0,0.618613109274,5.0,3.59317673734,0.0,3.0011,0.592076737337
 01/27  06:00:00,14.2288236811,2.20090408524,0.0,0.0,1.85583932782,5.577,38.529671787,34.008021787,4.50165,0.02
 01/27  07:00:00,27.7860049473,2.20090408524,0.0,0.0,3.71167865564,18.077,42.3747620444,27.1317432167,13.50495,1.73806882772
 01/27  08:00:00,25.6362657822,2.20090408524,0.0,0.0,3.71167865564,18.077,45.2324092886,18.4563646208,21.0077,5.76834466781
 01/27  09:00:00,20.668400806,2.20090408524,0.0,0.0,3.71167865564,13.077,32.9033713223,12.7053226522,15.0055,5.19254867011
 01/27  10:00:00,20.7195950341,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8369804023,5.21740048311,15.0055,4.61407991918
 01/27  11:00:00,25.7592844395,2.20090408524,0.0,0.0,3.71167865564,18.077,38.0889366093,1.61280777253,33.0121,3.46402883673
 01/27  12:00:00,26.8838637112,2.20090408524,0.0,0.0,3.71167865564,18.077,45.128743424,0.0,40.51485,4.61389342402
 01/27  13:00:00,26.0652323227,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0509295779,0.0,36.0132,4.03772957791
 01/27  14:00:00,25.8887007877,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9734860389,0.0,31.51155,3.4619360389
 01/27  15:00:00,20.8930884211,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9200442267,0.0250978340873,21.0077,2.88724639266
 01/27  16:00:00,20.8598190146,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4124206631,0.0179106610721,19.50715,2.887360002
 01/27  17:00:00,21.3741331996,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3957201707,0.0,22.50825,2.88747017074
 01/27  18:00:00,28.2059663725,2.20090408524,0.0,0.0,3.71167865564,18.077,31.033114289,1.48582558498,25.50935,4.03793870406
 01/27  19:00:00,28.1638412849,2.20090408524,0.0,0.0,3.71167865564,18.077,35.439746244,4.73853172969,25.50935,5.19186451434
 01/27  20:00:00,28.1506962958,2.20090408524,0.0,0.0,3.71167865564,18.077,38.4134453418,7.13590018083,25.50935,5.76819516095
 01/27  21:00:00,23.1423886698,2.20090408524,0.0,0.0,3.71167865564,13.077,35.4225560943,7.72451888407,22.50825,5.18978721019
 01/27  22:00:00,23.0799626272,2.20090408524,0.0,0.0,3.71167865564,13.077,40.024664553,13.825690026,21.0077,5.19127452693
 01/27  23:00:00,23.0563383891,2.20090408524,0.0,0.0,3.71167865564,13.077,41.2621529355,19.2170485331,18.0066,4.03850440237
 01/27  24:00:00,24.2324154762,2.20090408524,0.0,0.0,3.71167865564,13.077,29.0042643906,23.1170426122,3.0011,2.88612177841
 01/28  01:00:00,13.7515457052,2.20090408524,0.0,0.0,1.85583932782,5.577,37.903038912,33.1630989163,3.0011,1.73883999566
 01/28  02:00:00,9.48587471957,0.0,0.0,0.0,0.618613109274,5.0,3.59319137208,0.0,3.0011,0.592091372077
 01/28  03:00:00,9.52514977087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  04:00:00,9.53147109023,0.0,0.0,0.0,0.618613109274,5.0,3.59317144103,0.0,3.0011,0.592071441032
 01/28  05:00:00,9.67556520278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  06:00:00,13.6994663956,2.20090408524,0.0,0.0,1.85583932782,5.577,45.1767517707,40.083024427,4.50165,0.592077343639
 01/28  07:00:00,27.5379620605,2.20090408524,0.0,0.0,3.71167865564,18.077,48.4583432517,33.7880656767,13.50495,1.16532757495
 01/28  08:00:00,25.6092816638,2.20090408524,0.0,0.0,3.71167865564,18.077,47.5420050068,24.7959332096,21.0077,1.7383717972
 01/28  09:00:00,20.652177171,2.20090408524,0.0,0.0,3.71167865564,13.077,32.5165425002,15.7726148353,15.0055,1.73842766487
 01/28  10:00:00,20.7099011501,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3175760793,5.69616906357,15.0055,4.61590701569
 01/28  11:00:00,25.7636941043,2.20090408524,0.0,0.0,3.71167865564,18.077,38.6780116917,1.05182338995,33.0121,4.61408830179
 01/28  12:00:00,26.9005034395,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1298879647,0.0,40.51485,4.61503796468
 01/28  13:00:00,26.0722854165,2.20090408524,0.0,0.0,3.71167865564,18.077,41.20276409,0.0,36.0132,5.18956409001
 01/28  14:00:00,25.8707112707,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5504530952,0.0,31.51155,4.03890309524
 01/28  15:00:00,20.866746092,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0665329738,0.0214607510994,21.0077,4.03737222269
 01/28  16:00:00,20.83616784,2.20090408524,0.0,0.0,3.71167865564,13.077,23.5450626479,0.0,19.50715,4.03791264793
 01/28  17:00:00,21.3615284728,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9707127651,0.0,22.50825,3.46246276507
 01/28  18:00:00,28.2028578177,2.20090408524,0.0,0.0,3.71167865564,18.077,32.2621276508,2.71509845409,25.50935,4.03767919667
 01/28  19:00:00,28.1576757608,2.20090408524,0.0,0.0,3.71167865564,18.077,36.9905921461,6.28926708624,25.50935,5.1919750599
 01/28  20:00:00,28.2940919241,2.20090408524,0.0,0.0,3.71167865564,18.077,38.2384227835,7.5374557665,25.50935,5.19161701701
 01/28  21:00:00,23.2786854488,2.20090408524,0.0,0.0,3.71167865564,13.077,34.6300003012,7.50697687973,22.50825,4.61477342149
 01/28  22:00:00,23.1991868492,2.20090408524,0.0,0.0,3.71167865564,13.077,36.3076465618,10.1088826133,21.0077,5.1910639485
 01/28  23:00:00,23.0840196461,2.20090408524,0.0,0.0,3.71167865564,13.077,34.9498382124,12.9055810601,18.0066,4.03765715226
 01/28  24:00:00,24.2520358163,2.20090408524,0.0,0.0,3.71167865564,13.077,21.1017625595,15.2134998397,3.0011,2.88716271978
 01/29  01:00:00,13.8078638463,2.20090408524,0.0,0.0,1.85583932782,5.577,25.8435584383,19.9567076787,3.0011,2.88575075965
 01/29  02:00:00,9.555195721,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  03:00:00,9.56696092434,0.0,0.0,0.0,0.618613109274,5.0,3.59317789526,0.0,3.0011,0.592077895259
 01/29  04:00:00,9.56937132286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  05:00:00,9.71486475622,0.0,0.0,0.0,0.618613109274,5.0,3.5931837882,0.0,3.0011,0.592083788203
 01/29  06:00:00,13.7305622941,2.20090408524,0.0,0.0,1.85583932782,5.577,35.1413350638,30.6196850638,4.50165,0.02
 01/29  07:00:00,27.5703939541,2.20090408524,0.0,0.0,3.71167865564,18.077,39.8419191075,24.5988574505,13.50495,1.73811165701
 01/29  08:00:00,25.652607176,2.20090408524,0.0,0.0,3.71167865564,18.077,38.3434672669,15.5974614702,21.0077,1.73830579663
 01/29  09:00:00,20.6763861368,2.20090408524,0.0,0.0,3.71167865564,13.077,27.4162641451,10.6723535271,15.0055,1.73841061798
 01/29  10:00:00,20.736123997,2.20090408524,0.0,0.0,3.71167865564,13.077,19.4845830034,3.31346077695,15.0055,1.16562222643
 01/29  11:00:00,25.7922721323,2.20090408524,0.0,0.0,3.71167865564,18.077,38.3436152188,0.141538508514,33.0121,5.18997671028
 01/29  12:00:00,26.9006823848,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1295378216,0.0,40.51485,4.61468782158
 01/29  13:00:00,26.0471790511,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0504379944,0.0,36.0132,4.03723799444
 01/29  14:00:00,25.8432346485,2.20090408524,0.0,0.0,3.71167865564,18.077,35.548218943,0.0,31.51155,4.03666894298
 01/29  15:00:00,20.8384240406,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9175193015,0.0228057186054,21.0077,2.88701358293
 01/29  16:00:00,20.7921101402,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3859540823,0.991255118394,19.50715,2.88754896387
 01/29  17:00:00,20.6834062422,2.20090408524,0.0,0.0,3.71167865564,13.077,28.5919997072,3.1961966725,22.50825,2.88755303474
 01/29  18:00:00,28.2090991467,2.20090408524,0.0,0.0,3.71167865564,18.077,32.7642358942,3.21770067813,25.50935,4.03718521606
 01/29  19:00:00,28.213507882,2.20090408524,0.0,0.0,3.71167865564,18.077,31.7258276239,1.60108140756,25.50935,4.61539621635
 01/29  20:00:00,28.3338836156,2.20090408524,0.0,0.0,3.71167865564,18.077,34.7223714414,4.02451334074,25.50935,5.18850810061
 01/29  21:00:00,23.2893850802,2.20090408524,0.0,0.0,3.71167865564,13.077,36.4570547175,9.91137431699,22.50825,4.03743040049
 01/29  22:00:00,23.2100523705,2.20090408524,0.0,0.0,3.71167865564,13.077,38.1387421006,12.5174288565,21.0077,4.61361324409
 01/29  23:00:00,23.0972525001,2.20090408524,0.0,0.0,3.71167865564,13.077,36.8382520673,14.7944591652,18.0066,4.03719290211
 01/29  24:00:00,24.2584893828,2.20090408524,0.0,0.0,3.71167865564,13.077,25.1900367618,20.4500786238,3.0011,1.73885813802
 01/30  01:00:00,13.7894702264,2.20090408524,0.0,0.0,1.85583932782,5.577,33.680078232,28.3672189428,3.0011,2.31175928914
 01/30  02:00:00,9.52346857889,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  03:00:00,9.54790916155,0.0,0.0,0.0,0.618613109274,5.0,3.59317840887,0.0,3.0011,0.592078408869
 01/30  04:00:00,9.55826044713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  05:00:00,9.70425176611,0.0,0.0,0.0,0.618613109274,5.0,3.59315845503,0.0,3.0011,0.59205845503
 01/30  06:00:00,13.7284365848,2.20090408524,0.0,0.0,1.85583932782,5.577,40.1589613426,35.6373113426,4.50165,0.02
 01/30  07:00:00,27.570187143,2.20090408524,0.0,0.0,3.71167865564,18.077,44.302494847,29.0595250935,13.50495,1.73801975344
 01/30  08:00:00,25.6431265723,2.20090408524,0.0,0.0,3.71167865564,18.077,48.729170015,21.9528017367,21.0077,5.76866827838
 01/30  09:00:00,20.6822163788,2.20090408524,0.0,0.0,3.71167865564,13.077,34.6512224714,14.4531800051,15.0055,5.19254246629
 01/30  10:00:00,20.7156829761,2.20090408524,0.0,0.0,3.71167865564,13.077,28.4947776429,8.87541569093,15.0055,4.61386195195
 01/30  11:00:00,25.7208851597,2.20090408524,0.0,0.0,3.71167865564,18.077,42.2982238969,5.3493973101,33.0121,3.93672658682
 01/30  12:00:00,26.8500301981,2.20090408524,0.0,0.0,3.71167865564,18.077,46.4924147091,1.83716808435,40.51485,4.14039662473
 01/30  13:00:00,26.004133183,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0508427851,0.0,36.0132,4.03764278509
 01/30  14:00:00,25.8156887835,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9736682588,0.0,31.51155,3.46211825877
 01/30  15:00:00,20.8040873961,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9289051062,0.033785591066,21.0077,2.8874195151
 01/30  16:00:00,20.7796655826,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9195251994,1.52512988179,19.50715,2.88724531759
 01/30  17:00:00,20.6796147782,2.20090408524,0.0,0.0,3.71167865564,13.077,28.6620453284,3.26636450317,22.50825,2.8874308252
 01/30  18:00:00,28.1822258626,2.20090408524,0.0,0.0,3.71167865564,18.077,33.8070184004,4.25980538968,25.50935,4.03786301073
 01/30  19:00:00,28.1685205632,2.20090408524,0.0,0.0,3.71167865564,18.077,38.1057985885,7.40479689585,25.50935,5.19165169263
 01/30  20:00:00,28.3116096465,2.20090408524,0.0,0.0,3.71167865564,18.077,38.2613267329,6.98288725239,25.50935,5.76908948053
 01/30  21:00:00,23.2894499544,2.20090408524,0.0,0.0,3.71167865564,13.077,35.4746266431,7.77709999023,22.50825,5.18927665284
 01/30  22:00:00,23.2142479231,2.20090408524,0.0,0.0,3.71167865564,13.077,35.3138154907,9.11500260977,21.0077,5.19111288089
 01/30  23:00:00,23.0980018997,2.20090408524,0.0,0.0,3.71167865564,13.077,34.1891994938,12.1448384755,18.0066,4.0377610183
 01/30  24:00:00,24.2526439077,2.20090408524,0.0,0.0,3.71167865564,13.077,25.5734863765,19.6863323616,3.0011,2.88605401491
 01/31  01:00:00,13.787218406,2.20090408524,0.0,0.0,1.85583932782,5.577,33.7595344634,28.4470796233,3.0011,2.31135484013
 01/31  02:00:00,9.52806650232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  03:00:00,9.55498284285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.56685216558,0.0,0.0,0.0,0.618613109274,5.0,3.59315867861,0.0,3.0011,0.592058678606
 01/31  05:00:00,10.2270397556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  06:00:00,14.2488875127,2.20090408524,0.0,0.0,1.85583932782,5.577,37.0238983881,31.9301837865,4.50165,0.59206460153
 01/31  07:00:00,27.8089277381,2.20090408524,0.0,0.0,3.71167865564,18.077,39.8157442404,24.5727202393,13.50495,1.73807400109
 01/31  08:00:00,25.6487986083,2.20090408524,0.0,0.0,3.71167865564,18.077,45.6041478356,18.8275349678,21.0077,5.76891286782
 01/31  09:00:00,20.6663458958,2.20090408524,0.0,0.0,3.71167865564,13.077,36.4181724835,16.2200662845,15.0055,5.19260619907
 01/31  10:00:00,20.6987245501,2.20090408524,0.0,0.0,3.71167865564,13.077,29.9807963005,10.9356888933,15.0055,4.03960740712
 01/31  11:00:00,25.7205692939,2.20090408524,0.0,0.0,3.71167865564,18.077,41.7314472375,4.68137811891,33.0121,4.03796911864
 01/31  12:00:00,26.8499097224,2.20090408524,0.0,0.0,3.71167865564,18.077,46.3912917006,1.26379232694,40.51485,4.6126493737
 01/31  13:00:00,25.9821660517,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4762428158,0.0,36.0132,3.46304281584
 01/31  14:00:00,25.7882160435,2.20090408524,0.0,0.0,3.71167865564,18.077,34.973944391,0.0,31.51155,3.46239439104
 01/31  15:00:00,20.7759371377,2.20090408524,0.0,0.0,3.71167865564,13.077,26.0538263197,1.58536989734,21.0077,3.4607564224
 01/31  16:00:00,20.7483112855,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9658981067,3.57146519383,19.50715,2.88728291289
 01/31  17:00:00,20.6573334143,2.20090408524,0.0,0.0,3.71167865564,13.077,30.129278418,4.73335155927,22.50825,2.88767685874
 01/31  18:00:00,28.180005994,2.20090408524,0.0,0.0,3.71167865564,18.077,33.2586255712,3.71156531786,25.50935,4.03771025332
 01/31  19:00:00,28.1690432928,2.20090408524,0.0,0.0,3.71167865564,18.077,37.3081707808,6.60725299552,25.50935,5.19156778526
 01/31  20:00:00,28.1633645076,2.20090408524,0.0,0.0,3.71167865564,18.077,39.617043279,8.33946435112,25.50935,5.76822892785
 01/31  21:00:00,23.1395589909,2.20090408524,0.0,0.0,3.71167865564,13.077,40.6207201928,13.4971765196,22.50825,4.61529367323
 01/31  22:00:00,23.0923988023,2.20090408524,0.0,0.0,3.71167865564,13.077,42.6738826411,15.8999815099,21.0077,5.76620113111
 01/31  23:00:00,23.0898435265,2.20090408524,0.0,0.0,3.71167865564,13.077,38.2048408596,16.158531012,18.0066,4.03970984762
 01/31  24:00:00,24.2689592702,2.20090408524,0.0,0.0,3.71167865564,13.077,23.7729398504,17.8856652902,3.0011,2.88617456014
 02/01  01:00:00,13.8139172248,2.20090408524,0.0,0.0,1.85583932782,5.577,27.9417063756,23.2015825158,3.0011,1.73902385983
 02/01  02:00:00,9.5489143234,0.0,0.0,0.0,0.618613109274,5.0,3.59318900861,0.0,3.0011,0.592089008605
 02/01  03:00:00,9.58175412455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.60119317069,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  05:00:00,9.75184275771,0.0,0.0,0.0,0.618613109274,5.0,3.59319488511,0.0,3.0011,0.592094885113
 02/01  06:00:00,13.7771121915,2.20090408524,0.0,0.0,1.85583932782,5.577,27.5202348904,22.9985848904,4.50165,0.02
 02/01  07:00:00,27.6232489703,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6496128104,15.4067067167,13.50495,1.73795609367
 02/01  08:00:00,25.6935175878,2.20090408524,0.0,0.0,3.71167865564,18.077,35.4307440489,8.65399509721,21.0077,5.76904895172
 02/01  09:00:00,20.7392900224,2.20090408524,0.0,0.0,3.71167865564,13.077,23.1705046022,2.97209255608,15.0055,5.19291204613
 02/01  10:00:00,20.8133383306,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6426474201,0.0230381886963,15.0055,4.61410923144
 02/01  11:00:00,26.0017487204,2.20090408524,0.0916396009944,0.0,3.71167865564,18.077,37.0501925081,0.0,33.0121,4.03809250809
 02/01  12:00:00,28.7424773328,2.20090408524,1.6224398561,0.0,3.71167865564,18.077,44.5538499089,0.0,40.51485,4.03899990888
 02/01  13:00:00,28.7276555329,2.20090408524,2.39666147885,0.0,3.71167865564,18.077,40.0506385484,0.0,36.0132,4.0374385484
 02/01  14:00:00,28.4081170808,2.20090408524,2.3575385621,0.0,3.71167865564,18.077,34.9732962675,0.0,31.51155,3.46174626754
 02/01  15:00:00,22.5780013381,2.20090408524,1.53366952962,0.0,3.71167865564,13.077,23.8948907121,0.0,21.0077,2.88719071207
 02/01  16:00:00,21.9504461553,2.20090408524,0.940736439406,0.0,3.71167865564,13.077,22.9678793023,0.0,19.50715,3.4607293023
 02/01  17:00:00,21.4034543343,2.20090408524,0.492450152467,0.0,3.71167865564,13.077,25.3958802154,0.0,22.50825,2.88763021539
 02/01  18:00:00,29.2049578678,2.20090408524,0.765334469802,0.0,3.71167865564,18.077,29.5465935257,0.0,25.50935,4.03724352571
 02/01  19:00:00,28.9881753516,2.20090408524,0.554868534215,0.0,3.71167865564,18.077,30.7005678569,0.0,25.50935,5.19121785688
 02/01  20:00:00,28.7291242416,2.20090408524,0.145776958004,0.0,3.71167865564,18.077,31.2778996872,0.0,25.50935,5.76854968719
 02/01  21:00:00,23.5462314105,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1222266116,0.0,22.50825,4.61397661161
 02/01  22:00:00,23.4456120349,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1990418987,0.0,21.0077,5.19134189866
 02/01  23:00:00,23.2902266167,2.20090408524,0.0,0.0,3.71167865564,13.077,22.6499734732,0.0305800203985,18.0066,4.61279345276
 02/01  24:00:00,24.3872940475,2.20090408524,0.0,0.0,3.71167865564,13.077,5.44137319869,0.127465390073,3.0011,2.31280780862
 02/02  01:00:00,13.9027019249,2.20090408524,0.0,0.0,1.85583932782,5.577,11.4973840904,6.18432425994,3.0011,2.31195983051
 02/02  02:00:00,9.60844317671,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  03:00:00,9.62743283221,0.0,0.0,0.0,0.618613109274,5.0,3.59317495905,0.0,3.0011,0.592074959052
 02/02  04:00:00,9.62818948838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  05:00:00,9.77574663726,0.0,0.0,0.0,0.618613109274,5.0,3.59315499066,0.0,3.0011,0.592054990659
 02/02  06:00:00,13.7675685793,2.20090408524,0.0,0.0,1.85583932782,5.577,26.181297165,21.659647165,4.50165,0.02
 02/02  07:00:00,27.5938695906,2.20090408524,0.0,0.0,3.71167865564,18.077,31.7946226116,16.5518161487,13.50495,1.73785646284
 02/02  08:00:00,25.6583105368,2.20090408524,0.0,0.0,3.71167865564,18.077,37.7793935969,11.0027880742,21.0077,5.76890552275
 02/02  09:00:00,20.6686114703,2.20090408524,0.0,0.0,3.71167865564,13.077,28.9495379595,8.75164630231,15.0055,5.19239165721
 02/02  10:00:00,20.6860869844,2.20090408524,0.0,0.0,3.71167865564,13.077,26.236940233,6.61753761343,15.0055,4.61390261954
 02/02  11:00:00,25.6966459838,2.20090408524,0.0,0.0,3.71167865564,18.077,40.2681123264,3.7920530648,33.0121,3.46395926159
 02/02  12:00:00,26.8347802419,2.20090408524,0.0,0.0,3.71167865564,18.077,45.3674999639,0.239086419489,40.51485,4.61356354441
 02/02  13:00:00,25.9797013969,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0504896358,0.0,36.0132,4.03728963584
 02/02  14:00:00,25.801829671,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9736790529,0.0,31.51155,3.46212905295
 02/02  15:00:00,20.8068166165,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9252432917,0.0301953746662,21.0077,2.88734791704
 02/02  16:00:00,20.784955595,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4101793663,0.0154809369094,19.50715,2.88754842943
 02/02  17:00:00,20.67471964,2.20090408524,0.0,0.0,3.71167865564,13.077,26.8501177636,1.45414204858,22.50825,2.88772571505
 02/02  18:00:00,28.1755532107,2.20090408524,0.0,0.0,3.71167865564,18.077,31.4582900973,1.91101772256,25.50935,4.03792237477
 02/02  19:00:00,28.1585642956,2.20090408524,0.0,0.0,3.71167865564,18.077,34.4769881933,3.77577264213,25.50935,5.19186555115
 02/02  20:00:00,28.2886805978,2.20090408524,0.0,0.0,3.71167865564,18.077,37.6849508773,6.40665590961,25.50935,5.76894496767
 02/02  21:00:00,23.2666606378,2.20090408524,0.0,0.0,3.71167865564,13.077,36.1784328907,8.48119473126,22.50825,5.18898815941
 02/02  22:00:00,23.1932321464,2.20090408524,0.0,0.0,3.71167865564,13.077,35.9253875723,9.72637226447,21.0077,5.19131530788
 02/02  23:00:00,23.0806629662,2.20090408524,0.0,0.0,3.71167865564,13.077,34.7147103482,12.0962170158,18.0066,4.61189333235
 02/02  24:00:00,24.2420595397,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4195916055,17.1066884716,3.0011,2.31180313384
 02/03  01:00:00,13.782887693,2.20090408524,0.0,0.0,1.85583932782,5.577,30.8114803487,25.4993251298,3.0011,2.31105521896
 02/03  02:00:00,9.51666424253,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  03:00:00,9.53282333904,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  04:00:00,9.54386465764,0.0,0.0,0.0,0.618613109274,5.0,3.59318931748,0.0,3.0011,0.592089317477
 02/03  05:00:00,10.217435695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  06:00:00,14.2318244174,2.20090408524,0.0,0.0,1.85583932782,5.577,37.8034304347,32.7096852429,4.50165,0.592095191743
 02/03  07:00:00,27.7854726781,2.20090408524,0.0,0.0,3.71167865564,18.077,41.6912989724,26.4485081814,13.50495,1.73784079107
 02/03  08:00:00,25.6304323477,2.20090408524,0.0,0.0,3.71167865564,18.077,45.0316333353,18.2554386497,21.0077,5.76849468561
 02/03  09:00:00,20.6494981824,2.20090408524,0.0,0.0,3.71167865564,13.077,35.6172551807,15.4192672908,15.0055,5.19248788995
 02/03  10:00:00,20.6752075534,2.20090408524,0.0,0.0,3.71167865564,13.077,30.6300369937,11.5848696063,15.0055,4.03966738746
 02/03  11:00:00,25.688025686,2.20090408524,0.0,0.0,3.71167865564,18.077,42.7322877054,5.68222893558,33.0121,4.03795876986
 02/03  12:00:00,26.8247603338,2.20090408524,0.0,0.0,3.71167865564,18.077,46.3411450119,1.21220600993,40.51485,4.61408900202
 02/03  13:00:00,25.9667154331,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0509520516,0.0,36.0132,4.03775205159
 02/03  14:00:00,25.7744025548,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9730499685,0.0,31.51155,3.46149996853
 02/03  15:00:00,20.7712653851,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9691929982,0.0745585910811,21.0077,2.8869344071
 02/03  16:00:00,20.7537867748,2.20090408524,0.0,0.0,3.71167865564,13.077,22.7805716543,0.385890355541,19.50715,2.88753129872
 02/03  17:00:00,20.6538581416,2.20090408524,0.0,0.0,3.71167865564,13.077,28.1310458306,2.73513998841,22.50825,2.88765584219
 02/03  18:00:00,28.1512136012,2.20090408524,0.0,0.0,3.71167865564,18.077,34.2806734232,4.73330522564,25.50935,4.03801819753
