Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  19:00:00,28.132309635,2.20090408524,0.0,0.0,3.71167865564,18.077,40.1840683739,9.48256221427,25.50935,5.19215615964
 02/03  20:00:00,28.1158787826,2.20090408524,0.0,0.0,3.71167865564,18.077,44.6232825859,13.3453207844,25.50935,5.7686118015
 02/03  21:00:00,23.0973932094,2.20090408524,0.0,0.0,3.71167865564,13.077,44.4008566461,16.7025922942,22.50825,5.19001435196
 02/03  22:00:00,23.0534121084,2.20090408524,0.0,0.0,3.71167865564,13.077,44.6184319907,18.4193632033,21.0077,5.19136878742
 02/03  23:00:00,23.0334952163,2.20090408524,0.0,0.0,3.71167865564,13.077,45.0122438961,22.9670076069,18.0066,4.03863628919
 02/03  24:00:00,24.2224935003,2.20090408524,0.0,0.0,3.71167865564,13.077,33.2869974552,27.3998893864,3.0011,2.88600806879
 02/04  01:00:00,13.7444617994,2.20090408524,0.0,0.0,1.85583932782,5.577,40.2220323433,35.4819890133,3.0011,1.73894333004
 02/04  02:00:00,9.47694651845,0.0,0.0,0.0,0.618613109274,5.0,3.59318608789,0.0,3.0011,0.592086087889
 02/04  03:00:00,9.50191501355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.51488474817,0.0,0.0,0.0,0.618613109274,5.0,3.59315320359,0.0,3.0011,0.592053203589
 02/04  05:00:00,9.665659876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,13.6969774684,2.20090408524,0.0,0.0,1.85583932782,5.577,48.0913211787,42.9976120435,4.50165,0.592059135218
 02/04  07:00:00,27.536462687,2.20090408524,0.0,0.0,3.71167865564,18.077,52.6557631866,37.9854074357,13.50495,1.16540575085
 02/04  08:00:00,25.5941165882,2.20090408524,0.0,0.0,3.71167865564,18.077,51.4242556193,28.6781377265,21.0077,1.73841789277
 02/04  09:00:00,20.6237404848,2.20090408524,0.0,0.0,3.71167865564,13.077,37.5323542509,20.7884265056,15.0055,1.73842774539
 02/04  10:00:00,20.6751167333,2.20090408524,0.0,0.0,3.71167865564,13.077,30.640378418,10.4442985874,15.0055,5.19057983059
 02/04  11:00:00,25.7247097034,2.20090408524,0.0,0.0,3.71167865564,18.077,39.3356106472,2.28376454742,33.0121,4.03974609978
 02/04  12:00:00,26.8720609757,2.20090408524,0.0,0.0,3.71167865564,18.077,45.7049877215,0.0,40.51485,5.19013772147
 02/04  13:00:00,26.0087030915,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6277548654,0.0,36.0132,4.6145548654
 02/04  14:00:00,25.7986770057,2.20090408524,0.0,0.0,3.71167865564,18.077,36.1233714252,0.0,31.51155,4.61182142518
 02/04  15:00:00,20.8074378665,2.20090408524,0.0,0.0,3.71167865564,13.077,24.5024250696,0.0314435072059,21.0077,3.46328156239
 02/04  16:00:00,20.7959684875,2.20090408524,0.0,0.0,3.71167865564,13.077,23.5449537519,0.0,19.50715,4.03780375195
 02/04  17:00:00,20.6857148577,2.20090408524,0.0,0.0,3.71167865564,13.077,26.8752444043,0.904321675317,22.50825,3.46267272898
 02/04  18:00:00,28.1764672783,2.20090408524,0.0,0.0,3.71167865564,18.077,32.7858852413,3.23881383571,25.50935,4.03772140556
 02/04  19:00:00,28.1392304656,2.20090408524,0.0,0.0,3.71167865564,18.077,38.4227167277,7.72156137419,25.50935,5.19180535351
 02/04  20:00:00,28.2831146635,2.20090408524,0.0,0.0,3.71167865564,18.077,38.0995053873,7.39881293255,25.50935,5.19134245474
 02/04  21:00:00,23.264680183,2.20090408524,0.0,0.0,3.71167865564,13.077,36.2320903556,8.53388151209,22.50825,5.18995884354
 02/04  22:00:00,23.1859883121,2.20090408524,0.0,0.0,3.71167865564,13.077,38.0650600463,11.8664768381,21.0077,5.19088320821
 02/04  23:00:00,23.0704541837,2.20090408524,0.0,0.0,3.71167865564,13.077,36.7349481513,14.6916327649,18.0066,4.03671538636
 02/04  24:00:00,24.2411660536,2.20090408524,0.0,0.0,3.71167865564,13.077,24.2386096674,18.350935512,3.0011,2.88657415535
 02/05  01:00:00,13.7859344392,2.20090408524,0.0,0.0,1.85583932782,5.577,30.3438124869,25.0302685499,3.0011,2.31244393697
 02/05  02:00:00,9.52132987235,0.0,0.0,0.0,0.618613109274,5.0,3.59317713268,0.0,3.0011,0.59207713268
 02/05  03:00:00,9.54371995809,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  04:00:00,9.54970484104,0.0,0.0,0.0,0.618613109274,5.0,3.5931571766,0.0,3.0011,0.592057176599
 02/05  05:00:00,9.68991080772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  06:00:00,13.706811822,2.20090408524,0.0,0.0,1.85583932782,5.577,40.8894866496,35.7957735477,4.50165,0.59206310189
 02/05  07:00:00,27.5386680841,2.20090408524,0.0,0.0,3.71167865564,18.077,45.5158511016,30.8455934232,13.50495,1.16530767838
 02/05  08:00:00,25.6011922584,2.20090408524,0.0,0.0,3.71167865564,18.077,47.8685779485,25.1226050654,21.0077,1.73827288302
 02/05  09:00:00,20.6150176271,2.20090408524,0.0,0.0,3.71167865564,13.077,39.0498921708,22.3059586065,15.0055,1.73843356434
 02/05  10:00:00,20.6401693279,2.20090408524,0.0,0.0,3.71167865564,13.077,34.7625362422,18.0185529477,15.0055,1.7384832945
 02/05  11:00:00,25.6490824595,2.20090408524,0.0,0.0,3.71167865564,18.077,50.8767500904,13.2488631739,33.0121,4.61578691652
 02/05  12:00:00,26.7961501863,2.20090408524,0.0,0.0,3.71167865564,18.077,53.986545612,8.28176471657,40.51485,5.18993089546
 02/05  13:00:00,25.9008441342,2.20090408524,0.0,0.0,3.71167865564,18.077,43.5724138176,4.09585744002,36.0132,3.46335637758
 02/05  14:00:00,25.7046875989,2.20090408524,0.0,0.0,3.71167865564,18.077,38.2438431708,2.69473916241,31.51155,4.03755400841
 02/05  15:00:00,20.7086940016,2.20090408524,0.0,0.0,3.71167865564,13.077,28.025637834,3.55749385586,21.0077,3.46044397813
 02/05  16:00:00,20.6950391634,2.20090408524,0.0,0.0,3.71167865564,13.077,26.2851255959,3.89040009432,19.50715,2.88757550155
 02/05  17:00:00,20.6043703626,2.20090408524,0.0,0.0,3.71167865564,13.077,31.5064841983,6.11056845778,22.50825,2.88766574055
 02/05  18:00:00,28.1181244589,2.20090408524,0.0,0.0,3.71167865564,18.077,39.8161935137,10.2688515441,25.50935,4.03799196964
 02/05  19:00:00,28.1039326057,2.20090408524,0.0,0.0,3.71167865564,18.077,43.5517575221,13.426968899,25.50935,4.61543862304
 02/05  20:00:00,28.224822016,2.20090408524,0.0,0.0,3.71167865564,18.077,49.4792047316,18.7803396992,25.50935,5.18951503233
 02/05  21:00:00,23.2081682342,2.20090408524,0.0,0.0,3.71167865564,13.077,45.8499310954,19.8785992061,22.50825,3.46308188924
 02/05  22:00:00,23.1305945353,2.20090408524,0.0,0.0,3.71167865564,13.077,49.0133184785,22.8162988175,21.0077,5.18931966099
 02/05  23:00:00,23.015343356,2.20090408524,0.0,0.0,3.71167865564,13.077,51.550217626,29.5066953928,18.0066,4.03692223311
 02/05  24:00:00,24.2295280188,2.20090408524,0.0,0.0,3.71167865564,13.077,31.9405011221,27.2003585811,3.0011,1.73904254105
 02/06  01:00:00,13.7502371816,2.20090408524,0.0,0.0,1.85583932782,5.577,40.0346197725,34.7218538634,3.0011,2.31166590904
 02/06  02:00:00,9.47167949635,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  03:00:00,9.49713193246,0.0,0.0,0.0,0.618613109274,5.0,3.59318101667,0.0,3.0011,0.592081016669
 02/06  04:00:00,9.51305046452,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  05:00:00,9.66235117357,0.0,0.0,0.0,0.618613109274,5.0,3.59318690585,0.0,3.0011,0.592086905853
 02/06  06:00:00,13.6960557156,2.20090408524,0.0,0.0,1.85583932782,5.577,42.9317475824,38.4100975824,4.50165,0.02
 02/06  07:00:00,27.5363050288,2.20090408524,0.0,0.0,3.71167865564,18.077,47.655963225,32.4128779045,13.50495,1.73813532048
 02/06  08:00:00,25.5986491356,2.20090408524,0.0,0.0,3.71167865564,18.077,51.7612750277,24.9840476374,21.0077,5.76952739028
 02/06  09:00:00,20.6185752477,2.20090408524,0.0,0.0,3.71167865564,13.077,41.630488534,21.4325119939,15.0055,5.19247654007
 02/06  10:00:00,20.6465185798,2.20090408524,0.0,0.0,3.71167865564,13.077,36.6364199857,17.0167633324,15.0055,4.61415665325
 02/06  11:00:00,25.6603231509,2.20090408524,0.0,0.0,3.71167865564,18.077,47.0461985057,10.569846105,33.0121,3.46425240075
 02/06  12:00:00,26.798808336,2.20090408524,0.0,0.0,3.71167865564,18.077,50.9450151675,5.81625035078,40.51485,4.61391481677
 02/06  13:00:00,25.9052582189,2.20090408524,0.0,0.0,3.71167865564,18.077,42.3215423705,2.27088325516,36.0132,4.03745911531
 02/06  14:00:00,25.7070509229,2.20090408524,0.0,0.0,3.71167865564,18.077,36.3399562306,1.36640981592,31.51155,3.4619964147
 02/06  15:00:00,20.7112293678,2.20090408524,0.0,0.0,3.71167865564,13.077,27.107909792,3.21306540827,21.0077,2.8871443837
 02/06  16:00:00,20.6914412235,2.20090408524,0.0,0.0,3.71167865564,13.077,27.3413099118,4.94687921633,19.50715,2.8872806955
 02/06  17:00:00,20.5995334782,2.20090408524,0.0,0.0,3.71167865564,13.077,33.5362883723,7.56675681586,22.50825,3.46128155645
 02/06  18:00:00,28.1212221376,2.20090408524,0.0,0.0,3.71167865564,18.077,38.3916761664,9.41833717992,25.50935,3.46398898649
 02/06  19:00:00,28.1065038328,2.20090408524,0.0,0.0,3.71167865564,18.077,45.5121345454,14.2359134339,25.50935,5.76687111157
 02/06  20:00:00,28.2416524045,2.20090408524,0.0,0.0,3.71167865564,18.077,47.0182804023,16.3155616808,25.50935,5.19336872152
 02/06  21:00:00,23.2187643951,2.20090408524,0.0,0.0,3.71167865564,13.077,45.8263655862,18.12967445,22.50825,5.18844113618
 02/06  22:00:00,23.147963035,2.20090408524,0.0,0.0,3.71167865564,13.077,45.2462853762,19.046739542,21.0077,5.19184583421
 02/06  23:00:00,23.0358964271,2.20090408524,0.0,0.0,3.71167865564,13.077,44.4605493296,21.8415257172,18.0066,4.61242361249
 02/06  24:00:00,24.2248197118,2.20090408524,0.0,0.0,3.71167865564,13.077,31.5444759862,26.2313100565,3.0011,2.31206592979
 02/07  01:00:00,13.7510360532,2.20090408524,0.0,0.0,1.85583932782,5.577,39.0153569234,33.7029324804,3.0011,2.31132444299
 02/07  02:00:00,9.47497461023,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  03:00:00,9.4971371563,0.0,0.0,0.0,0.618613109274,5.0,3.59315030112,0.0,3.0011,0.592050301116
 02/07  04:00:00,9.51177430678,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  05:00:00,10.1802365792,0.0,0.0,0.0,0.618613109274,5.0,3.59315623915,0.0,3.0011,0.59205623915
 02/07  06:00:00,14.2074896639,2.20090408524,0.0,0.0,1.85583932782,5.577,45.2913762734,40.7697262734,4.50165,0.02
 02/07  07:00:00,27.7648216412,2.20090408524,0.0,0.0,3.71167865564,18.077,49.2070920863,33.9640985355,13.50495,1.73804355074
 02/07  08:00:00,25.5896453664,2.20090408524,0.0,0.0,3.71167865564,18.077,54.4588861336,27.6822843973,21.0077,5.76890173628
 02/07  09:00:00,20.6004841632,2.20090408524,0.0,0.0,3.71167865564,13.077,45.2273911216,25.0295569033,15.0055,5.19233421829
 02/07  10:00:00,20.6282606847,2.20090408524,0.0,0.0,3.71167865564,13.077,40.3310523087,20.7115876618,15.0055,4.61396464696
 02/07  11:00:00,25.6410988918,2.20090408524,0.0,0.0,3.71167865564,18.077,50.6570350306,14.1806602061,33.0121,3.46427482452
 02/07  12:00:00,26.7895619668,2.20090408524,0.0,0.0,3.71167865564,18.077,53.801916176,8.67340987088,40.51485,4.61365630507
 02/07  13:00:00,25.8968976694,2.20090408524,0.0,0.0,3.71167865564,18.077,43.2359488805,3.18573346414,36.0132,4.0370154164
 02/07  14:00:00,25.6975823632,2.20090408524,0.0,0.0,3.71167865564,18.077,37.8826640165,2.90913619418,31.51155,3.46197782228
 02/07  15:00:00,20.7007687123,2.20090408524,0.0,0.0,3.71167865564,13.077,28.4432498733,4.54820790279,21.0077,2.88734197052
 02/07  16:00:00,20.6827383022,2.20090408524,0.0,0.0,3.71167865564,13.077,28.5063946019,6.11168334249,19.50715,2.88756125938
 02/07  17:00:00,20.5886547298,2.20090408524,0.0,0.0,3.71167865564,13.077,35.0175906425,9.62172129645,22.50825,2.88761934607
 02/07  18:00:00,28.1033113984,2.20090408524,0.0,0.0,3.71167865564,18.077,42.2317438234,12.6845321796,25.50935,4.03786164376
 02/07  19:00:00,28.0892929625,2.20090408524,0.0,0.0,3.71167865564,18.077,47.8828396671,17.1813603626,25.50935,5.19212930454
 02/07  20:00:00,28.0895686638,2.20090408524,0.0,0.0,3.71167865564,18.077,48.5456209504,17.2670513684,25.50935,5.76921958198
 02/07  21:00:00,23.0758313333,2.20090408524,0.0,0.0,3.71167865564,13.077,47.3601435596,19.6633334773,22.50825,5.18856008232
 02/07  22:00:00,23.0337923496,2.20090408524,0.0,0.0,3.71167865564,13.077,47.6798619749,21.4804739536,21.0077,5.19168802129
 02/07  23:00:00,23.0344557513,2.20090408524,0.0,0.0,3.71167865564,13.077,44.7995423886,22.1806502335,18.0066,4.61229215512
 02/07  24:00:00,24.2275919197,2.20090408524,0.0,0.0,3.71167865564,13.077,30.4151603208,25.1020578655,3.0011,2.31200245528
 02/08  01:00:00,13.7563971791,2.20090408524,0.0,0.0,1.85583932782,5.577,37.8847760008,32.5724130032,3.0011,2.31126299759
 02/08  02:00:00,9.47925208571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  03:00:00,9.5046379219,0.0,0.0,0.0,0.618613109274,5.0,3.59318726142,0.0,3.0011,0.592087261421
 02/08  04:00:00,9.51855939475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  05:00:00,9.66463715817,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  06:00:00,13.6959107828,2.20090408524,0.0,0.0,1.85583932782,5.577,44.237913656,39.1441705153,4.50165,0.592093140699
 02/08  07:00:00,26.9038859053,2.20090408524,0.0,0.0,3.71167865564,18.077,48.0628455388,32.819896395,13.50495,1.73799914381
 02/08  08:00:00,25.5964975574,2.20090408524,0.0,0.0,3.71167865564,18.077,51.6626968306,24.8858959753,21.0077,5.76910085529
 02/08  09:00:00,20.6148553348,2.20090408524,0.0,0.0,3.71167865564,13.077,41.5398224507,21.3418097791,15.0055,5.19251267151
 02/08  10:00:00,20.6396371682,2.20090408524,0.0,0.0,3.71167865564,13.077,37.4226189797,17.8031007387,15.0055,4.61401824094
 02/08  11:00:00,25.6507002718,2.20090408524,0.0,0.0,3.71167865564,18.077,48.2493458517,11.7733873952,33.0121,3.46385845652
 02/08  12:00:00,26.7958310666,2.20090408524,0.0,0.0,3.71167865564,18.077,50.7799184685,5.65135846429,40.51485,4.61371000424
 02/08  13:00:00,25.9065691545,2.20090408524,0.0,0.0,3.71167865564,18.077,41.0942863398,1.04336514619,36.0132,4.03772119359
 02/08  14:00:00,25.715776212,2.20090408524,0.0,0.0,3.71167865564,18.077,35.1645204524,0.190928403056,31.51155,3.46204204935
 02/08  15:00:00,20.7165728278,2.20090408524,0.0,0.0,3.71167865564,13.077,26.4222047325,2.52710482949,21.0077,2.88739990306
 02/08  16:00:00,20.6997152083,2.20090408524,0.0,0.0,3.71167865564,13.077,26.3547137253,3.95998200654,19.50715,2.88758171872
 02/08  17:00:00,20.6127902764,2.20090408524,0.0,0.0,3.71167865564,13.077,30.8278271323,5.43186287313,22.50825,2.88771425915
 02/08  18:00:00,28.1136773507,2.20090408524,0.0,0.0,3.71167865564,18.077,39.6073882037,10.0600381012,25.50935,4.03800010248
 02/08  19:00:00,28.1066783794,2.20090408524,0.0,0.0,3.71167865564,18.077,43.5447057917,12.8432796077,25.50935,5.19207618397
 02/08  20:00:00,28.2353392435,2.20090408524,0.0,0.0,3.71167865564,18.077,47.63980975,16.3614516201,25.50935,5.76900812984
 02/08  21:00:00,23.1937478992,2.20090408524,0.0,0.0,3.71167865564,13.077,51.2729075839,23.5748284757,22.50825,5.18982910817
 02/08  22:00:00,23.1209259371,2.20090408524,0.0,0.0,3.71167865564,13.077,53.2786403442,27.0794783185,21.0077,5.19146202571
 02/08  23:00:00,23.0153921126,2.20090408524,0.0,0.0,3.71167865564,13.077,52.3357227771,29.7169463208,18.0066,4.61217645629
 02/08  24:00:00,24.2192889042,2.20090408524,0.0,0.0,3.71167865564,13.077,39.7490800919,34.4351328351,3.0011,2.31284725676
 02/09  01:00:00,13.7440536558,2.20090408524,0.0,0.0,1.85583932782,5.577,49.3735958435,44.0605966739,3.0011,2.31189916955
 02/09  02:00:00,9.46904305834,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  03:00:00,9.49123062804,0.0,0.0,0.0,0.618613109274,5.0,3.59318526261,0.0,3.0011,0.592085262609
 02/09  04:00:00,9.5047198991,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  05:00:00,9.65486356196,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  06:00:00,13.6938042246,2.20090408524,0.0,0.0,1.85583932782,5.577,55.3993185558,50.3055774108,4.50165,0.592091145058
 02/09  07:00:00,26.9037244553,2.20090408524,0.0,0.0,3.71167865564,18.077,58.66080095,43.4176912459,13.50495,1.7381597042
 02/09  08:00:00,25.5886152911,2.20090408524,0.0,0.0,3.71167865564,18.077,59.5403703541,32.7632211999,21.0077,5.76944915418
 02/09  09:00:00,20.5990379365,2.20090408524,0.0,0.0,3.71167865564,13.077,45.7455953462,25.547225369,15.0055,5.19286997727
 02/09  10:00:00,20.645640398,2.20090408524,0.0,0.0,3.71167865564,13.077,36.3598721108,16.7401399868,15.0055,4.61423212392
 02/09  11:00:00,25.6687978775,2.20090408524,0.0,0.0,3.71167865564,18.077,43.9890262738,7.51273436348,33.0121,3.46419191029
 02/09  12:00:00,26.8119285844,2.20090408524,0.0,0.0,3.71167865564,18.077,46.9164633877,1.78798368161,40.51485,4.61362970606
 02/09  13:00:00,25.9558283806,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0508334637,0.0,36.0132,4.0376334637
 02/09  14:00:00,25.7820174709,2.20090408524,0.0,0.0,3.71167865564,18.077,34.97348615,0.0,31.51155,3.46193615005
 02/09  15:00:00,20.7968641749,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9253218763,0.0303081027077,21.0077,2.88731377364
 02/09  16:00:00,20.7765579356,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4104033971,0.0156544407102,19.50715,2.88759895639
 02/09  17:00:00,20.6860400687,2.20090408524,0.0,0.0,3.71167865564,13.077,26.2110074674,0.815009641556,22.50825,2.88774782588
 02/09  18:00:00,28.1671210967,2.20090408524,0.0,0.0,3.71167865564,18.077,32.6316280929,3.08424727172,25.50935,4.03803082119
 02/09  19:00:00,28.1271264036,2.20090408524,0.0,0.0,3.71167865564,18.077,39.8026485194,9.10113645063,25.50935,5.19216206881
 02/09  20:00:00,28.24404618,2.20090408524,0.0,0.0,3.71167865564,18.077,46.2029783169,14.9245583004,25.50935,5.7690700165
 02/09  21:00:00,23.2038230638,2.20090408524,0.0,0.0,3.71167865564,13.077,49.0455528531,21.347412189,22.50825,5.18989066414
 02/09  22:00:00,23.1285375052,2.20090408524,0.0,0.0,3.71167865564,13.077,49.9013329868,23.7021025058,21.0077,5.19153048102
 02/09  23:00:00,23.018456337,2.20090408524,0.0,0.0,3.71167865564,13.077,48.3877604458,25.7688242991,18.0066,4.61233614674
 02/09  24:00:00,24.2217582835,2.20090408524,0.0,0.0,3.71167865564,13.077,33.4345164137,28.1213889376,3.0011,2.31202747606
 02/10  01:00:00,13.7441655252,2.20090408524,0.0,0.0,1.85583932782,5.577,43.2146747193,37.902284571,3.0011,2.31129014832
 02/10  02:00:00,9.47070556936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  03:00:00,9.49438044638,0.0,0.0,0.0,0.618613109274,5.0,3.59319374805,0.0,3.0011,0.59209374805
 02/10  04:00:00,9.50903913876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  05:00:00,10.1772575249,0.0,0.0,0.0,0.618613109274,5.0,3.59314789724,0.0,3.0011,0.59204789724
 02/10  06:00:00,14.2077690565,2.20090408524,0.0,0.0,1.85583932782,5.577,43.9381334285,39.4164834285,4.50165,0.02
 02/10  07:00:00,27.1323984773,2.20090408524,0.0,0.0,3.71167865564,18.077,50.8134458657,35.5704755279,13.50495,1.73802033779
 02/10  08:00:00,25.5960434308,2.20090408524,0.0,0.0,3.71167865564,18.077,53.3320935729,26.5550401923,21.0077,5.76935338057
 02/10  09:00:00,20.6308251056,2.20090408524,0.0,0.0,3.71167865564,13.077,38.0888326176,17.8903678313,15.0055,5.19296478627
 02/10  10:00:00,20.6673123617,2.20090408524,0.0,0.0,3.71167865564,13.077,31.0643427045,11.4448370106,15.0055,4.61400569386
 02/10  11:00:00,25.6887889418,2.20090408524,0.0,0.0,3.71167865564,18.077,41.0002243475,4.52403788325,33.0121,3.46408646424
 02/10  12:00:00,26.8377495137,2.20090408524,0.0,0.0,3.71167865564,18.077,45.4270425303,0.298421089418,40.51485,4.61377144091
 02/10  13:00:00,25.9972188913,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0509899177,0.0,36.0132,4.03778991768
 02/10  14:00:00,25.8134636379,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9736825139,0.0,31.51155,3.46213251393
 02/10  15:00:00,20.8215042966,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9241404658,0.0289596428782,21.0077,2.88748082292
 02/10  16:00:00,20.8000199095,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4059938938,0.0112906052781,19.50715,2.88755328853
 02/10  17:00:00,20.6854222616,2.20090408524,0.0,0.0,3.71167865564,13.077,26.4108098632,0.441549701306,22.50825,3.46101016186
 02/10  18:00:00,28.1621976473,2.20090408524,0.0,0.0,3.71167865564,18.077,31.8417805072,2.86811405424,25.50935,3.46431645295
 02/10  19:00:00,28.1446683248,2.20090408524,0.0,0.0,3.71167865564,18.077,36.8794839332,5.60308945685,25.50935,5.76704447636
 02/10  20:00:00,28.1402195157,2.20090408524,0.0,0.0,3.71167865564,18.077,37.4790119783,6.77553396416,25.50935,5.19412801415
 02/10  21:00:00,23.1188158913,2.20090408524,0.0,0.0,3.71167865564,13.077,38.3472653681,10.6504924787,22.50825,5.18852288936
 02/10  22:00:00,23.0788238706,2.20090408524,0.0,0.0,3.71167865564,13.077,38.0579727729,11.8586479825,21.0077,5.19162479041
 02/10  23:00:00,23.0767864503,2.20090408524,0.0,0.0,3.71167865564,13.077,35.2259356433,12.6068497606,18.0066,4.61248588269
 02/10  24:00:00,24.2486963708,2.20090408524,0.0,0.0,3.71167865564,13.077,20.2488064072,14.9356032328,3.0011,2.31210317442
 02/11  01:00:00,13.7954095821,2.20090408524,0.0,0.0,1.85583932782,5.577,27.9472771659,22.6348111215,3.0011,2.31136604441
 02/11  02:00:00,9.5332652767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  03:00:00,9.56908860269,0.0,0.0,0.0,0.618613109274,5.0,3.59318615662,0.0,3.0011,0.592086156621
 02/11  04:00:00,9.58998397874,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  05:00:00,9.73756787174,0.0,0.0,0.0,0.618613109274,5.0,3.59316621517,0.0,3.0011,0.592066215166
 02/11  06:00:00,13.7700398035,2.20090408524,0.0,0.0,1.85583932782,5.577,25.0281216071,20.5064716071,4.50165,0.02
 02/11  07:00:00,26.9729245181,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1325708527,14.8895443101,13.50495,1.73807654259
 02/11  08:00:00,25.6514069835,2.20090408524,0.0,0.0,3.71167865564,18.077,35.595846098,12.8501248377,21.0077,1.7380212603
 02/11  09:00:00,20.6640797969,2.20090408524,0.0,0.0,3.71167865564,13.077,30.4166819094,13.672826502,15.0055,1.73835540733
 02/11  10:00:00,20.7076694103,2.20090408524,0.0,0.0,3.71167865564,13.077,31.0611240604,11.4418226533,15.0055,4.61380140708
 02/11  11:00:00,25.7194097002,2.20090408524,0.0,0.0,3.71167865564,18.077,44.529781076,6.90385029616,33.0121,4.61383077985
 02/11  12:00:00,26.8359062696,2.20090408524,0.0,0.0,3.71167865564,18.077,49.1699935053,4.03948569521,40.51485,4.61565781005
 02/11  13:00:00,25.9602375857,2.20090408524,0.0,0.0,3.71167865564,18.077,42.1430830407,1.51385065571,36.0132,4.61603238497
 02/11  14:00:00,25.7760930592,2.20090408524,0.0,0.0,3.71167865564,18.077,36.613579093,0.488541127715,31.51155,4.61348796529
 02/11  15:00:00,20.7793193897,2.20090408524,0.0,0.0,3.71167865564,13.077,27.2020920968,2.15672138103,21.0077,4.03767071577
 02/11  16:00:00,20.7523443141,2.20090408524,0.0,0.0,3.71167865564,13.077,26.6809656188,3.13609099699,19.50715,4.03772462179
 02/11  17:00:00,20.6663155927,2.20090408524,0.0,0.0,3.71167865564,13.077,29.6096553027,3.63900481823,22.50825,3.46240048444
 02/11  18:00:00,28.1865689408,2.20090408524,0.0,0.0,3.71167865564,18.077,34.6760243669,5.70272165828,25.50935,3.46395270861
 02/11  19:00:00,28.177431529,2.20090408524,0.0,0.0,3.71167865564,18.077,38.2269084602,6.95040376675,25.50935,5.76715469342
 02/11  20:00:00,28.315502151,2.20090408524,0.0,0.0,3.71167865564,18.077,39.0108566611,8.3088530612,25.50935,5.19265359994
 02/11  21:00:00,23.2991617304,2.20090408524,0.0,0.0,3.71167865564,13.077,36.2800990599,9.15736914865,22.50825,4.61447991124
 02/11  22:00:00,23.2278113034,2.20090408524,0.0,0.0,3.71167865564,13.077,36.1544692478,9.95473346463,21.0077,5.1920357832
 02/11  23:00:00,23.1119514556,2.20090408524,0.0,0.0,3.71167865564,13.077,35.0430468946,12.9989136464,18.0066,4.03753324816
 02/11  24:00:00,24.2764753562,2.20090408524,0.0,0.0,3.71167865564,13.077,22.1868034443,16.2986338366,3.0011,2.8870696077
 02/12  01:00:00,13.8196664063,2.20090408524,0.0,0.0,1.85583932782,5.577,28.2967038414,22.4102590046,3.0011,2.88534483675
 02/12  02:00:00,9.56783268844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  03:00:00,9.60257530327,0.0,0.0,0.0,0.618613109274,5.0,3.5931491069,0.0,3.0011,0.592049106895
 02/12  04:00:00,9.62073076068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  05:00:00,9.77040190524,0.0,0.0,0.0,0.618613109274,5.0,3.59315504683,0.0,3.0011,0.592055046833
 02/12  06:00:00,13.7961657481,2.20090408524,0.0,0.0,1.85583932782,5.577,28.1476165709,23.6259665709,4.50165,0.02
 02/12  07:00:00,27.004555875,2.20090408524,0.0,0.0,3.71167865564,18.077,32.9096371123,17.6668219679,13.50495,1.7378651444
 02/12  08:00:00,25.7009029737,2.20090408524,0.0,0.0,3.71167865564,18.077,36.2795171449,13.5338403017,21.0077,1.73797684324
 02/12  09:00:00,20.7027119787,2.20090408524,0.0,0.0,3.71167865564,13.077,31.346130223,14.6025430439,15.0055,1.73808717905
 02/12  10:00:00,20.7156704041,2.20090408524,0.0,0.0,3.71167865564,13.077,31.0284828557,14.8576034387,15.0055,1.16537941703
 02/12  11:00:00,25.7173725759,2.20090408524,0.0,0.0,3.71167865564,18.077,50.1340150962,11.9331490618,33.0121,5.18876603445
 02/12  12:00:00,26.8398861468,2.20090408524,0.0,0.0,3.71167865564,18.077,54.7297835201,9.600154955,40.51485,4.6147785651
 02/12  13:00:00,25.9504392899,2.20090408524,0.0,0.0,3.71167865564,18.077,47.4013869102,7.35081738684,36.0132,4.03736952339
 02/12  14:00:00,25.7626992856,2.20090408524,0.0,0.0,3.71167865564,18.077,41.3875057359,5.83852506916,31.51155,4.03743066671
 02/12  15:00:00,20.76209583,2.20090408524,0.0,0.0,3.71167865564,13.077,31.5760644083,7.68121144653,21.0077,2.88715296181
 02/12  16:00:00,20.7440769822,2.20090408524,0.0,0.0,3.71167865564,13.077,31.1934066243,8.79903900775,19.50715,2.88721761652
 02/12  17:00:00,20.6657231404,2.20090408524,0.0,0.0,3.71167865564,13.077,33.5633493193,7.59480159431,22.50825,3.46029772496
 02/12  18:00:00,27.5676698144,2.20090408524,0.0,0.0,3.71167865564,18.077,36.0583394463,7.0861152617,25.50935,3.46287418457
 02/12  19:00:00,28.209169023,2.20090408524,0.0,0.0,3.71167865564,18.077,35.371255031,4.67246959697,25.50935,5.18943543402
 02/12  20:00:00,28.3521446472,2.20090408524,0.0,0.0,3.71167865564,18.077,34.4965852753,4.37275282029,25.50935,4.61448245499
 02/12  21:00:00,23.3312756229,2.20090408524,0.0,0.0,3.71167865564,13.077,32.9639634788,6.41865803961,22.50825,4.03705543917
 02/12  22:00:00,23.261922299,2.20090408524,0.0,0.0,3.71167865564,13.077,32.9538134898,7.33081688422,21.0077,4.61529660556
 02/12  23:00:00,23.1528443716,2.20090408524,0.0,0.0,3.71167865564,13.077,31.222748339,9.17839122911,18.0066,4.0377571099
 02/12  24:00:00,24.3099107849,2.20090408524,0.0,0.0,3.71167865564,13.077,16.7459091456,11.4332738539,3.0011,2.31153529167
 02/13  01:00:00,13.8626832806,2.20090408524,0.0,0.0,1.85583932782,5.577,22.3327089052,17.5934081633,3.0011,1.73820074189
 02/13  02:00:00,9.60594595136,0.0,0.0,0.0,0.618613109274,5.0,3.59318633818,0.0,3.0011,0.592086338181
 02/13  03:00:00,9.63269433445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  04:00:00,9.64643233669,0.0,0.0,0.0,0.618613109274,5.0,3.59319224983,0.0,3.0011,0.592092249834
 02/13  05:00:00,9.797863975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  06:00:00,13.8241958558,2.20090408524,0.0,0.0,1.85583932782,5.577,25.1105880654,20.0168916758,4.50165,0.592046389568
 02/13  07:00:00,27.033331852,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9209115837,13.6779293661,13.50495,1.73803221761
 02/13  08:00:00,25.7322244646,2.20090408524,0.0,0.0,3.71167865564,18.077,35.4625532175,8.68619857915,21.0077,5.76865463836
 02/13  09:00:00,20.7399491417,2.20090408524,0.0,0.0,3.71167865564,13.077,28.8088613452,8.61133231294,15.0055,5.19202903222
 02/13  10:00:00,20.7538540033,2.20090408524,0.0,0.0,3.71167865564,13.077,27.2532125011,8.20939280066,15.0055,4.03831970048
 02/13  11:00:00,25.7546066438,2.20090408524,0.0,0.0,3.71167865564,18.077,43.0158881613,5.96613697382,33.0121,4.0376511875
 02/13  12:00:00,26.8717649237,2.20090408524,0.0,0.0,3.71167865564,18.077,48.2359394116,3.10823783839,40.51485,4.61285157317
 02/13  13:00:00,25.9981132827,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6358902719,0.585083489627,36.0132,4.03760678228
 02/13  14:00:00,25.8010676948,2.20090408524,0.0,0.0,3.71167865564,18.077,35.7518507511,0.778068186864,31.51155,3.46223256425
 02/13  15:00:00,20.8036379069,2.20090408524,0.0,0.0,3.71167865564,13.077,27.3699276467,3.47505003131,21.0077,2.88717761542
 02/13  16:00:00,20.7885024763,2.20090408524,0.0,0.0,3.71167865564,13.077,27.110981995,4.7164702881,19.50715,2.88736170686
 02/13  17:00:00,20.7056638926,2.20090408524,0.0,0.0,3.71167865564,13.077,29.5156626213,4.12060251712,22.50825,2.88681010418
 02/13  18:00:00,27.6073856519,2.20090408524,0.0,0.0,3.71167865564,18.077,31.7354285115,2.18843728985,25.50935,4.03764122165
 02/13  19:00:00,28.2428949382,2.20090408524,0.0,0.0,3.71167865564,18.077,32.8095252798,2.10861215481,25.50935,5.19156312496
 02/13  20:00:00,28.3832729892,2.20090408524,0.0,0.0,3.71167865564,18.077,33.871147965,2.59291746146,25.50935,5.76888050354
 02/13  21:00:00,23.3594304527,2.20090408524,0.0,0.0,3.71167865564,13.077,32.0406423511,4.34236096141,22.50825,5.19003138968
 02/13  22:00:00,23.2829801361,2.20090408524,0.0,0.0,3.71167865564,13.077,31.270162898,5.07146593026,21.0077,5.19099696778
 02/13  23:00:00,23.1747532853,2.20090408524,0.0,0.0,3.71167865564,13.077,28.1835300426,6.13911844483,18.0066,4.03781159779
 02/13  24:00:00,24.3218854616,2.20090408524,0.0,0.0,3.71167865564,13.077,13.8504312568,7.96381320442,3.0011,2.88551805234
 02/14  01:00:00,13.8819333705,2.20090408524,0.0,0.0,1.85583932782,5.577,19.2218198411,13.9097357682,3.0011,2.31098407296
 02/14  02:00:00,9.62956811041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  03:00:00,9.65466467212,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.66619141168,0.0,0.0,0.0,0.618613109274,5.0,3.59317226267,0.0,3.0011,0.592072262668
 02/14  05:00:00,10.3301336713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  06:00:00,14.355592047,2.20090408524,0.0,0.0,1.85583932782,5.577,22.2017205155,17.1079923515,4.50165,0.592078163995
 02/14  07:00:00,27.2792981591,2.20090408524,0.0,0.0,3.71167865564,18.077,26.064222887,10.8213091504,13.50495,1.73796373657
 02/14  08:00:00,25.7492045874,2.20090408524,0.0,0.0,3.71167865564,18.077,32.4171841925,5.64008444723,21.0077,5.76939974524
 02/14  09:00:00,20.7595562298,2.20090408524,0.0,0.0,3.71167865564,13.077,24.503992675,4.30589462477,15.0055,5.19259805027
 02/14  10:00:00,20.7800483765,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3556581502,3.31036546339,15.0055,4.03979268679
 02/14  11:00:00,25.8096473353,2.20090408524,0.0,0.0,3.71167865564,18.077,37.7753502851,0.725253445127,33.0121,4.03799683993
 02/14  12:00:00,26.9492575392,2.20090408524,0.0,0.0,3.71167865564,18.077,45.128344774,0.0,40.51485,4.61349477404
 02/14  13:00:00,26.1073146602,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0509721299,0.0,36.0132,4.0377721299
 02/14  14:00:00,25.9084626531,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9742387311,0.0,31.51155,3.46268873106
 02/14  15:00:00,20.8949613855,2.20090408524,0.0,0.0,3.71167865564,13.077,23.917373927,0.0222622844862,21.0077,2.88741164253
 02/14  16:00:00,20.8436596595,2.20090408524,0.0,0.0,3.71167865564,13.077,22.8549677697,0.460286987142,19.50715,2.88753078259
 02/14  17:00:00,20.7261573299,2.20090408524,0.0,0.0,3.71167865564,13.077,28.7125073236,3.31696803707,22.50825,2.88728928653
 02/14  18:00:00,27.6078828061,2.20090408524,0.0,0.0,3.71167865564,18.077,31.8057914019,2.25882960446,25.50935,4.0376117974
 02/14  19:00:00,28.2342480449,2.20090408524,0.0,0.0,3.71167865564,18.077,33.629676901,2.92827394362,25.50935,5.19205295741
 02/14  20:00:00,28.2228093453,2.20090408524,0.0,0.0,3.71167865564,18.077,35.1718023644,3.89312938582,25.50935,5.76932297861
 02/14  21:00:00,23.202878644,2.20090408524,0.0,0.0,3.71167865564,13.077,34.2949449232,6.59741645597,22.50825,5.18927846726
 02/14  22:00:00,23.1504164041,2.20090408524,0.0,0.0,3.71167865564,13.077,35.199267466,9.00013234252,21.0077,5.19143512346
 02/14  23:00:00,23.1381423129,2.20090408524,0.0,0.0,3.71167865564,13.077,33.8771971967,11.2586550923,18.0066,4.61194210438
 02/14  24:00:00,24.2934105311,2.20090408524,0.0,0.0,3.71167865564,13.077,19.7783856951,14.4641297314,3.0011,2.31315596371
 02/15  01:00:00,13.8318677879,2.20090408524,0.0,0.0,1.85583932782,5.577,27.1823250024,21.8694729472,3.0011,2.31175205519
 02/15  02:00:00,9.5732258235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  03:00:00,9.59839574989,0.0,0.0,0.0,0.618613109274,5.0,3.59315007599,0.0,3.0011,0.592050075987
 02/15  04:00:00,9.6047620128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  05:00:00,9.75318935819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  06:00:00,13.7740978537,2.20090408524,0.0,0.0,1.85583932782,5.577,33.2740848673,28.1803400726,4.50165,0.592094794704
 02/15  07:00:00,26.9791919796,2.20090408524,0.0,0.0,3.71167865564,18.077,37.4162110153,22.173374095,13.50495,1.73788692033
 02/15  08:00:00,25.6962027232,2.20090408524,0.0,0.0,3.71167865564,18.077,39.7613364918,12.9841874127,21.0077,5.76944907912
 02/15  09:00:00,20.7260327673,2.20090408524,0.0,0.0,3.71167865564,13.077,28.5928598889,8.39477707916,15.0055,5.19258280976
 02/15  10:00:00,20.7638406663,2.20090408524,0.0,0.0,3.71167865564,13.077,22.8371569404,3.79174224524,15.0055,4.03991469521
 02/15  11:00:00,25.8094364983,2.20090408524,0.0,0.0,3.71167865564,18.077,37.4311354737,0.380696910225,33.0121,4.03833856343
 02/15  12:00:00,26.9581431716,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1289812243,0.0,40.51485,4.61413122431
 02/15  13:00:00,26.1355015456,2.20090408524,0.0,0.0,3.71167865564,18.077,40.050703427,0.0,36.0132,4.03750342702
 02/15  14:00:00,25.9188015004,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9734408213,0.0,31.51155,3.46189082134
 02/15  15:00:00,20.92817405,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8950825816,0.0,21.0077,2.88738258162
 02/15  16:00:00,20.903522759,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4178964364,0.0234938510522,19.50715,2.88725258533
 02/15  17:00:00,20.8086130789,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3956920929,0.0,22.50825,2.88744209289
 02/15  18:00:00,27.6828067397,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5475022023,0.0,25.50935,4.03815220234
 02/15  19:00:00,28.2882211033,2.20090408524,0.0,0.0,3.71167865564,18.077,30.701306118,0.0,25.50935,5.19195611804
 02/15  20:00:00,28.412755638,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2782060853,0.0,25.50935,5.76885608534
 02/15  21:00:00,23.3706893852,2.20090408524,0.0,0.0,3.71167865564,13.077,29.8465025979,2.15003796699,22.50825,5.18821463096
 02/15  22:00:00,23.3099191856,2.20090408524,0.0,0.0,3.71167865564,13.077,27.9135440313,1.71420946828,21.0077,5.19163456304
 02/15  23:00:00,23.1947110981,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7547149791,3.13593621394,18.0066,4.61217876513
 02/15  24:00:00,24.3171780004,2.20090408524,0.0,0.0,3.71167865564,13.077,11.3572249062,6.04416175601,3.0011,2.3119631502
 02/16  01:00:00,13.8861430759,2.20090408524,0.0,0.0,1.85583932782,5.577,14.5670146565,9.25468714098,3.0011,2.3112275155
 02/16  02:00:00,9.64090949042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  03:00:00,9.68407619644,0.0,0.0,0.0,0.618613109274,5.0,3.59317871296,0.0,3.0011,0.592078712963
 02/16  04:00:00,9.7106461933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  05:00:00,9.86386305623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  06:00:00,13.8767127169,2.20090408524,0.0,0.0,1.85583932782,5.577,12.239427029,7.14569242683,4.50165,0.592084602168
 02/16  07:00:00,27.0842982027,2.20090408524,0.0,0.0,3.71167865564,18.077,18.463996245,3.22090409658,13.50495,1.7381421484
 02/16  08:00:00,25.7928872979,2.20090408524,0.0,0.0,3.71167865564,18.077,26.940212377,0.163707990872,21.0077,5.76880438614
 02/16  09:00:00,20.8101894055,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1980573309,0.0,15.0055,5.19255733086
 02/16  10:00:00,20.8304347077,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6191897528,0.0,15.0055,4.61368975276
 02/16  11:00:00,25.8583739334,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4760662021,0.0,33.0121,3.46396620212
 02/16  12:00:00,26.9887881271,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1284765632,0.0,40.51485,4.61362656318
 02/16  13:00:00,26.1508275731,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0503581666,0.0,36.0132,4.03715816659
 02/16  14:00:00,25.915061786,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9733639438,0.0,31.51155,3.46181394379
 02/16  15:00:00,20.9124780683,2.20090408524,0.0,0.0,3.71167865564,13.077,23.895112881,0.0,21.0077,2.88741288103
 02/16  16:00:00,20.8880932857,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4112503045,0.0166659537686,19.50715,2.88743435072
 02/16  17:00:00,20.7796377349,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3956266736,0.0,22.50825,2.88737667358
 02/16  18:00:00,27.6627797459,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5473375547,0.0,25.50935,4.03798755472
 02/16  19:00:00,28.2894593179,2.20090408524,0.0,0.0,3.71167865564,18.077,30.701675782,0.0,25.50935,5.192325782
 02/16  20:00:00,28.4353425995,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2786082932,0.0,25.50935,5.76925829321
 02/16  21:00:00,23.3955215224,2.20090408524,0.0,0.0,3.71167865564,13.077,28.3248562369,0.628203429946,22.50825,5.18840280693
 02/16  22:00:00,23.2929548371,2.20090408524,0.0,0.0,3.71167865564,13.077,28.944224441,2.74494568128,21.0077,5.1915787597
 02/16  23:00:00,23.1590591542,2.20090408524,0.0,0.0,3.71167865564,13.077,29.2184862246,6.59957240399,18.0066,4.61231382065
 02/16  24:00:00,24.3003457661,2.20090408524,0.0,0.0,3.71167865564,13.077,15.1447372315,9.83158393516,3.0011,2.31205329636
 02/17  01:00:00,13.8435345531,2.20090408524,0.0,0.0,1.85583932782,5.577,22.9391960105,17.6265646272,3.0011,2.31153138331
 02/17  02:00:00,9.58885516036,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  03:00:00,9.61713195731,0.0,0.0,0.0,0.618613109274,5.0,3.59317410079,0.0,3.0011,0.592074100789
 02/17  04:00:00,9.63297382045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  05:00:00,10.2887200635,0.0,0.0,0.0,0.618613109274,5.0,3.59315413814,0.0,3.0011,0.592054138145
 02/17  06:00:00,14.3072167467,2.20090408524,0.0,0.0,1.85583932782,5.577,27.3579051912,22.8362551912,4.50165,0.02
 02/17  07:00:00,27.2250046584,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2831655477,16.0401762404,13.50495,1.73803930723
 02/17  08:00:00,25.6953533661,2.20090408524,0.0,0.0,3.71167865564,18.077,35.4708913359,8.69439371098,21.0077,5.76879762487
 02/17  09:00:00,20.6995643529,2.20090408524,0.0,0.0,3.71167865564,13.077,26.2796855904,6.08229493545,15.0055,5.19189065498
 02/17  10:00:00,20.7233868498,2.20090408524,0.0,0.0,3.71167865564,13.077,24.1723931492,4.55285849351,15.0055,4.61403465569
 02/17  11:00:00,25.7487222811,2.20090408524,0.0,0.0,3.71167865564,18.077,39.1761702242,2.7005261046,33.0121,3.46354411962
 02/17  12:00:00,26.8750083032,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1709286274,0.0423567644992,40.51485,4.61372186292
 02/17  13:00:00,26.0144655491,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0504857686,0.0,36.0132,4.03728576864
 02/17  14:00:00,25.8117132583,2.20090408524,0.0,0.0,3.71167865564,18.077,34.973587654,0.0,31.51155,3.46203765401
 02/17  15:00:00,20.81400162,2.20090408524,0.0,0.0,3.71167865564,13.077,24.2894200201,0.394366745037,21.0077,2.88735327505
 02/17  16:00:00,20.78845191,2.20090408524,0.0,0.0,3.71167865564,13.077,24.5658828412,2.17162508978,19.50715,2.88710775144
 02/17  17:00:00,20.6886557307,2.20090408524,0.0,0.0,3.71167865564,13.077,28.7877514469,2.8192335341,22.50825,3.46026791283
 02/17  18:00:00,27.5871637492,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1901795532,1.21686933628,25.50935,3.46396021696
 02/17  19:00:00,28.2135255059,2.20090408524,0.0,0.0,3.71167865564,18.077,33.6247420505,2.34862561764,25.50935,5.76676643286
 02/17  20:00:00,28.2040322351,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3550481874,3.6518357363,25.50935,5.19386245115
 02/17  21:00:00,23.1922049188,2.20090408524,0.0,0.0,3.71167865564,13.077,33.5742390096,5.87743870695,22.50825,5.1885503027
 02/17  22:00:00,23.1480752319,2.20090408524,0.0,0.0,3.71167865564,13.077,33.0495374377,6.84992404554,21.0077,5.19191339219
 02/17  23:00:00,23.1357329414,2.20090408524,0.0,0.0,3.71167865564,13.077,32.0701932509,9.451089334,18.0066,4.61250391686
 02/17  24:00:00,24.295166367,2.20090408524,0.0,0.0,3.71167865564,13.077,17.8727336382,12.5595219115,3.0011,2.31211172674
 02/18  01:00:00,13.8463845145,2.20090408524,0.0,0.0,1.85583932782,5.577,23.9649574103,18.6524840475,3.0011,2.3113733628
 02/18  02:00:00,9.57957299124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  03:00:00,9.59401708577,0.0,0.0,0.0,0.618613109274,5.0,3.59318790515,0.0,3.0011,0.592087905147
 02/18  04:00:00,9.59184894708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  05:00:00,9.73756673248,0.0,0.0,0.0,0.618613109274,5.0,3.59316796072,0.0,3.0011,0.592067960722
 02/18  06:00:00,13.7489924145,2.20090408524,0.0,0.0,1.85583932782,5.577,36.7217344927,32.2000844927,4.50165,0.02
 02/18  07:00:00,26.9582185489,2.20090408524,0.0,0.0,3.71167865564,18.077,40.4771971621,25.2341663302,13.50495,1.73808083194
 02/18  08:00:00,25.6751871203,2.20090408524,0.0,0.0,3.71167865564,18.077,38.8740247524,16.1279113277,21.0077,1.73841342469
 02/18  09:00:00,20.7044156088,2.20090408524,0.0,0.0,3.71167865564,13.077,26.6460191919,9.90207546798,15.0055,1.73844372393
 02/18  10:00:00,20.7469785952,2.20090408524,0.0,0.0,3.71167865564,13.077,22.859387811,3.23783656333,15.0055,4.61605124762
 02/18  11:00:00,25.7802389662,2.20090408524,0.0,0.0,3.71167865564,18.077,37.9572978958,0.331091467488,33.0121,4.61410642827
 02/18  12:00:00,26.9197943229,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1301382748,0.0,40.51485,4.61528827476
 02/18  13:00:00,26.0947212852,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6286366732,0.0,36.0132,4.61543667317
 02/18  14:00:00,25.8985454395,2.20090408524,0.0,0.0,3.71167865564,18.077,36.1249103908,0.0,31.51155,4.6133603908
 02/18  15:00:00,20.8968231423,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0449046333,0.0,21.0077,4.03720463326
 02/18  16:00:00,20.8741419113,2.20090408524,0.0,0.0,3.71167865564,13.077,23.5450091358,0.0,19.50715,4.03785913584
 02/18  17:00:00,20.7787302316,2.20090408524,0.0,0.0,3.71167865564,13.077,25.970775726,0.0,22.50825,3.46252572604
 02/18  18:00:00,27.6333976327,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9873351805,0.0139319772849,25.50935,3.46405320324
 02/18  19:00:00,28.2185935111,2.20090408524,0.0,0.0,3.71167865564,18.077,31.6989616373,0.422802642646,25.50935,5.7668089947
 02/18  20:00:00,28.3298617253,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3929521281,3.69159209163,25.50935,5.19201003648
 02/18  21:00:00,23.2946848589,2.20090408524,0.0,0.0,3.71167865564,13.077,35.3753494938,8.25197950225,22.50825,4.61511999157
 02/18  22:00:00,23.2102945056,2.20090408524,0.0,0.0,3.71167865564,13.077,37.5221412104,11.3227451605,21.0077,5.19169604991
 02/18  23:00:00,23.1006119585,2.20090408524,0.0,0.0,3.71167865564,13.077,34.8031709377,12.7592263931,18.0066,4.03734454465
 02/18  24:00:00,24.2655635397,2.20090408524,0.0,0.0,3.71167865564,13.077,19.3128081394,13.4245628501,3.0011,2.88714528927
 02/19  01:00:00,13.8021651164,2.20090408524,0.0,0.0,1.85583932782,5.577,27.4550475083,21.5681724114,3.0011,2.88577509698
 02/19  02:00:00,9.54856414002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.59084102757,0.0,0.0,0.0,0.618613109274,5.0,3.59318240665,0.0,3.0011,0.592082406652
 02/19  04:00:00,9.6103510217,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,9.75107106042,0.0,0.0,0.0,0.618613109274,5.0,3.59318829363,0.0,3.0011,0.592088293631
 02/19  06:00:00,13.7591406904,2.20090408524,0.0,0.0,1.85583932782,5.577,28.7696610697,24.2480110697,4.50165,0.02
 02/19  07:00:00,26.9588395097,2.20090408524,0.0,0.0,3.71167865564,18.077,35.1324309757,19.8893400615,13.50495,1.73814091427
 02/19  08:00:00,25.6701989994,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3981530528,11.6520090712,21.0077,1.73844398163
 02/19  09:00:00,20.691700452,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9308413697,6.1869272417,15.0055,1.73841412796
 02/19  10:00:00,20.7221414655,2.20090408524,0.0,0.0,3.71167865564,13.077,19.2437345819,3.07262035895,15.0055,1.16561422292
 02/19  11:00:00,25.7556966058,2.20090408524,0.0,0.0,3.71167865564,18.077,38.8495357824,0.646912972428,33.0121,5.19052280998
 02/19  12:00:00,26.8945422344,2.20090408524,0.0,0.0,3.71167865564,18.077,45.130287727,0.0,40.51485,4.615437727
 02/19  13:00:00,26.0418973749,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0511051029,0.0,36.0132,4.03790510293
 02/19  14:00:00,25.8282066693,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5491688587,0.0,31.51155,4.03761885874
 02/19  15:00:00,20.8278779904,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9292898485,0.0344523284204,21.0077,2.88713752008
 02/19  16:00:00,20.8140124706,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3942049652,0.0,19.50715,2.88705496518
 02/19  17:00:00,20.7216331471,2.20090408524,0.0,0.0,3.71167865564,13.077,25.4653890092,0.0701700225337,22.50825,2.88696898666
 02/19  18:00:00,27.6073775353,2.20090408524,0.0,0.0,3.71167865564,18.077,29.6901468768,0.142854313176,25.50935,4.0379425636
 02/19  19:00:00,28.2380882631,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6987200028,0.0,25.50935,5.18937000277
 02/19  20:00:00,28.3829616292,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1235968878,0.0,25.50935,4.61424688776
 02/19  21:00:00,23.3572379324,2.20090408524,0.0,0.0,3.71167865564,13.077,27.6196123898,1.07386977508,22.50825,4.03749261472
 02/19  22:00:00,23.2729600635,2.20090408524,0.0,0.0,3.71167865564,13.077,28.2724926111,2.64986083439,21.0077,4.61493177675
 02/19  23:00:00,23.1596433683,2.20090408524,0.0,0.0,3.71167865564,13.077,26.7782820431,4.7342522544,18.0066,4.03742978872
 02/19  24:00:00,24.2956167501,2.20090408524,0.0,0.0,3.71167865564,13.077,12.7359263371,7.42348142785,3.0011,2.31134490921
 02/20  01:00:00,13.8539298841,2.20090408524,0.0,0.0,1.85583932782,5.577,20.3485413088,15.0352301165,3.0011,2.31221119228
 02/20  02:00:00,9.59452409256,0.0,0.0,0.0,0.618613109274,5.0,3.5931462137,0.0,3.0011,0.592046213698
 02/20  03:00:00,9.62088894188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  04:00:00,9.63488706824,0.0,0.0,0.0,0.618613109274,5.0,3.59315215825,0.0,3.0011,0.592052158249
 02/20  05:00:00,9.78295576775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  06:00:00,13.7967164987,2.20090408524,0.0,0.0,1.85583932782,5.577,26.2181500813,21.6965000813,4.50165,0.02
 02/20  07:00:00,26.9941530311,2.20090408524,0.0,0.0,3.71167865564,18.077,32.4849301736,17.2419885715,13.50495,1.73799160211
 02/20  08:00:00,25.6917494642,2.20090408524,0.0,0.0,3.71167865564,18.077,33.9737246728,11.2275638313,21.0077,1.73846084146
 02/20  09:00:00,20.7036490545,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9831787082,7.23933664543,15.0055,1.73834206282
 02/20  10:00:00,20.7420034031,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6760985429,2.93214976327,15.0055,1.73844877961
 02/20  11:00:00,25.7856751214,2.20090408524,0.0,0.0,3.71167865564,18.077,37.886508617,0.258463365437,33.0121,4.61594525158
 02/20  12:00:00,26.9371720861,2.20090408524,0.0,0.0,3.71167865564,18.077,45.7050956317,0.0,40.51485,5.19024563168
 02/20  13:00:00,26.101333883,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4762454492,0.0,36.0132,3.46304544923
 02/20  14:00:00,25.8944650724,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5488789352,0.0,31.51155,4.03732893523
 02/20  15:00:00,20.9026418636,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8947621557,0.0,21.0077,2.8870621557
 02/20  16:00:00,20.8899730843,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9680745882,0.0,19.50715,3.46092458819
