Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  17:00:00,20.8028594821,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3958357988,0.0,22.50825,2.88758579882
 02/20  18:00:00,27.65859576,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5474517275,0.0,25.50935,4.03810172753
 02/20  19:00:00,28.2416195109,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1966528566,0.0714974879359,25.50935,4.61580536868
 02/20  20:00:00,28.3569874542,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2434550416,1.11901871047,25.50935,4.61508633115
 02/20  21:00:00,23.3212639237,2.20090408524,0.0,0.0,3.71167865564,13.077,30.1998338529,3.65441606092,22.50825,4.03716779193
 02/20  22:00:00,23.2387267686,2.20090408524,0.0,0.0,3.71167865564,13.077,31.9062340382,5.70867686904,21.0077,5.18985716917
 02/20  23:00:00,23.1312236903,2.20090408524,0.0,0.0,3.71167865564,13.077,28.0831992626,6.61345101916,18.0066,3.46314824339
 02/20  24:00:00,24.2818943348,2.20090408524,0.0,0.0,3.71167865564,13.077,13.2005871539,7.88748831359,3.0011,2.31199884036
 02/21  01:00:00,13.839217988,2.20090408524,0.0,0.0,1.85583932782,5.577,19.36459986,14.0521923742,3.0011,2.31130748579
 02/21  02:00:00,9.58405522862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.60703100815,0.0,0.0,0.0,0.618613109274,5.0,3.59314620753,0.0,3.0011,0.592046207527
 02/21  04:00:00,9.61615778171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  05:00:00,10.2790140956,0.0,0.0,0.0,0.618613109274,5.0,3.59315215209,0.0,3.0011,0.592052152087
 02/21  06:00:00,14.2757585763,2.20090408524,0.0,0.0,1.85583932782,5.577,28.3854936688,23.8638436688,4.50165,0.02
 02/21  07:00:00,27.2032231139,2.20090408524,0.0,0.0,3.71167865564,18.077,31.1866371546,15.9435456961,13.50495,1.73814145849
 02/21  08:00:00,25.6805812864,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5232908618,8.74582431373,21.0077,5.76976654804
 02/21  09:00:00,20.7036212053,2.20090408524,0.0,0.0,3.71167865564,13.077,25.4035786871,5.20529547319,15.0055,5.19278321394
 02/21  10:00:00,20.7419207645,2.20090408524,0.0,0.0,3.71167865564,13.077,21.9994134484,2.37987790596,15.0055,4.61403554245
 02/21  11:00:00,25.7824319267,2.20090408524,0.0,0.0,3.71167865564,18.077,36.5823876015,0.106305620857,33.0121,3.46398198063
 02/21  12:00:00,26.9483432909,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1285478595,0.0,40.51485,4.61369785947
 02/21  13:00:00,26.1267201014,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0506395083,0.0,36.0132,4.03743950825
 02/21  14:00:00,25.9024417964,2.20090408524,0.0,0.0,3.71167865564,18.077,34.973323586,0.0,31.51155,3.46177358599
 02/21  15:00:00,20.9085009558,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8950695265,0.0,21.0077,2.88736952653
 02/21  16:00:00,20.8852234414,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3945815759,0.0,19.50715,2.8874315759
 02/21  17:00:00,20.7833314278,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3956329632,0.0,22.50825,2.88738296319
 02/21  18:00:00,27.6494859843,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5475657532,0.0,25.50935,4.03821575324
 02/21  19:00:00,28.2361217098,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7492459962,0.0475032383954,25.50935,5.19239275784
 02/21  20:00:00,28.2016420471,2.20090408524,0.0,0.0,3.71167865564,18.077,33.1570641585,1.87886756733,25.50935,5.76884659116
 02/21  21:00:00,23.1770101803,2.20090408524,0.0,0.0,3.71167865564,13.077,32.6738954756,4.97747641863,22.50825,5.18816905701
 02/21  22:00:00,23.1296982616,2.20090408524,0.0,0.0,3.71167865564,13.077,33.0442191811,6.84523642823,21.0077,5.19128275289
 02/21  23:00:00,23.115416913,2.20090408524,0.0,0.0,3.71167865564,13.077,32.6145665811,9.99596456371,18.0066,4.61200201743
 02/21  24:00:00,24.2679743401,2.20090408524,0.0,0.0,3.71167865564,13.077,19.4703811083,14.156329843,3.0011,2.31295126529
 02/22  01:00:00,13.8057329252,2.20090408524,0.0,0.0,1.85583932782,5.577,28.4748656222,23.1621798953,3.0011,2.31158572686
 02/22  02:00:00,9.54553760796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  03:00:00,9.56986378799,0.0,0.0,0.0,0.618613109274,5.0,3.59316214035,0.0,3.0011,0.592062140354
 02/22  04:00:00,9.58476184739,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  05:00:00,9.72708208636,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.7327881774,2.20090408524,0.0,0.0,1.85583932782,5.577,38.5618845056,33.4681406111,4.50165,0.59209389445
 02/22  07:00:00,26.299884812,2.20090408524,0.0,0.0,3.71167865564,18.077,43.8798415698,28.6368061034,13.50495,1.73808546639
 02/22  08:00:00,25.6584245801,2.20090408524,0.0,0.0,3.71167865564,18.077,43.6261663375,16.8485936425,21.0077,5.76987269501
 02/22  09:00:00,20.6987787887,2.20090408524,0.0,0.0,3.71167865564,13.077,28.5884521122,8.39039770753,15.0055,5.19255440468
 02/22  10:00:00,20.7479733191,2.20090408524,0.0,0.0,3.71167865564,13.077,21.6652963571,2.61993521483,15.0055,4.03986114227
 02/22  11:00:00,25.8017589548,2.20090408524,0.0,0.0,3.71167865564,18.077,37.050241396,0.0,33.0121,4.03814139598
 02/22  12:00:00,26.9826352265,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1282738082,0.0,40.51485,4.61342380819
 02/22  13:00:00,26.6007983744,2.20090408524,0.420084319309,0.0,3.71167865564,18.077,40.0502880411,0.0,36.0132,4.0370880411
 02/22  14:00:00,26.5817554928,2.20090408524,0.635235659535,0.0,3.71167865564,18.077,34.973171631,0.0,31.51155,3.46162163097
 02/22  15:00:00,21.2480089976,2.20090408524,0.291889296349,0.0,3.71167865564,13.077,23.8952508981,0.0,21.0077,2.88755089807
 02/22  16:00:00,20.9633212178,2.20090408524,0.023503719572,0.0,3.71167865564,13.077,22.3943993634,0.0,19.50715,2.88724936341
 02/22  17:00:00,20.8355057361,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3958049435,0.0,22.50825,2.88755494349
 02/22  18:00:00,27.6866935109,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5474384856,0.0,25.50935,4.03808848563
 02/22  19:00:00,28.2547469165,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7017833948,0.0,25.50935,5.19243339481
 02/22  20:00:00,28.3713621348,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2781571735,0.0,25.50935,5.76880717346
 02/22  21:00:00,23.338977922,2.20090408524,0.0,0.0,3.71167865564,13.077,28.6692500326,0.971340728475,22.50825,5.18965930415
 02/22  22:00:00,23.2502435094,2.20090408524,0.0,0.0,3.71167865564,13.077,28.9708031183,2.77177649849,21.0077,5.1913266198
 02/22  23:00:00,23.1248003184,2.20090408524,0.0,0.0,3.71167865564,13.077,27.4103552305,5.36606663817,18.0066,4.03768859229
 02/22  24:00:00,24.2691677276,2.20090408524,0.0,0.0,3.71167865564,13.077,12.6458368236,6.75926849018,3.0011,2.88546833343
 02/23  01:00:00,13.8245275659,2.20090408524,0.0,0.0,1.85583932782,5.577,20.0265836227,14.7141187706,3.0011,2.31136485203
 02/23  02:00:00,9.56631747575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  03:00:00,9.59975170581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  04:00:00,9.60837171923,0.0,0.0,0.0,0.618613109274,5.0,3.59315979065,0.0,3.0011,0.592059790654
 02/23  05:00:00,9.74032796023,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  06:00:00,13.7482513414,2.20090408524,0.0,0.0,1.85583932782,5.577,30.7195463073,25.625804756,4.50165,0.592091551297
 02/23  07:00:00,26.3141800387,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5585429742,20.3153405373,13.50495,1.73825243691
 02/23  08:00:00,25.66083677,2.20090408524,0.0,0.0,3.71167865564,18.077,37.5671384714,10.7897786642,21.0077,5.76965980722
 02/23  09:00:00,20.6853832771,2.20090408524,0.0,0.0,3.71167865564,13.077,25.8133810657,5.61540986546,15.0055,5.19247120027
 02/23  10:00:00,20.7182147475,2.20090408524,0.0,0.0,3.71167865564,13.077,22.5177590363,3.47257700609,15.0055,4.03968203017
 02/23  11:00:00,25.7405327355,2.20090408524,0.0,0.0,3.71167865564,18.077,38.4371900097,1.38703084761,33.0121,4.03805916207
 02/23  12:00:00,26.8904607489,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1289725474,0.0,40.51485,4.61412254736
 02/23  13:00:00,26.056842982,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0504457109,0.0,36.0132,4.03724571086
 02/23  14:00:00,25.8610649895,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9730235279,0.0,31.51155,3.46147352787
 02/23  15:00:00,20.8706234379,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9191931143,0.0242659398312,21.0077,2.88722717444
 02/23  16:00:00,20.8446478007,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4096103183,0.0151260833029,19.50715,2.88733423499
 02/23  17:00:00,20.7467190739,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3957519416,0.0,22.50825,2.88750194157
 02/23  18:00:00,27.615099389,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5475400082,0.0,25.50935,4.03819000817
 02/23  19:00:00,28.2126503896,2.20090408524,0.0,0.0,3.71167865564,18.077,31.1567665143,0.454938702385,25.50935,5.19247781193
 02/23  20:00:00,28.3318797929,2.20090408524,0.0,0.0,3.71167865564,18.077,33.6773742265,2.39921815621,25.50935,5.76880607033
 02/23  21:00:00,23.3089882009,2.20090408524,0.0,0.0,3.71167865564,13.077,31.5604269626,3.86167452413,22.50825,5.1905024385
 02/23  22:00:00,23.2389688884,2.20090408524,0.0,0.0,3.71167865564,13.077,30.4779782809,4.27908028892,21.0077,5.19119799194
 02/23  23:00:00,23.127612683,2.20090408524,0.0,0.0,3.71167865564,13.077,27.8903255432,5.84561873969,18.0066,4.03810680351
 02/23  24:00:00,24.2738306541,2.20090408524,0.0,0.0,3.71167865564,13.077,14.5892351928,8.70252771905,3.0011,2.88560747378
 02/24  01:00:00,13.8320917536,2.20090408524,0.0,0.0,1.85583932782,5.577,20.1440496233,15.4044881773,3.0011,1.73846144602
 02/24  02:00:00,9.57403345096,0.0,0.0,0.0,0.618613109274,5.0,3.59318269425,0.0,3.0011,0.592082694251
 02/24  03:00:00,9.60971851617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  04:00:00,9.62825546767,0.0,0.0,0.0,0.618613109274,5.0,3.59318858077,0.0,3.0011,0.592088580774
 02/24  05:00:00,10.2981460215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  06:00:00,14.3101397588,2.20090408524,0.0,0.0,1.85583932782,5.577,20.913087326,15.8193428698,4.50165,0.592094456184
 02/24  07:00:00,26.59426745,2.20090408524,0.0,0.0,3.71167865564,18.077,23.7656453195,9.09532513339,13.50495,1.1653701861
 02/24  08:00:00,25.701948335,2.20090408524,0.0,0.0,3.71167865564,18.077,30.9639164434,4.1871992692,21.0077,5.76901717419
 02/24  09:00:00,20.7308553921,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8554407942,3.08382543402,15.0055,5.76611536018
 02/24  10:00:00,20.7626971107,2.20090408524,0.0,0.0,3.71167865564,13.077,21.322649768,2.27775445722,15.0055,4.03939531081
 02/24  11:00:00,25.7791667395,2.20090408524,0.0,0.0,3.71167865564,18.077,38.1829370402,1.13360794781,33.0121,4.03722909241
 02/24  12:00:00,26.9263828761,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1286958403,0.0,40.51485,4.61384584034
 02/24  13:00:00,26.1045184872,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4763392166,0.0,36.0132,3.46313921657
 02/24  14:00:00,25.8992529498,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9736597882,0.0,31.51155,3.46210978824
 02/24  15:00:00,20.9094677876,2.20090408524,0.0,0.0,3.71167865564,13.077,24.4939332413,0.0260507232673,21.0077,3.46018251801
 02/24  16:00:00,20.8734707082,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4167885676,0.0221406955614,19.50715,2.88749787205
 02/24  17:00:00,20.7575963832,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3959403302,0.0,22.50825,2.8876903302
 02/24  18:00:00,27.6481291982,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5474201087,0.0,25.50935,4.03807010875
 02/24  19:00:00,28.2763108484,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7007211024,0.0,25.50935,5.1913711024
 02/24  20:00:00,28.2709170666,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2787608718,0.0,25.50935,5.76941087178
 02/24  21:00:00,23.2544895249,2.20090408524,0.0,0.0,3.71167865564,13.077,27.3161802637,0.192868912445,22.50825,4.6150613513
 02/24  22:00:00,23.1801185752,2.20090408524,0.0,0.0,3.71167865564,13.077,29.5998612917,3.40053260337,21.0077,5.19162868838
 02/24  23:00:00,23.1577674936,2.20090408524,0.0,0.0,3.71167865564,13.077,29.59474688,6.97421544898,18.0066,4.61393143102
 02/24  24:00:00,24.3061100162,2.20090408524,0.0,0.0,3.71167865564,13.077,15.6856234036,9.79839391519,3.0011,2.88612948841
 02/25  01:00:00,13.8650541222,2.20090408524,0.0,0.0,1.85583932782,5.577,20.5583294223,15.8182292486,3.0011,1.73900017362
 02/25  02:00:00,9.60802622573,0.0,0.0,0.0,0.618613109274,5.0,3.59318104608,0.0,3.0011,0.592081046081
 02/25  03:00:00,9.63364586209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  04:00:00,9.64162452466,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  05:00:00,9.78894111434,0.0,0.0,0.0,0.618613109274,5.0,3.59318693403,0.0,3.0011,0.592086934033
 02/25  06:00:00,13.8050507485,2.20090408524,0.0,0.0,1.85583932782,5.577,24.9612943209,20.4396443209,4.50165,0.02
 02/25  07:00:00,26.3793482848,2.20090408524,0.0,0.0,3.71167865564,18.077,29.8141087456,14.571225192,13.50495,1.73793355353
 02/25  08:00:00,25.7091114606,2.20090408524,0.0,0.0,3.71167865564,18.077,33.1872902918,10.4413879455,21.0077,1.73820234633
 02/25  09:00:00,20.7134750748,2.20090408524,0.0,0.0,3.71167865564,13.077,27.5020906679,10.7582883261,15.0055,1.73830234176
 02/25  10:00:00,20.7250565252,2.20090408524,0.0,0.0,3.71167865564,13.077,28.7598419188,9.13943889736,15.0055,4.61490302142
 02/25  11:00:00,25.7294122602,2.20090408524,0.0,0.0,3.71167865564,18.077,44.1425968102,6.51746674067,33.0121,4.61303006954
 02/25  12:00:00,26.8420301818,2.20090408524,0.0,0.0,3.71167865564,18.077,49.9284815591,4.79895518852,40.51485,4.61467637054
 02/25  13:00:00,25.947684492,2.20090408524,0.0,0.0,3.71167865564,18.077,45.9462877588,4.74339492513,36.0132,5.18969283364
 02/25  14:00:00,25.746900721,2.20090408524,0.0,0.0,3.71167865564,18.077,42.8917386896,7.34132985275,31.51155,4.0388588369
 02/25  15:00:00,20.7461355544,2.20090408524,0.0,0.0,3.71167865564,13.077,35.1483105768,10.1037796251,21.0077,4.03683095168
 02/25  16:00:00,20.7223316275,2.20090408524,0.0,0.0,3.71167865564,13.077,34.9064204984,11.3616989367,19.50715,4.03757156171
 02/25  17:00:00,20.6351449684,2.20090408524,0.0,0.0,3.71167865564,13.077,37.7321212758,11.7620827425,22.50825,3.4617885333
 02/25  18:00:00,27.5339565314,2.20090408524,0.0,0.0,3.71167865564,18.077,40.4736036612,10.9271339616,25.50935,4.03711969959
 02/25  19:00:00,28.16991229,2.20090408524,0.0,0.0,3.71167865564,18.077,40.9497589034,10.2487281046,25.50935,5.1916807988
 02/25  20:00:00,28.31042815,2.20090408524,0.0,0.0,3.71167865564,18.077,41.360733219,10.6601554548,25.50935,5.19122776425
 02/25  21:00:00,23.2952397468,2.20090408524,0.0,0.0,3.71167865564,13.077,38.7630253268,11.639827087,22.50825,4.61494823985
 02/25  22:00:00,23.2267818735,2.20090408524,0.0,0.0,3.71167865564,13.077,38.4881164215,12.2890425149,21.0077,5.19137390669
 02/25  23:00:00,23.1206320198,2.20090408524,0.0,0.0,3.71167865564,13.077,35.4827787401,13.4390332515,18.0066,4.03714548852
 02/25  24:00:00,24.2867407802,2.20090408524,0.0,0.0,3.71167865564,13.077,21.6169285393,15.7290396002,3.0011,2.88678893907
 02/26  01:00:00,13.8306983727,2.20090408524,0.0,0.0,1.85583932782,5.577,27.5855900293,21.6989996299,3.0011,2.88549039941
 02/26  02:00:00,9.57704275376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  03:00:00,9.60271263031,0.0,0.0,0.0,0.618613109274,5.0,3.59317695342,0.0,3.0011,0.592076953424
 02/26  04:00:00,9.61482636367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  05:00:00,9.7577274919,0.0,0.0,0.0,0.618613109274,5.0,3.59318284906,0.0,3.0011,0.592082849059
 02/26  06:00:00,13.7769332043,2.20090408524,0.0,0.0,1.85583932782,5.577,30.0592299698,25.5375799698,4.50165,0.02
 02/26  07:00:00,26.3522442626,2.20090408524,0.0,0.0,3.71167865564,18.077,34.0868623893,18.8439724122,13.50495,1.73793997718
 02/26  08:00:00,25.6809512518,2.20090408524,0.0,0.0,3.71167865564,18.077,36.23749123,13.4914414515,21.0077,1.7383497785
 02/26  09:00:00,20.6930278076,2.20090408524,0.0,0.0,3.71167865564,13.077,26.9720936905,10.2281689724,15.0055,1.73842471807
 02/26  10:00:00,20.7085733226,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9261800985,7.75507289953,15.0055,1.16560719901
 02/26  11:00:00,25.7174218201,2.20090408524,0.0,0.0,3.71167865564,18.077,42.7546558366,4.55230478408,33.0121,5.19025105257
 02/26  12:00:00,26.8420809938,2.20090408524,0.0,0.0,3.71167865564,18.077,47.1908897674,2.0612812856,40.51485,4.61475848178
 02/26  13:00:00,25.965668776,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6550657146,0.604105394147,36.0132,4.03776032046
 02/26  14:00:00,25.7816816641,2.20090408524,0.0,0.0,3.71167865564,18.077,35.7477561708,0.198915614423,31.51155,4.03729055639
 02/26  15:00:00,20.7811721984,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6804499186,1.78547692574,21.0077,2.88727299283
 02/26  16:00:00,20.7532730034,2.20090408524,0.0,0.0,3.71167865564,13.077,24.9646376885,2.5708012419,19.50715,2.8866864466
 02/26  17:00:00,20.6647463813,2.20090408524,0.0,0.0,3.71167865564,13.077,28.8148317622,3.41924491107,22.50825,2.88733685115
 02/26  18:00:00,26.9298471475,2.20090408524,0.0,0.0,3.71167865564,18.077,33.3247214789,3.77732968017,25.50935,4.03804179873
 02/26  19:00:00,28.1971129889,2.20090408524,0.0,0.0,3.71167865564,18.077,33.5495451531,2.85029300636,25.50935,5.18990214679
 02/26  20:00:00,28.329980241,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3215928527,4.19703457557,25.50935,4.61520827709
 02/26  21:00:00,23.3038639084,2.20090408524,0.0,0.0,3.71167865564,13.077,34.2639697127,7.71860621638,22.50825,4.03711349631
 02/26  22:00:00,23.2340649565,2.20090408524,0.0,0.0,3.71167865564,13.077,34.7854923171,9.16333785655,21.0077,4.61445446054
 02/26  23:00:00,23.1218866781,2.20090408524,0.0,0.0,3.71167865564,13.077,33.8411576265,11.7976121198,18.0066,4.03694550664
 02/26  24:00:00,24.2818914571,2.20090408524,0.0,0.0,3.71167865564,13.077,21.104115269,15.7919621072,3.0011,2.3110531618
 02/27  01:00:00,13.8300893768,2.20090408524,0.0,0.0,1.85583932782,5.577,26.3852747165,21.6450620726,3.0011,1.73911264392
 02/27  02:00:00,9.58227472722,0.0,0.0,0.0,0.618613109274,5.0,3.59316650335,0.0,3.0011,0.592066503353
 02/27  03:00:00,9.60908047386,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  04:00:00,9.61907007563,0.0,0.0,0.0,0.618613109274,5.0,3.59317241559,0.0,3.0011,0.592072415594
 02/27  05:00:00,9.76903766307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  06:00:00,13.7826812816,2.20090408524,0.0,0.0,1.85583932782,5.577,27.378939464,22.857289464,4.50165,0.02
 02/27  07:00:00,26.3556230313,2.20090408524,0.0,0.0,3.71167865564,18.077,32.3524073789,17.1094143256,13.50495,1.73804305325
 02/27  08:00:00,25.6782772973,2.20090408524,0.0,0.0,3.71167865564,18.077,40.452996659,13.6765109272,21.0077,5.76878573174
 02/27  09:00:00,20.6702679435,2.20090408524,0.0,0.0,3.71167865564,13.077,37.8832616153,17.6859446072,15.0055,5.19181700814
 02/27  10:00:00,20.6829975257,2.20090408524,0.0,0.0,3.71167865564,13.077,37.88347909,18.2642669088,15.0055,4.6137121812
 02/27  11:00:00,25.6930663189,2.20090408524,0.0,0.0,3.71167865564,18.077,50.6409782291,13.5911080666,33.0121,4.03777016255
 02/27  12:00:00,26.8259753064,2.20090408524,0.0,0.0,3.71167865564,18.077,54.1836972885,9.63068862278,40.51485,4.03815866576
 02/27  13:00:00,25.9370814421,2.20090408524,0.0,0.0,3.71167865564,18.077,44.8493316873,4.798143635,36.0132,4.03798805233
 02/27  14:00:00,25.7503043531,2.20090408524,0.0,0.0,3.71167865564,18.077,37.3023760753,2.3286568851,31.51155,3.46216919018
 02/27  15:00:00,20.7600267616,2.20090408524,0.0,0.0,3.71167865564,13.077,28.0924808241,4.19708487752,21.0077,2.88769594658
 02/27  16:00:00,20.7378545339,2.20090408524,0.0,0.0,3.71167865564,13.077,29.1445078683,6.17653236582,19.50715,3.46082550251
 02/27  17:00:00,20.6279461369,2.20090408524,0.0,0.0,3.71167865564,13.077,35.9197817872,10.5240273259,22.50825,2.8875044613
 02/27  18:00:00,26.8912751901,2.20090408524,0.0,0.0,3.71167865564,18.077,40.3967065575,10.8496851572,25.50935,4.03767140029
 02/27  19:00:00,28.1569386677,2.20090408524,0.0,0.0,3.71167865564,18.077,41.9279512709,11.2268385835,25.50935,5.19176268747
 02/27  20:00:00,28.2914775039,2.20090408524,0.0,0.0,3.71167865564,18.077,44.6025444862,13.3242163237,25.50935,5.76897816254
 02/27  21:00:00,23.268025138,2.20090408524,0.0,0.0,3.71167865564,13.077,43.0980580347,15.9758606741,22.50825,4.61394736057
 02/27  22:00:00,23.1952506549,2.20090408524,0.0,0.0,3.71167865564,13.077,43.0017170465,16.802759288,21.0077,5.19125775844
 02/27  23:00:00,23.09226218,2.20090408524,0.0,0.0,3.71167865564,13.077,39.9319669965,17.312569231,18.0066,4.61279776552
 02/27  24:00:00,24.2738708588,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9929905147,18.6796580978,3.0011,2.31223241689
 02/28  01:00:00,13.8089678824,2.20090408524,0.0,0.0,1.85583932782,5.577,31.180185629,25.8676146206,3.0011,2.31147100837
 02/28  02:00:00,9.53560920455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.55521603057,0.0,0.0,0.0,0.618613109274,5.0,3.59318577816,0.0,3.0011,0.592085778158
 02/28  04:00:00,9.57222349424,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  05:00:00,10.2403615197,0.0,0.0,0.0,0.618613109274,5.0,3.59319165857,0.0,3.0011,0.592091658571
 02/28  06:00:00,14.2664116972,2.20090408524,0.0,0.0,1.85583932782,5.577,36.3694111999,31.8477611999,4.50165,0.02
 02/28  07:00:00,26.5586335331,2.20090408524,0.0,0.0,3.71167865564,18.077,40.342303716,25.0992141611,13.50495,1.73813955488
 02/28  08:00:00,25.6656382925,2.20090408524,0.0,0.0,3.71167865564,18.077,45.6705602611,18.8932462601,21.0077,5.76961400095
 02/28  09:00:00,20.6726225867,2.20090408524,0.0,0.0,3.71167865564,13.077,38.6895946922,18.4911134748,15.0055,5.19298121736
 02/28  10:00:00,20.6943663888,2.20090408524,0.0,0.0,3.71167865564,13.077,34.2205454223,14.6011569675,15.0055,4.61388845482
 02/28  11:00:00,25.7017553019,2.20090408524,0.0,0.0,3.71167865564,18.077,44.4614988146,7.98543298229,33.0121,3.46396583235
 02/28  12:00:00,26.8315752265,2.20090408524,0.0,0.0,3.71167865564,18.077,47.4694699099,2.34076377273,40.51485,4.61385613721
 02/28  13:00:00,25.9510801406,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0508448203,0.0,36.0132,4.03764482035
 02/28  14:00:00,25.7495523577,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9740913673,0.0,31.51155,3.46254136733
 02/28  15:00:00,20.7538047007,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7388826545,1.84419262981,21.0077,2.88699002465
 02/28  16:00:00,20.7401708546,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3946841614,3.00046161988,19.50715,2.88707254152
 02/28  17:00:00,20.6627264106,2.20090408524,0.0,0.0,3.71167865564,13.077,28.204318123,2.80859294907,22.50825,2.88747517391
 02/28  18:00:00,26.9212412416,2.20090408524,0.0,0.0,3.71167865564,18.077,31.8009373019,2.25348128071,25.50935,4.03810602116
 02/28  19:00:00,28.1733169767,2.20090408524,0.0,0.0,3.71167865564,18.077,35.582062222,4.88051242637,25.50935,5.19219979567
 02/28  20:00:00,28.1640153134,2.20090408524,0.0,0.0,3.71167865564,18.077,38.8532036784,7.57519497134,25.50935,5.76865870709
 02/28  21:00:00,23.1535288857,2.20090408524,0.0,0.0,3.71167865564,13.077,37.3720892356,9.67385995037,22.50825,5.18997928526
 02/28  22:00:00,23.1094726691,2.20090408524,0.0,0.0,3.71167865564,13.077,37.2585426796,11.0595923068,21.0077,5.19125037272
 02/28  23:00:00,23.1006602914,2.20090408524,0.0,0.0,3.71167865564,13.077,35.4324304703,13.3877337086,18.0066,4.03809676172
 02/28  24:00:00,24.2680339475,2.20090408524,0.0,0.0,3.71167865564,13.077,22.8845958238,16.9979172816,3.0011,2.88557854219
 03/01  01:00:00,13.8024253513,2.20090408524,0.0,0.0,1.85583932782,5.577,29.0950581827,24.355525214,3.0011,1.73843296875
 03/01  02:00:00,9.53538823277,0.0,0.0,0.0,0.618613109274,5.0,3.59317336978,0.0,3.0011,0.592073369776
 03/01  03:00:00,9.55883137458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.56694922797,0.0,0.0,0.0,0.618613109274,5.0,3.59317929126,0.0,3.0011,0.592079291256
 03/01  05:00:00,9.70878370836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  06:00:00,13.7309756337,2.20090408524,0.0,0.0,1.85583932782,5.577,37.1422926809,32.0485574995,4.50165,0.592085181399
 03/01  07:00:00,26.3084578753,2.20090408524,0.0,0.0,3.71167865564,18.077,39.2594649828,24.5891702185,13.50495,1.1653447643
 03/01  08:00:00,25.6495544115,2.20090408524,0.0,0.0,3.71167865564,18.077,42.9289565361,16.1519023161,21.0077,5.76935422005
 03/01  09:00:00,20.6718697908,2.20090408524,0.0,0.0,3.71167865564,13.077,31.7406195883,11.5424683862,15.0055,5.19265120211
 03/01  10:00:00,20.6963383077,2.20090408524,0.0,0.0,3.71167865564,13.077,27.2392788467,7.61982842922,15.0055,4.61395041752
 03/01  11:00:00,25.7155627431,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6282102639,3.57785605107,33.0121,4.03825421282
 03/01  12:00:00,26.8519620242,2.20090408524,0.0,0.0,3.71167865564,18.077,44.6333400485,0.0793020104347,40.51485,4.03918803803
 03/01  13:00:00,26.0030910889,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0499669101,0.0,36.0132,4.03676691013
 03/01  14:00:00,25.8177079016,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9734377614,0.0,31.51155,3.46188776142
 03/01  15:00:00,20.8314687603,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9212594933,0.0269955797866,21.0077,2.88656391353
 03/01  16:00:00,20.8146478548,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9966242285,0.0286588169538,19.50715,3.46081541157
 03/01  17:00:00,20.7174013579,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3958381098,0.0,22.50825,2.88758810978
 03/01  18:00:00,26.9638196168,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5470681236,0.0,25.50935,4.03771812363
 03/01  19:00:00,28.1933247337,2.20090408524,0.0,0.0,3.71167865564,18.077,31.840416287,1.13899707378,25.50935,5.19206921317
 03/01  20:00:00,28.3094560853,2.20090408524,0.0,0.0,3.71167865564,18.077,34.778914166,3.50075103938,25.50935,5.76881312666
 03/01  21:00:00,23.2770802901,2.20090408524,0.0,0.0,3.71167865564,13.077,34.2035091301,7.08120934775,22.50825,4.6140497824
 03/01  22:00:00,23.1993150532,2.20090408524,0.0,0.0,3.71167865564,13.077,35.9769594109,9.77763814645,21.0077,5.19162126448
 03/01  23:00:00,23.0839690658,2.20090408524,0.0,0.0,3.71167865564,13.077,35.3826483532,12.7632895037,18.0066,4.61275884947
 03/01  24:00:00,24.2460510423,2.20090408524,0.0,0.0,3.71167865564,13.077,21.9194261776,16.6061090467,3.0011,2.31221713091
 03/02  01:00:00,13.7858703858,2.20090408524,0.0,0.0,1.85583932782,5.577,30.1322446279,24.8196960454,3.0011,2.31144858255
 03/02  02:00:00,9.52232138385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  03:00:00,9.54616828436,0.0,0.0,0.0,0.618613109274,5.0,3.59318041909,0.0,3.0011,0.592080419087
 03/02  04:00:00,9.57161244146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  05:00:00,9.71139795879,0.0,0.0,0.0,0.618613109274,5.0,3.59318630922,0.0,3.0011,0.592086309221
 03/02  06:00:00,13.7119947872,2.20090408524,0.0,0.0,1.85583932782,5.577,39.3931770191,34.8715270191,4.50165,0.02
 03/02  07:00:00,26.2893214163,2.20090408524,0.0,0.0,3.71167865564,18.077,42.970402896,27.7272236439,13.50495,1.7382292521
 03/02  08:00:00,25.643952178,2.20090408524,0.0,0.0,3.71167865564,18.077,42.9655344957,16.1880348389,21.0077,5.76979965683
 03/02  09:00:00,20.6776477951,2.20090408524,0.0,0.0,3.71167865564,13.077,28.9258329795,8.72764676063,15.0055,5.19268621886
 03/02  10:00:00,20.7083961749,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8751250446,4.25578960647,15.0055,4.61383543814
 03/02  11:00:00,25.7464765185,2.20090408524,0.0,0.0,3.71167865564,18.077,37.5344945431,1.05850592341,33.0121,3.46388861967
 03/02  12:00:00,26.9012633638,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1282255157,0.0,40.51485,4.6133755157
 03/02  13:00:00,26.0784535246,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0512350911,0.0,36.0132,4.03803509109
 03/02  14:00:00,25.8800345041,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9736919093,0.0,31.51155,3.46214190927
 03/02  15:00:00,20.8952503944,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8947397543,0.0,21.0077,2.88703975426
 03/02  16:00:00,20.8816339189,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3947459315,0.0,19.50715,2.88759593149
 03/02  17:00:00,20.7990630028,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3958289496,0.0,22.50825,2.88757894958
 03/02  18:00:00,27.0444086542,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5474000907,0.0,25.50935,4.0380500907
 03/02  19:00:00,28.2573791987,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7019028783,0.0,25.50935,5.19255287832
 03/02  20:00:00,28.3548613547,2.20090408524,0.0,0.0,3.71167865564,18.077,31.7207993346,0.442321273167,25.50935,5.76912806141
 03/02  21:00:00,23.3009086225,2.20090408524,0.0,0.0,3.71167865564,13.077,31.0024012961,3.87878431536,22.50825,4.61536698079
 03/02  22:00:00,23.2117184984,2.20090408524,0.0,0.0,3.71167865564,13.077,34.5048796792,7.73076646145,21.0077,5.76641321777
 03/02  23:00:00,23.0909171579,2.20090408524,0.0,0.0,3.71167865564,13.077,34.0222083866,11.9762969865,18.0066,4.03931140016
 03/02  24:00:00,24.2476803474,2.20090408524,0.0,0.0,3.71167865564,13.077,22.597072602,16.7099539779,3.0011,2.88601862414
 03/03  01:00:00,13.7794951335,2.20090408524,0.0,0.0,1.85583932782,5.577,31.0420550787,26.3019096502,3.0011,1.73904542858
 03/03  02:00:00,9.51555769431,0.0,0.0,0.0,0.618613109274,5.0,3.59314514316,0.0,3.0011,0.592045143155
 03/03  03:00:00,9.53473065962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  04:00:00,9.55327759113,0.0,0.0,0.0,0.618613109274,5.0,3.59315108941,0.0,3.0011,0.592051089413
 03/03  05:00:00,10.222769053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  06:00:00,14.2402360058,2.20090408524,0.0,0.0,1.85583932782,5.577,36.2025447041,31.6808947041,4.50165,0.02
 03/03  07:00:00,26.5306387617,2.20090408524,0.0,0.0,3.71167865564,18.077,40.4206983807,25.1777769013,13.50495,1.73797147945
 03/03  08:00:00,25.6480166293,2.20090408524,0.0,0.0,3.71167865564,18.077,42.7409269414,15.9642477241,21.0077,5.76897921727
 03/03  09:00:00,20.6782328051,2.20090408524,0.0,0.0,3.71167865564,13.077,29.8970481995,9.69862633395,15.0055,5.19292186555
 03/03  10:00:00,20.7154209876,2.20090408524,0.0,0.0,3.71167865564,13.077,24.1180812607,4.49852095992,15.0055,4.61406030075
 03/03  11:00:00,25.7604489665,2.20090408524,0.0,0.0,3.71167865564,18.077,38.0395355121,0.990042512982,33.0121,4.03739299915
 03/03  12:00:00,26.9157349709,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5544059127,0.0,40.51485,4.03955591272
 03/03  13:00:00,26.0762604662,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0502457725,0.0,36.0132,4.03704577248
 03/03  14:00:00,25.8596321795,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9739169055,0.0,31.51155,3.46236690547
 03/03  15:00:00,20.864335278,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9148657859,0.0203719423935,21.0077,2.88679384348
 03/03  16:00:00,20.8463186192,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4215160079,0.0269510252521,19.50715,2.88741498266
 03/03  17:00:00,20.7565818765,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9689525484,0.0,22.50825,3.46070254841
 03/03  18:00:00,27.0166746176,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9728360322,0.0,25.50935,3.46348603216
 03/03  19:00:00,28.2639861147,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7010376189,0.0,25.50935,5.1916876189
 03/03  20:00:00,28.2465534493,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2780950558,0.0,25.50935,5.76874505584
 03/03  21:00:00,23.2284980131,2.20090408524,0.0,0.0,3.71167865564,13.077,27.859645215,0.162152932192,22.50825,5.1892422828
 03/03  22:00:00,23.1826565228,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1437256636,0.945050827303,21.0077,5.19097483633
 03/03  23:00:00,23.1770070596,2.20090408524,0.0,0.0,3.71167865564,13.077,24.2229695228,2.17871277787,18.0066,4.03765674489
 03/03  24:00:00,24.3242076647,2.20090408524,0.0,0.0,3.71167865564,13.077,9.16048953297,3.27403960534,3.0011,2.88534992763
 03/04  01:00:00,13.887204218,2.20090408524,0.0,0.0,1.85583932782,5.577,11.2295841182,6.49009744183,3.0011,1.73838667639
 03/04  02:00:00,9.62450351195,0.0,0.0,0.0,0.618613109274,5.0,3.59319108923,0.0,3.0011,0.59209108923
 03/04  03:00:00,9.66312405258,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  04:00:00,9.67491833614,0.0,0.0,0.0,0.618613109274,5.0,3.59318225066,0.0,3.0011,0.592082250663
 03/04  05:00:00,9.82611834139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  06:00:00,13.8238670594,2.20090408524,0.0,0.0,1.85583932782,5.577,15.8450537609,10.7513156247,4.50165,0.592088136123
 03/04  07:00:00,26.3983863542,2.20090408524,0.0,0.0,3.71167865564,18.077,20.6879567554,5.44486611373,13.50495,1.73814064167
 03/04  08:00:00,25.7460765403,2.20090408524,0.0,0.0,3.71167865564,18.077,24.1814769717,2.00815507716,21.0077,1.16562189455
 03/04  09:00:00,20.7727238277,2.20090408524,0.0,0.0,3.71167865564,13.077,17.2729613272,0.529066874942,15.0055,1.73839445229
 03/04  10:00:00,20.8165630754,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1953962253,0.0,15.0055,5.18989622535
 03/04  11:00:00,25.8516313868,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0513908653,0.0,33.0121,4.03929086535
 03/04  12:00:00,26.9810498072,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1303176786,0.0,40.51485,4.61546767865
 03/04  13:00:00,26.1549967035,2.20090408524,0.0,0.0,3.71167865564,18.077,41.2016448879,0.0,36.0132,5.18844488789
 03/04  14:00:00,25.9165584976,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5497885385,0.0,31.51155,4.0382385385
 03/04  15:00:00,20.910353709,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0451727854,0.0,21.0077,4.03747278536
 03/04  16:00:00,20.8795230272,2.20090408524,0.0,0.0,3.71167865564,13.077,23.5450956568,0.0,19.50715,4.0379456568
 03/04  17:00:00,20.7749434291,2.20090408524,0.0,0.0,3.71167865564,13.077,25.970797798,0.0,22.50825,3.46254779795
 03/04  18:00:00,27.0201338949,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5469775127,0.0,25.50935,4.03762751265
 03/04  19:00:00,28.2635811755,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7012757231,0.0,25.50935,5.19192572308
 03/04  20:00:00,28.3923863756,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7007400076,0.0,25.50935,5.19139000759
 03/04  21:00:00,23.3608596537,2.20090408524,0.0,0.0,3.71167865564,13.077,28.4873123953,1.36437490948,22.50825,4.61468748577
 03/04  22:00:00,23.2808786747,2.20090408524,0.0,0.0,3.71167865564,13.077,28.5655545872,2.36694603802,21.0077,5.19090854914
 03/04  23:00:00,23.1681875706,2.20090408524,0.0,0.0,3.71167865564,13.077,25.8021894296,3.75808802761,18.0066,4.03750140197
 03/04  24:00:00,24.3101221005,2.20090408524,0.0,0.0,3.71167865564,13.077,10.9725474163,5.08441408862,3.0011,2.88703332768
 03/05  01:00:00,13.868477851,2.20090408524,0.0,0.0,1.85583932782,5.577,15.9431211765,10.0564212659,3.0011,2.8855999106
 03/05  02:00:00,9.61624662347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.65089759787,0.0,0.0,0.0,0.618613109274,5.0,3.59314864385,0.0,3.0011,0.592048643848
 03/05  04:00:00,9.66089198756,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  05:00:00,9.80907800726,0.0,0.0,0.0,0.618613109274,5.0,3.59315458452,0.0,3.0011,0.592054584524
 03/05  06:00:00,13.8125167061,2.20090408524,0.0,0.0,1.85583932782,5.577,19.1306644834,14.6090144834,4.50165,0.02
 03/05  07:00:00,25.7485824379,2.20090408524,0.0,0.0,3.71167865564,18.077,24.2719318994,9.02885849821,13.50495,1.73812340115
 03/05  08:00:00,25.7214163115,2.20090408524,0.0,0.0,3.71167865564,18.077,26.9799964633,4.2339130802,21.0077,1.73838338313
 03/05  09:00:00,20.7484778646,2.20090408524,0.0,0.0,3.71167865564,13.077,18.6194819717,2.44834730341,15.0055,1.16563466827
 03/05  10:00:00,20.7739113396,2.20090408524,0.0,0.0,3.71167865564,13.077,17.4489109809,0.705065759622,15.0055,1.7383452213
 03/05  11:00:00,25.8052876613,2.20090408524,0.0,0.0,3.71167865564,18.077,38.2021645086,0.0,33.0121,5.19006450858
 03/05  12:00:00,26.9495942592,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1301735514,0.0,40.51485,4.61532355144
 03/05  13:00:00,26.0977583916,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0504485265,0.0,36.0132,4.03724852655
 03/05  14:00:00,25.8779924306,2.20090408524,0.0,0.0,3.71167865564,18.077,34.974690224,0.0,31.51155,3.46314022401
 03/05  15:00:00,20.8809884815,2.20090408524,0.0,0.0,3.71167865564,13.077,24.491366569,0.0228387146465,21.0077,3.4608278544
 03/05  16:00:00,20.8606358202,2.20090408524,0.0,0.0,3.71167865564,13.077,22.394355441,0.0,19.50715,2.887205441
 03/05  17:00:00,20.7681283771,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3957522147,0.0,22.50825,2.88750221466
 03/05  18:00:00,27.0010444166,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5473956634,0.0,25.50935,4.03804566342
 03/05  19:00:00,28.2284422529,2.20090408524,0.0,0.0,3.71167865564,18.077,30.2109958464,0.0858730647434,25.50935,4.61577278168
 03/05  20:00:00,28.3382464219,2.20090408524,0.0,0.0,3.71167865564,18.077,31.690396392,1.56563733675,25.50935,4.61540905526
 03/05  21:00:00,23.2981071046,2.20090408524,0.0,0.0,3.71167865564,13.077,30.9896495287,4.44410501751,22.50825,4.03729451119
 03/05  22:00:00,23.2162116557,2.20090408524,0.0,0.0,3.71167865564,13.077,33.2877425606,7.09031964568,21.0077,5.18972291488
 03/05  23:00:00,23.0995045722,2.20090408524,0.0,0.0,3.71167865564,13.077,31.5907227057,10.121003319,18.0066,3.46311938669
 03/05  24:00:00,24.2535867551,2.20090408524,0.0,0.0,3.71167865564,13.077,18.9759384775,13.663065784,3.0011,2.31177269351
 03/06  01:00:00,13.7951465824,2.20090408524,0.0,0.0,1.85583932782,5.577,27.193195484,21.8808430575,3.0011,2.31125242651
 03/06  02:00:00,9.53742265152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  03:00:00,9.56186966055,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  04:00:00,9.56194320618,0.0,0.0,0.0,0.618613109274,5.0,3.59318514051,0.0,3.0011,0.592085140506
 03/06  05:00:00,9.69534210537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  06:00:00,13.7070836131,2.20090408524,0.0,0.0,1.85583932782,5.577,40.5857050263,35.4919639909,4.50165,0.592091035435
 03/06  07:00:00,25.6503056095,2.20090408524,0.0,0.0,3.71167865564,18.077,43.43092501,28.187947483,13.50495,1.73802752703
 03/06  08:00:00,25.6432514302,2.20090408524,0.0,0.0,3.71167865564,18.077,42.4186506116,15.6413074543,21.0077,5.76964315733
 03/06  09:00:00,20.6668285213,2.20090408524,0.0,0.0,3.71167865564,13.077,31.2258510935,11.0278179064,15.0055,5.19253318711
 03/06  10:00:00,20.6921901446,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9511362748,6.90598316899,15.0055,4.03965310577
 03/06  11:00:00,25.7227050385,2.20090408524,0.0,0.0,3.71167865564,18.077,39.700241634,2.65001811511,33.0121,4.03812351887
 03/06  12:00:00,26.8794712108,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1284169371,0.0,40.51485,4.6135669371
 03/06  13:00:00,26.0653045225,2.20090408524,0.0,0.0,3.71167865564,18.077,39.477126108,0.0,36.0132,3.46392610797
 03/06  14:00:00,25.8765114627,2.20090408524,0.0,0.0,3.71167865564,18.077,34.973354632,0.0,31.51155,3.46180463197
 03/06  15:00:00,20.8831241644,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9177622099,0.0228478068482,21.0077,2.88721440302
 03/06  16:00:00,20.8752771879,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9683691284,0.0,19.50715,3.46121912845
 03/06  17:00:00,20.7923856841,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3958331697,0.0,22.50825,2.88758316972
 03/06  18:00:00,27.0372532582,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5472225344,0.0,25.50935,4.03787253435
 03/06  19:00:00,28.2610572977,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7015664351,0.0,25.50935,5.19221643506
 03/06  20:00:00,28.3690224427,2.20090408524,0.0,0.0,3.71167865564,18.077,31.3464751123,0.068639093274,25.50935,5.76848601899
 03/06  21:00:00,23.3178883535,2.20090408524,0.0,0.0,3.71167865564,13.077,29.5391090307,2.41725810627,22.50825,4.61360092447
 03/06  22:00:00,23.2283434168,2.20090408524,0.0,0.0,3.71167865564,13.077,30.749790415,4.5505649234,21.0077,5.19152549158
 03/06  23:00:00,23.108060353,2.20090408524,0.0,0.0,3.71167865564,13.077,30.445717706,7.82704137272,18.0066,4.61207633326
 03/06  24:00:00,24.2560864061,2.20090408524,0.0,0.0,3.71167865564,13.077,16.824327473,11.5113623795,3.0011,2.31186509353
 03/07  01:00:00,13.8032706158,2.20090408524,0.0,0.0,1.85583932782,5.577,25.258683395,19.9465063889,3.0011,2.31107700608
 03/07  02:00:00,9.54295295646,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  03:00:00,9.56767008842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  04:00:00,9.57924819151,0.0,0.0,0.0,0.618613109274,5.0,3.59319470141,0.0,3.0011,0.592094701407
 03/07  05:00:00,10.2504452632,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  06:00:00,14.2533740298,2.20090408524,0.0,0.0,1.85583932782,5.577,32.7852171287,27.691479457,4.50165,0.592087671687
 03/07  07:00:00,25.9013559854,2.20090408524,0.0,0.0,3.71167865564,18.077,38.6714291542,23.4286469735,13.50495,1.73783218069
 03/07  08:00:00,25.6668004448,2.20090408524,0.0,0.0,3.71167865564,18.077,37.6022348031,10.8259870365,21.0077,5.76854776655
 03/07  09:00:00,20.7236883395,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3945922449,3.19636957119,15.0055,5.19272267374
 03/07  10:00:00,20.7753689268,2.20090408524,0.0,0.0,3.71167865564,13.077,19.5573820864,0.512134920723,15.0055,4.03974716563
 03/07  11:00:00,25.8163955152,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0499282979,0.0,33.0121,4.03782829789
 03/07  12:00:00,26.9740721694,2.20090408524,0.0,0.0,3.71167865564,18.077,45.128806511,0.0,40.51485,4.61395651101
 03/07  13:00:00,26.3736379183,2.20090408524,0.206785909814,0.0,3.71167865564,18.077,39.4768194306,0.0,36.0132,3.46361943057
 03/07  14:00:00,26.3394847486,2.20090408524,0.399384879252,0.0,3.71167865564,18.077,34.9732847765,0.0,31.51155,3.46173477649
 03/07  15:00:00,21.0824379717,2.20090408524,0.128973832308,0.0,3.71167865564,13.077,23.8949995656,0.0,21.0077,2.88729956557
 03/07  16:00:00,20.9473280005,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9681465764,0.0,19.50715,3.46099657641
 03/07  17:00:00,20.8417242223,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3957184734,0.0,22.50825,2.88746847345
 03/07  18:00:00,27.0698138957,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5473503114,0.0,25.50935,4.03800031139
 03/07  19:00:00,28.2961411652,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7014129582,0.0,25.50935,5.19206295823
 03/07  20:00:00,28.2586902928,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2779559862,0.0,25.50935,5.76860598621
 03/07  21:00:00,23.2186344431,2.20090408524,0.0,0.0,3.71167865564,13.077,27.5608592037,0.439247773644,22.50825,4.61336143002
 03/07  22:00:00,23.156572897,2.20090408524,0.0,0.0,3.71167865564,13.077,28.4618077678,2.26288058028,21.0077,5.1912271875
 03/07  23:00:00,23.1361601125,2.20090408524,0.0,0.0,3.71167865564,13.077,27.180188782,4.56185126471,18.0066,4.61173751727
 03/07  24:00:00,24.2710392852,2.20090408524,0.0,0.0,3.71167865564,13.077,12.204639344,6.89182131825,3.0011,2.31171802573
 03/08  01:00:00,13.8234545547,2.20090408524,0.0,0.0,1.85583932782,5.577,20.0917829232,14.779757009,3.0011,2.3109259142
 03/08  02:00:00,9.56846554179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  03:00:00,9.59634359045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  04:00:00,9.62148741697,0.0,0.0,0.0,0.618613109274,5.0,3.5931587277,0.0,3.0011,0.592058727701
 03/08  05:00:00,9.78765331609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  06:00:00,13.7958620432,2.20090408524,0.0,0.0,1.85583932782,5.577,19.7444158447,14.6507011941,4.50165,0.592064650548
 03/08  07:00:00,25.7490008585,2.20090408524,0.0,0.0,3.71167865564,18.077,21.4001642442,6.15680594252,13.50495,1.73840830168
 03/08  08:00:00,25.7517639126,2.20090408524,0.0,0.0,3.71167865564,18.077,26.8649001344,0.663137875295,21.0077,5.19406225915
 03/08  09:00:00,20.8005909235,2.20090408524,0.0,0.0,3.71167865564,13.077,20.7726539837,0.0,15.0055,5.76715398374
 03/08  10:00:00,20.8626061388,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0452033829,0.0,15.0055,4.03970338294
 03/08  11:00:00,26.191885621,2.20090408524,0.258356480041,0.0,3.71167865564,18.077,37.0500857567,0.0,33.0121,4.03798575667
 03/08  12:00:00,28.2412982964,2.20090408524,1.16387830942,0.0,3.71167865564,18.077,44.5542905265,0.0,40.51485,4.03944052646
 03/08  13:00:00,28.2271215485,2.20090408524,1.94139334271,0.0,3.71167865564,18.077,40.0507512838,0.0,36.0132,4.03755128382
 03/08  14:00:00,28.4433848385,2.20090408524,2.40421208902,0.0,3.71167865564,18.077,34.9729375941,0.0,31.51155,3.46138759409
 03/08  15:00:00,23.0530711978,2.20090408524,2.00165739514,0.0,3.71167865564,13.077,23.8949563353,0.0,21.0077,2.88725633534
 03/08  16:00:00,22.7089383882,2.20090408524,1.6723469593,0.0,3.71167865564,13.077,22.3944936031,0.0,19.50715,2.88734360315
 03/08  17:00:00,22.4239905662,2.20090408524,1.47514787849,0.0,3.71167865564,13.077,25.9692281574,0.0,22.50825,3.46097815741
 03/08  18:00:00,28.5409854123,2.20090408524,1.3433890388,0.0,3.71167865564,18.077,28.9733164405,0.0,25.50935,3.46396644052
 03/08  19:00:00,29.0913502167,2.20090408524,0.657608029853,0.0,3.71167865564,18.077,30.7012579629,0.0,25.50935,5.19190796295
 03/08  20:00:00,28.713404546,2.20090408524,0.134403395761,0.0,3.71167865564,18.077,31.2781170439,0.0,25.50935,5.76876704395
 03/08  21:00:00,23.5370153192,2.20090408524,0.0,0.0,3.71167865564,13.077,27.6974325858,0.0,22.50825,5.18918258575
 03/08  22:00:00,23.4372425141,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1985179667,0.0,21.0077,5.19081796666
 03/08  23:00:00,23.2961261815,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0683555464,0.0235425254911,18.0066,4.03821302096
 03/08  24:00:00,24.4224725058,2.20090408524,0.0,0.0,3.71167865564,13.077,5.91186670942,0.0251593723763,3.0011,2.88560733705
 03/09  01:00:00,13.9799146261,2.20090408524,0.0,0.0,1.85583932782,5.577,6.18016025373,1.44035245973,3.0011,1.738707794
 03/09  02:00:00,9.68737802335,0.0,0.0,0.0,0.618613109274,5.0,3.59317012617,0.0,3.0011,0.592070126173
 03/09  03:00:00,9.71538992182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  04:00:00,9.69989731461,0.0,0.0,0.0,0.618613109274,5.0,3.59317603148,0.0,3.0011,0.592076031481
 03/09  05:00:00,9.82592894283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  06:00:00,13.8448984062,2.20090408524,0.0,0.0,1.85583932782,5.577,12.4432915862,7.34955964536,4.50165,0.592081940872
 03/09  07:00:00,25.8206796814,2.20090408524,0.0,0.0,3.71167865564,18.077,16.5369902676,1.86655091063,13.50495,1.16548935696
 03/09  08:00:00,25.8199149032,2.20090408524,0.0,0.0,3.71167865564,18.077,26.7771499213,0.0,21.0077,5.76944992127
 03/09  09:00:00,20.8876884916,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1976959456,0.0,15.0055,5.19219594565
 03/09  10:00:00,21.0124624042,2.20090408524,0.0633746457864,0.0,3.71167865564,13.077,19.6189584086,0.0,15.0055,4.61345840863
 03/09  11:00:00,26.3328375114,2.20090408524,0.365708726112,0.0,3.71167865564,18.077,37.0493424236,0.0,33.0121,4.03724242359
 03/09  12:00:00,28.020708249,2.20090408524,0.937223091764,0.0,3.71167865564,18.077,44.5534139833,0.0,40.51485,4.03856398329
 03/09  13:00:00,28.0158377787,2.20090408524,1.72374856148,0.0,3.71167865564,18.077,40.0499693947,0.0,36.0132,4.03676939466
 03/09  14:00:00,27.8533444204,2.20090408524,1.81970398301,0.0,3.71167865564,18.077,34.9736520336,0.0,31.51155,3.46210203362
 03/09  15:00:00,22.2664474742,2.20090408524,1.23364757749,0.0,3.71167865564,13.077,23.8946809152,0.0,21.0077,2.88698091523
 03/09  16:00:00,21.9532959235,2.20090408524,0.938738187388,0.0,3.71167865564,13.077,22.3940710498,0.0,19.50715,2.88692104982
