Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  17:00:00,21.4576456312,2.20090408524,0.542842752771,0.0,3.71167865564,13.077,25.3952789795,0.0,22.50825,2.88702897953
 03/09  18:00:00,27.4625467237,2.20090408524,0.309457064103,0.0,3.71167865564,18.077,29.5467142107,0.0,25.50935,4.03736421069
 03/09  19:00:00,28.3865729663,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7011661095,0.0,25.50935,5.1918161095
 03/09  20:00:00,28.520789224,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2775584104,0.0,25.50935,5.76820841043
 03/09  21:00:00,23.4708891654,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1513674469,0.0276874581365,22.50825,4.61542998878
 03/09  22:00:00,23.366111417,2.20090408524,0.0,0.0,3.71167865564,13.077,26.3439984222,0.0,21.0077,5.33629842218
 03/09  23:00:00,23.2261242977,2.20090408524,0.0,0.0,3.71167865564,13.077,22.5026844306,0.0275243260669,18.0066,4.46856010455
 03/09  24:00:00,24.3504285914,2.20090408524,0.0,0.0,3.71167865564,13.077,7.15134095258,1.83756924176,3.0011,2.31267171082
 03/10  01:00:00,13.9000766722,2.20090408524,0.0,0.0,1.85583932782,5.577,11.5803359265,6.26737395864,3.0011,2.3118619679
 03/10  02:00:00,9.63150064363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.6617169784,0.0,0.0,0.0,0.618613109274,5.0,3.59317789998,0.0,3.0011,0.592077899976
 03/10  04:00:00,9.66330330053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.3130749083,0.0,0.0,0.0,0.618613109274,5.0,3.59318379176,0.0,3.0011,0.592083791756
 03/10  06:00:00,14.2974764907,2.20090408524,0.0,0.0,1.85583932782,5.577,23.6250633164,19.1034133164,4.50165,0.02
 03/10  07:00:00,25.9643354549,2.20090408524,0.0,0.0,3.71167865564,18.077,24.4892977092,9.2461111227,13.50495,1.7382365865
 03/10  08:00:00,25.7810126779,2.20090408524,0.0,0.0,3.71167865564,18.077,27.4239426508,0.64665605291,21.0077,5.76958659793
 03/10  09:00:00,20.8922366229,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1980113824,0.0,15.0055,5.19251138241
 03/10  10:00:00,21.0901905686,2.20090408524,0.139811423355,0.0,3.71167865564,13.077,19.6194156852,0.0,15.0055,4.61391568517
 03/10  11:00:00,26.9022932585,2.20090408524,0.922603232301,0.0,3.71167865564,18.077,36.4758978325,0.0,33.0121,3.46379783246
 03/10  12:00:00,28.9502583788,2.20090408524,1.83995829528,0.0,3.71167865564,18.077,45.1278314404,0.0,40.51485,4.61298144042
 03/10  13:00:00,28.9229556027,2.20090408524,2.60308165157,0.0,3.71167865564,18.077,40.0502863862,0.0,36.0132,4.03708638623
 03/10  14:00:00,28.7699054487,2.20090408524,2.72357312705,0.0,3.71167865564,18.077,34.3990234316,0.0,31.51155,2.88747343156
 03/10  15:00:00,22.9479573847,2.20090408524,1.90300329934,0.0,3.71167865564,13.077,24.4685251687,0.0,21.0077,3.46082516869
 03/10  16:00:00,22.3926616107,2.20090408524,1.37339666513,0.0,3.71167865564,13.077,22.3943551294,0.0,19.50715,2.88720512937
 03/10  17:00:00,21.9430483679,2.20090408524,1.02180465058,0.0,3.71167865564,13.077,25.395964596,0.0,22.50825,2.88771459603
 03/10  18:00:00,27.9213708206,2.20090408524,0.760137138768,0.0,3.71167865564,18.077,29.5473579413,0.0,25.50935,4.03800794129
 03/10  19:00:00,28.4808895481,2.20090408524,0.087856246547,0.0,3.71167865564,18.077,30.7011511108,0.0,25.50935,5.19180111076
 03/10  20:00:00,28.3648364603,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2783757877,0.0,25.50935,5.76902578769
 03/10  21:00:00,23.330290034,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1503978389,0.028286257375,22.50825,4.61386158155
 03/10  22:00:00,23.2615424726,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1988435567,0.0,21.0077,5.19114355673
 03/10  23:00:00,23.2357177247,2.20090408524,0.0,0.0,3.71167865564,13.077,22.6458609521,0.0271055194434,18.0066,4.61215543267
 03/10  24:00:00,24.358383189,2.20090408524,0.0,0.0,3.71167865564,13.077,6.63797568543,1.32474990049,3.0011,2.31212578494
 03/11  01:00:00,13.9109276237,2.20090408524,0.0,0.0,1.85583932782,5.577,11.1235461388,5.81124926059,3.0011,2.31119687822
 03/11  02:00:00,9.64003645508,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  03:00:00,9.6692799207,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  04:00:00,9.68012971058,0.0,0.0,0.0,0.618613109274,5.0,3.59318964667,0.0,3.0011,0.592089646671
 03/11  05:00:00,9.81575358176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  06:00:00,13.8086533142,2.20090408524,0.0,0.0,1.85583932782,5.577,21.9502977741,16.8565522584,4.50165,0.592095515662
 03/11  07:00:00,25.7594515435,2.20090408524,0.0,0.0,3.71167865564,18.077,23.826549475,8.58346659705,13.50495,1.73813287791
 03/11  08:00:00,25.7676921874,2.20090408524,0.0,0.0,3.71167865564,18.077,24.3241045274,2.15075595826,21.0077,1.16564856914
 03/11  09:00:00,20.8178501425,2.20090408524,0.0,0.0,3.71167865564,13.077,16.8741846517,0.130240010461,15.0055,1.73844464128
 03/11  10:00:00,20.8729020332,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1956260837,0.0,15.0055,5.19012608367
 03/11  11:00:00,25.912839243,2.20090408524,0.0,0.0,3.71167865564,18.077,37.051679406,0.0,33.0121,4.03957940601
 03/11  12:00:00,27.2695087363,2.20090408524,0.213301912755,0.0,3.71167865564,18.077,45.1298301394,0.0,40.51485,4.61498013939
 03/11  13:00:00,27.2353456306,2.20090408524,0.978690117034,0.0,3.71167865564,18.077,41.2016322163,0.0,36.0132,5.18843221627
 03/11  14:00:00,27.1015243091,2.20090408524,1.09368240341,0.0,3.71167865564,18.077,35.5501986842,0.0,31.51155,4.03864868424
 03/11  15:00:00,21.9155460301,2.20090408524,0.900368676953,0.0,3.71167865564,13.077,25.0446872702,0.0,21.0077,4.0369872702
 03/11  16:00:00,21.8856872289,2.20090408524,0.882572114309,0.0,3.71167865564,13.077,23.5447112455,0.0,19.50715,4.03756124548
 03/11  17:00:00,21.426948357,2.20090408524,0.521387192659,0.0,3.71167865564,13.077,25.9706232501,0.0,22.50825,3.46237325008
 03/11  18:00:00,27.2472623007,2.20090408524,0.102215473106,0.0,3.71167865564,18.077,28.9731239328,0.0,25.50935,3.46377393285
 03/11  19:00:00,28.3778711505,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7011319387,0.0,25.50935,5.1917819387
 03/11  20:00:00,28.5076320266,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7011866547,0.0,25.50935,5.19183665474
 03/11  21:00:00,23.4551911224,2.20090408524,0.0,0.0,3.71167865564,13.077,27.7252234675,0.0289331133096,22.50825,5.18804035416
 03/11  22:00:00,23.3497871785,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1989451525,0.0,21.0077,5.19124515246
 03/11  23:00:00,23.2124363309,2.20090408524,0.0,0.0,3.71167865564,13.077,22.8220609164,0.778628224448,18.0066,4.03683269196
 03/11  24:00:00,24.3358100429,2.20090408524,0.0,0.0,3.71167865564,13.077,8.97823489492,3.09022488139,3.0011,2.88691001354
 03/12  01:00:00,9.85379040286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  02:00:00,9.67071035638,0.0,0.0,0.0,0.618613109274,5.0,3.59316121149,0.0,3.0011,0.592061211492
 03/12  03:00:00,9.67390418669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  04:00:00,9.8197411815,0.0,0.0,0.0,0.618613109274,5.0,3.59316713215,0.0,3.0011,0.592067132151
 03/12  05:00:00,13.8136744842,2.20090408524,0.0,0.0,1.85583932782,5.577,18.7580330505,14.2363830505,4.50165,0.02
 03/12  06:00:00,28.2689974354,2.20090408524,0.0,0.0,3.71167865564,18.077,25.9446294165,10.7016499287,13.50495,1.73802948779
 03/12  07:00:00,25.7085281943,2.20090408524,0.0,0.0,3.71167865564,18.077,28.5269716987,5.78116569471,21.0077,1.73810600401
 03/12  08:00:00,20.7406239045,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6367585049,3.4656301775,15.0055,1.1656283274
 03/12  09:00:00,20.7733273907,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4366239781,1.69274125423,15.0055,1.73838272391
 03/12  10:00:00,25.8317355764,2.20090408524,0.0,0.0,3.71167865564,18.077,38.202216611,0.0,33.0121,5.190116611
 03/12  11:00:00,27.0004392056,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1306770521,0.0,40.51485,4.61582705207
 03/12  12:00:00,26.1775691814,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0504503436,0.0,36.0132,4.03725034361
 03/12  13:00:00,25.9332858764,2.20090408524,0.0,0.0,3.71167865564,18.077,34.974476414,0.0,31.51155,3.46292641398
 03/12  14:00:00,20.951095857,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8948216829,0.0,21.0077,2.88712168293
 03/12  15:00:00,20.9293524277,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9681803773,0.0,19.50715,3.46103037733
 03/12  16:00:00,20.7793957528,2.20090408524,0.0,0.0,3.71167865564,13.077,25.4457356763,0.0498502250652,22.50825,2.88763545124
 03/12  17:00:00,25.7357206576,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5997398005,0.626817681104,25.50935,3.46357211938
 03/12  18:00:00,26.9840131204,2.20090408524,0.0,0.0,3.71167865564,18.077,31.7835430569,1.08475498889,25.50935,5.18943806801
 03/12  19:00:00,28.3724067675,2.20090408524,0.0,0.0,3.71167865564,18.077,33.0622973608,2.93793489647,25.50935,4.61501246432
 03/12  20:00:00,23.3427522058,2.20090408524,0.0,0.0,3.71167865564,13.077,32.1161426589,5.57101338281,22.50825,4.03687927611
 03/12  21:00:00,23.2636983353,2.20090408524,0.0,0.0,3.71167865564,13.077,32.4712626058,6.84953819109,21.0077,4.61402441469
 03/12  22:00:00,23.1516727571,2.20090408524,0.0,0.0,3.71167865564,13.077,30.5004020758,8.45665214577,18.0066,4.03714993006
 03/12  23:00:00,24.3026780829,2.20090408524,0.0,0.0,3.71167865564,13.077,15.0809762694,10.3413937246,3.0011,1.73848254482
 03/12  24:00:00,13.8551812994,2.20090408524,0.0,0.0,1.85583932782,5.577,22.208166464,16.3214052302,3.0011,2.88566123375
 03/13  01:00:00,9.60276270772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  02:00:00,9.63340992494,0.0,0.0,0.0,0.618613109274,5.0,3.59316076826,0.0,3.0011,0.59206076826
 03/13  03:00:00,9.64853670385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  04:00:00,9.7962776496,0.0,0.0,0.0,0.618613109274,5.0,3.59316668843,0.0,3.0011,0.592066688431
 03/13  05:00:00,13.8081922147,2.20090408524,0.0,0.0,1.85583932782,5.577,23.8002625003,19.2786125003,4.50165,0.02
 03/13  06:00:00,28.2774302736,2.20090408524,0.0,0.0,3.71167865564,18.077,28.0914383143,12.8484644945,13.50495,1.7380238198
 03/13  07:00:00,25.7053812513,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5490234156,8.77326253309,21.0077,5.76806088252
 03/13  08:00:00,20.7150218328,2.20090408524,0.0,0.0,3.71167865564,13.077,28.463869212,8.26631662395,15.0055,5.19205258801
 03/13  09:00:00,20.7333931586,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6246459221,6.58051010102,15.0055,4.03863582106
 03/13  10:00:00,25.7414902264,2.20090408524,0.0,0.0,3.71167865564,18.077,41.8498710246,4.80078285198,33.0121,4.03698817259
 03/13  11:00:00,26.8341206411,2.20090408524,0.0,0.0,3.71167865564,18.077,49.9466520993,5.39374987358,40.51485,4.03805222571
 03/13  12:00:00,25.9634738277,2.20090408524,0.0,0.0,3.71167865564,18.077,41.1695833797,1.11840964271,36.0132,4.03797373697
 03/13  13:00:00,25.7981520178,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9738765121,0.0,31.51155,3.46232651206
 03/13  14:00:00,20.807602004,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0058517886,1.11065179809,21.0077,2.88749999056
 03/13  15:00:00,20.7674248599,2.20090408524,0.0,0.0,3.71167865564,13.077,26.6668852671,4.27301573186,19.50715,2.88671953521
 03/13  16:00:00,20.6630678655,2.20090408524,0.0,0.0,3.71167865564,13.077,31.7217134412,5.75260204272,22.50825,3.46086139851
 03/13  17:00:00,25.6779324635,2.20090408524,0.0,0.0,3.71167865564,18.077,31.5960099134,2.62328004868,25.50935,3.46337986473
 03/13  18:00:00,26.9389562882,2.20090408524,0.0,0.0,3.71167865564,18.077,33.6331887683,2.93296173337,25.50935,5.19087703488
 03/13  19:00:00,28.3325372273,2.20090408524,0.0,0.0,3.71167865564,18.077,36.3557894244,5.07808356136,25.50935,5.768355863
 03/13  20:00:00,23.3095594674,2.20090408524,0.0,0.0,3.71167865564,13.077,35.1132904697,7.98957661097,22.50825,4.61546385873
 03/13  21:00:00,23.2347325763,2.20090408524,0.0,0.0,3.71167865564,13.077,35.7005847738,9.50140461225,21.0077,5.19148016154
 03/13  22:00:00,23.1268364963,2.20090408524,0.0,0.0,3.71167865564,13.077,33.8203213126,11.2000886929,18.0066,4.61363261974
 03/13  23:00:00,24.2888622498,2.20090408524,0.0,0.0,3.71167865564,13.077,19.1789518766,13.8652867499,3.0011,2.31256512672
 03/13  24:00:00,13.8385562191,2.20090408524,0.0,0.0,1.85583932782,5.577,25.4980724028,20.1852379147,3.0011,2.31173448807
 03/14  01:00:00,9.582104643,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.61031866319,0.0,0.0,0.0,0.618613109274,5.0,3.59314694393,0.0,3.0011,0.592046943927
 03/14  03:00:00,9.62615038703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.2952726459,0.0,0.0,0.0,0.618613109274,5.0,3.59315288731,0.0,3.0011,0.592052887314
 03/14  05:00:00,14.3130430848,2.20090408524,0.0,0.0,1.85583932782,5.577,26.3583467787,21.8366967787,4.50165,0.02
 03/14  06:00:00,28.4962667545,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2121374532,15.9692226482,13.50495,1.73796480508
 03/14  07:00:00,25.7032448298,2.20090408524,0.0,0.0,3.71167865564,18.077,37.1046999594,10.3281930422,21.0077,5.76880691721
 03/14  08:00:00,20.7185501741,2.20090408524,0.0,0.0,3.71167865564,13.077,28.7237423472,8.52686326976,15.0055,5.19137907748
 03/14  09:00:00,20.7441120586,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0594826786,6.01426704291,15.0055,4.03971563568
 03/14  10:00:00,25.7442971455,2.20090408524,0.0,0.0,3.71167865564,18.077,42.2868922006,5.23753470331,33.0121,4.03725749727
 03/14  11:00:00,26.8444229994,2.20090408524,0.0,0.0,3.71167865564,18.077,49.1763978173,4.0491220684,40.51485,4.61242574886
 03/14  12:00:00,26.0045831166,2.20090408524,0.0,0.0,3.71167865564,18.077,39.7310115931,0.254009108185,36.0132,3.46380248493
 03/14  13:00:00,25.8392289474,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9740074052,0.0,31.51155,3.46245740518
 03/14  14:00:00,20.8514760234,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9124060982,0.0172089333962,21.0077,2.88749716482
 03/14  15:00:00,20.8476209309,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9680073328,0.0,19.50715,3.46085733277
 03/14  16:00:00,20.7735355085,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3957308749,0.0,22.50825,2.88748087487
 03/14  17:00:00,25.7951307057,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9728334461,0.0,25.50935,3.46348344607
 03/14  18:00:00,26.4111991422,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7006600181,0.0,25.50935,5.19131001809
 03/14  19:00:00,28.2715127262,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2775472407,0.0,25.50935,5.76819724072
 03/14  20:00:00,23.2356883787,2.20090408524,0.0,0.0,3.71167865564,13.077,29.4239267094,1.72532205322,22.50825,5.19035465616
 03/14  21:00:00,23.1776414619,2.20090408524,0.0,0.0,3.71167865564,13.077,29.7022819799,3.50365352197,21.0077,5.19092845789
 03/14  22:00:00,23.1606039316,2.20090408524,0.0,0.0,3.71167865564,13.077,27.6577046023,5.6120234222,18.0066,4.03908118007
 03/14  23:00:00,24.3009685384,2.20090408524,0.0,0.0,3.71167865564,13.077,13.5723086544,8.25852667171,3.0011,2.31268198266
 03/14  24:00:00,13.8559191795,2.20090408524,0.0,0.0,1.85583932782,5.577,21.076408282,15.7634642829,3.0011,2.3118439991
 03/15  01:00:00,9.59813613297,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  02:00:00,9.62271574848,0.0,0.0,0.0,0.618613109274,5.0,3.59317383446,0.0,3.0011,0.592073834464
 03/15  03:00:00,9.63317542652,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  04:00:00,9.77261918862,0.0,0.0,0.0,0.618613109274,5.0,3.59317973505,0.0,3.0011,0.592079735053
 03/15  05:00:00,13.7835133365,2.20090408524,0.0,0.0,1.85583932782,5.577,30.275014996,25.753364996,4.50165,0.02
 03/15  06:00:00,28.2600910662,2.20090408524,0.0,0.0,3.71167865564,18.077,33.2489980811,18.0060059337,13.50495,1.73804214736
 03/15  07:00:00,25.699285003,2.20090408524,0.0,0.0,3.71167865564,18.077,37.8581121262,11.0810089532,21.0077,5.76940317295
 03/15  08:00:00,20.7348337796,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7520745994,5.55415885514,15.0055,5.19241574422
 03/15  09:00:00,20.793888979,2.20090408524,0.0,0.0,3.71167865564,13.077,20.2574175974,1.21236886344,15.0055,4.03954873393
 03/15  10:00:00,25.8349150176,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0498792844,0.0,33.0121,4.03777928437
 03/15  11:00:00,26.9971277263,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1285494072,0.0,40.51485,4.61369940716
 03/15  12:00:00,26.1908774428,2.20090408524,0.0123793473027,0.0,3.71167865564,18.077,39.4768263839,0.0,36.0132,3.46362638388
 03/15  13:00:00,26.30006544,2.20090408524,0.34476187652,0.0,3.71167865564,18.077,34.9733283096,0.0,31.51155,3.46177830955
 03/15  14:00:00,21.1316107199,2.20090408524,0.155173911162,0.0,3.71167865564,13.077,23.894998084,0.0,21.0077,2.88729808398
 03/15  15:00:00,21.1344249008,2.20090408524,0.164166882606,0.0,3.71167865564,13.077,22.3939955481,0.0,19.50715,2.88684554813
 03/15  16:00:00,21.4595106976,2.20090408524,0.556054481822,0.0,3.71167865564,13.077,25.9691971502,0.0,22.50825,3.4609471502
 03/15  17:00:00,26.9878063226,2.20090408524,1.07404098071,0.0,3.71167865564,18.077,28.9731638442,0.0,25.50935,3.46381384423
 03/15  18:00:00,26.9991272346,2.20090408524,0.474490699637,0.0,3.71167865564,18.077,30.7015070222,0.0,25.50935,5.19215702215
 03/15  19:00:00,28.5491110597,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2784108976,0.0,25.50935,5.76906089756
 03/15  20:00:00,23.489509421,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1233641477,0.0,22.50825,4.61511414772
 03/15  21:00:00,23.3732237279,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1990518162,0.0,21.0077,5.19135181617
 03/15  22:00:00,23.2258032913,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9021485086,0.28206749109,18.0066,4.61348101752
 03/15  23:00:00,24.3420700836,2.20090408524,0.0,0.0,3.71167865564,13.077,8.16731050823,2.85367399965,3.0011,2.31253650858
 03/15  24:00:00,13.8858854912,2.20090408524,0.0,0.0,1.85583932782,5.577,13.2211984985,7.90840439631,3.0011,2.31169410221
 03/16  01:00:00,9.6197370079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.64616073739,0.0,0.0,0.0,0.618613109274,5.0,3.59318899232,0.0,3.0011,0.592088992323
 03/16  03:00:00,9.65168280809,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  04:00:00,9.79546303741,0.0,0.0,0.0,0.618613109274,5.0,3.59319486886,0.0,3.0011,0.592094868857
 03/16  05:00:00,13.7993070088,2.20090408524,0.0,0.0,1.85583932782,5.577,24.5343679028,20.0127179028,4.50165,0.02
 03/16  06:00:00,27.639475907,2.20090408524,0.0,0.0,3.71167865564,18.077,28.1412445389,12.8983670646,13.50495,1.73792747434
 03/16  07:00:00,25.7377193979,2.20090408524,0.0,0.0,3.71167865564,18.077,30.4392902521,3.66267312105,21.0077,5.76891713103
 03/16  08:00:00,20.8094232149,2.20090408524,0.0,0.0,3.71167865564,13.077,20.4240680487,0.226431886722,15.0055,5.192136162
 03/16  09:00:00,20.8644835672,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0451886045,0.0,15.0055,4.03968860446
 03/16  10:00:00,25.9021049699,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0500357383,0.0,33.0121,4.03793573833
 03/16  11:00:00,27.4963983419,2.20090408524,0.443526534349,0.0,3.71167865564,18.077,44.5543449179,0.0,40.51485,4.03949491789
 03/16  12:00:00,27.7116124299,2.20090408524,1.45709504375,0.0,3.71167865564,18.077,40.0507589379,0.0,36.0132,4.03755893786
 03/16  13:00:00,27.730460664,2.20090408524,1.72293632171,0.0,3.71167865564,18.077,34.9728232359,0.0,31.51155,3.46127323592
 03/16  14:00:00,22.5499452078,2.20090408524,1.52320493574,0.0,3.71167865564,13.077,23.8946069675,0.0,21.0077,2.88690696751
 03/16  15:00:00,22.4766842166,2.20090408524,1.45507421744,0.0,3.71167865564,13.077,22.3943840997,0.0,19.50715,2.8872340997
 03/16  16:00:00,22.4340737606,2.20090408524,1.49288078843,0.0,3.71167865564,13.077,25.3955093806,0.0,22.50825,2.88725938056
 03/16  17:00:00,27.9536035737,2.20090408524,2.00355108208,0.0,3.71167865564,18.077,29.5469283171,0.0,25.50935,4.03757831713
 03/16  18:00:00,28.0585788884,2.20090408524,1.49059704953,0.0,3.71167865564,18.077,30.7016238499,0.0,25.50935,5.19227384991
 03/16  19:00:00,29.2350657658,2.20090408524,0.630528788283,0.0,3.71167865564,18.077,31.2781240774,0.0,25.50935,5.76877407737
 03/16  20:00:00,23.5505740835,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1231231325,0.0,22.50825,4.61487313255
 03/16  21:00:00,23.4415725454,2.20090408524,0.0,0.0,3.71167865564,13.077,26.198662971,0.0,21.0077,5.19096297102
 03/16  22:00:00,23.2946233894,2.20090408524,0.0,0.0,3.71167865564,13.077,22.6447379896,0.0254498426102,18.0066,4.61268814696
 03/16  23:00:00,24.4145508569,2.20090408524,0.0,0.0,3.71167865564,13.077,5.34025442747,0.0267645917523,3.0011,2.31238983571
 03/16  24:00:00,13.9695767733,2.20090408524,0.0,0.0,1.85583932782,5.577,7.16425930563,1.85173506468,3.0011,2.31142424095
 03/17  01:00:00,9.6765518804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  02:00:00,9.70110890256,0.0,0.0,0.0,0.618613109274,5.0,3.59319314613,0.0,3.0011,0.592093146127
 03/17  03:00:00,9.70660292166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  04:00:00,10.3981473313,0.0,0.0,0.0,0.618613109274,5.0,3.59314729223,0.0,3.0011,0.592047292231
 03/17  05:00:00,14.391707296,2.20090408524,0.0,0.0,1.85583932782,5.577,10.8147217598,6.29307175976,4.50165,0.02
 03/17  06:00:00,27.9233531432,2.20090408524,0.0,0.0,3.71167865564,18.077,19.0792230936,3.83610399126,13.50495,1.73816910234
 03/17  07:00:00,25.761900045,2.20090408524,0.0,0.0,3.71167865564,18.077,27.3510786709,0.575121917586,21.0077,5.76825675334
 03/17  08:00:00,20.8182550383,2.20090408524,0.0,0.0,3.71167865564,13.077,20.197919205,0.0,15.0055,5.192419205
 03/17  09:00:00,20.8689147494,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0451038344,0.0,15.0055,4.03960383442
 03/17  10:00:00,25.9066477422,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0500192287,0.0,33.0121,4.0379192287
 03/17  11:00:00,27.8942135867,2.20090408524,0.822762887069,0.0,3.71167865564,18.077,44.5542977464,0.0,40.51485,4.03944774637
 03/17  12:00:00,28.0733945815,2.20090408524,1.79103755786,0.0,3.71167865564,18.077,40.0505292767,0.0,36.0132,4.03732927671
 03/17  13:00:00,28.354012981,2.20090408524,2.3156145466,0.0,3.71167865564,18.077,34.9733153074,0.0,31.51155,3.46176530745
 03/17  14:00:00,23.1706616759,2.20090408524,2.11254301051,0.0,3.71167865564,13.077,23.8944086772,0.0,21.0077,2.88670867724
 03/17  15:00:00,23.4294782719,2.20090408524,2.36358180319,0.0,3.71167865564,13.077,22.3944775529,0.0,19.50715,2.88732755293
 03/17  16:00:00,23.7792610267,2.20090408524,2.78411147392,0.0,3.71167865564,13.077,25.3953713313,0.0,22.50825,2.8871213313
 03/17  17:00:00,29.4393098381,2.20090408524,3.44609756897,0.0,3.71167865564,18.077,29.5468681954,0.0,25.50935,4.03751819544
 03/17  18:00:00,29.3966240086,2.20090408524,2.78661821512,0.0,3.71167865564,18.077,30.7015891251,0.0,25.50935,5.19223912514
 03/17  19:00:00,30.1146557491,2.20090408524,1.63389123926,0.0,3.71167865564,18.077,31.2785219751,0.0,25.50935,5.76917197507
 03/17  20:00:00,24.2012364865,2.20090408524,0.754825216184,0.0,3.71167865564,13.077,27.123225294,0.0,22.50825,4.61497529396
 03/17  21:00:00,23.609889899,2.20090408524,0.235598971663,0.0,3.71167865564,13.077,26.1987975525,0.0,21.0077,5.19109755248
 03/17  22:00:00,23.3516277957,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0441419414,0.0,18.0066,4.03754194144
 03/17  23:00:00,24.4803517979,2.20090408524,0.0,0.0,3.71167865564,13.077,5.88631000281,0.0,3.0011,2.88521000281
 03/17  24:00:00,14.0460987613,2.20090408524,0.0,0.0,1.85583932782,5.577,4.76499102977,0.0251202282731,3.0011,1.7387708015
 03/18  01:00:00,9.7302346157,0.0,0.0,0.0,0.618613109274,5.0,3.59318008418,0.0,3.0011,0.592080084185
 03/18  02:00:00,9.74930117671,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  03:00:00,9.75432665855,0.0,0.0,0.0,0.618613109274,5.0,3.59318599497,0.0,3.0011,0.592085994967
 03/18  04:00:00,9.89574132203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  05:00:00,13.8723082762,2.20090408524,0.0,0.0,1.85583932782,5.577,10.0674180399,4.97367616783,4.50165,0.592091872081
 03/18  06:00:00,27.7069372769,2.20090408524,0.0,0.0,3.71167865564,18.077,17.4593529091,2.78908030384,13.50495,1.16532260528
 03/18  07:00:00,25.7848534905,2.20090408524,0.0,0.0,3.71167865564,18.077,22.8681977333,0.122102652522,21.0077,1.73839508077
 03/18  08:00:00,20.8459076122,2.20090408524,0.0,0.0,3.71167865564,13.077,16.7439436786,0.0,15.0055,1.7384436786
 03/18  09:00:00,20.9030900173,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6212622491,0.0,15.0055,4.61576224911
 03/18  10:00:00,26.0646462405,2.20090408524,0.127217312747,0.0,3.71167865564,18.077,37.6258809267,0.0,33.0121,4.61378092674
 03/18  11:00:00,27.9436993352,2.20090408524,0.869036244245,0.0,3.71167865564,18.077,45.1304185161,0.0,40.51485,4.61556851612
 03/18  12:00:00,27.9718548705,2.20090408524,1.6829295779,0.0,3.71167865564,18.077,40.6281601046,0.0,36.0132,4.61496010455
 03/18  13:00:00,28.0851100965,2.20090408524,2.04286622366,0.0,3.71167865564,18.077,36.1242999602,0.0,31.51155,4.61274996022
 03/18  14:00:00,23.070568131,2.20090408524,2.01259454034,0.0,3.71167865564,13.077,24.4705293606,0.0,21.0077,3.46282936064
 03/18  15:00:00,23.1559414524,2.20090408524,2.1032436528,0.0,3.71167865564,13.077,23.5443879042,0.0,19.50715,4.03723790424
 03/18  16:00:00,23.181001512,2.20090408524,2.20453684268,0.0,3.71167865564,13.077,25.9704875782,0.0,22.50825,3.46223757818
 03/18  17:00:00,28.3611195063,2.20090408524,2.3874275511,0.0,3.71167865564,18.077,29.5468044003,0.0,25.50935,4.03745440032
 03/18  18:00:00,28.248619902,2.20090408524,1.66797137737,0.0,3.71167865564,18.077,30.7014750307,0.0,25.50935,5.19212503066
 03/18  19:00:00,29.2563671002,2.20090408524,0.6460772091,0.0,3.71167865564,18.077,30.7012355819,0.0,25.50935,5.1918855819
 03/18  20:00:00,23.5469392844,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1232690273,0.0,22.50825,4.61501902734
 03/18  21:00:00,23.4304222782,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1986800329,0.0,21.0077,5.19098003288
 03/18  22:00:00,23.2744249932,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4986483752,0.0289759717441,18.0066,3.46307240346
 03/18  23:00:00,24.3829490911,2.20090408524,0.0,0.0,3.71167865564,13.077,6.5587773689,0.0971269254257,3.0011,3.46055044347
 03/18  24:00:00,13.9278017464,2.20090408524,0.0,0.0,1.85583932782,5.577,9.17734416745,4.43732800291,3.0011,1.73891616453
 03/19  01:00:00,9.64809474852,0.0,0.0,0.0,0.618613109274,5.0,3.59317796298,0.0,3.0011,0.592077962977
 03/19  02:00:00,9.67054344368,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  03:00:00,9.67118692294,0.0,0.0,0.0,0.618613109274,5.0,3.59315799869,0.0,3.0011,0.592057998688
 03/19  04:00:00,9.80956643303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  05:00:00,13.7995483884,2.20090408524,0.0,0.0,1.85583932782,5.577,20.0648793329,15.5432293329,4.50165,0.02
 03/19  06:00:00,27.6275091786,2.20090408524,0.0,0.0,3.71167865564,18.077,26.0287561141,10.7858609696,13.50495,1.73794514454
 03/19  07:00:00,25.7382782895,2.20090408524,0.0,0.0,3.71167865564,18.077,25.340897899,2.59491190563,21.0077,1.73828599338
 03/19  08:00:00,20.8144151698,2.20090408524,0.0,0.0,3.71167865564,13.077,16.7438812799,0.0,15.0055,1.73838127991
 03/19  09:00:00,20.881669635,2.20090408524,0.0,0.0,3.71167865564,13.077,16.7439570089,0.0,15.0055,1.73845700886
 03/19  10:00:00,26.0184475097,2.20090408524,0.0839463696582,0.0,3.71167865564,18.077,37.6275338255,0.0,33.0121,4.61543382553
 03/19  11:00:00,28.1100795885,2.20090408524,1.02442400981,0.0,3.71167865564,18.077,45.1305219951,0.0,40.51485,4.61567199507
 03/19  12:00:00,28.1735848206,2.20090408524,1.8710876408,0.0,3.71167865564,18.077,40.0508439997,0.0,36.0132,4.03764399966
 03/19  13:00:00,28.6631431351,2.20090408524,2.60478318605,0.0,3.71167865564,18.077,34.9749209913,0.0,31.51155,3.46337099126
 03/19  14:00:00,23.5859777843,2.20090408524,2.50570697524,0.0,3.71167865564,13.077,24.0491952842,0.0,21.0077,3.04149528422
 03/19  15:00:00,23.5941148449,2.20090408524,2.52383424367,0.0,3.71167865564,13.077,22.8127447186,0.0,19.50715,3.30559471856
 03/19  16:00:00,23.5495600886,2.20090408524,2.56037353447,0.0,3.71167865564,13.077,25.3956471341,0.0,22.50825,2.88739713413
 03/19  17:00:00,28.8204737479,2.20090408524,2.83416820145,0.0,3.71167865564,18.077,28.9733404107,0.0,25.50935,3.46399041073
 03/19  18:00:00,28.7390646308,2.20090408524,2.14415472175,0.0,3.71167865564,18.077,30.6993361307,0.0,25.50935,5.18998613065
 03/19  19:00:00,29.525699073,2.20090408524,0.900214860386,0.0,3.71167865564,18.077,30.1247844607,0.0,25.50935,4.6154344607
 03/19  20:00:00,23.590963034,2.20090408524,0.0334911601029,0.0,3.71167865564,13.077,26.5456585132,0.0,22.50825,4.03740851319
 03/19  21:00:00,23.4365179788,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6225753143,0.0,21.0077,4.61487531433
 03/19  22:00:00,23.2775500477,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4998523684,0.0303286596767,18.0066,3.46292370877
 03/19  23:00:00,24.3805254587,2.20090408524,0.0,0.0,3.71167865564,13.077,5.47073696305,0.157804958105,3.0011,2.31183200494
 03/19  24:00:00,13.9222387676,2.20090408524,0.0,0.0,1.85583932782,5.577,10.2704010288,4.95659294986,3.0011,2.31270807897
 03/20  01:00:00,9.64353360382,0.0,0.0,0.0,0.618613109274,5.0,3.59317560925,0.0,3.0011,0.592075609248
 03/20  02:00:00,9.66381421359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.66984133913,0.0,0.0,0.0,0.618613109274,5.0,3.5931815199,0.0,3.0011,0.592081519905
 03/20  04:00:00,9.81800159379,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  05:00:00,13.8252889629,2.20090408524,0.0,0.0,1.85583932782,5.577,15.9609049215,10.867167515,4.50165,0.592087406511
 03/20  06:00:00,27.6471442117,2.20090408524,0.0,0.0,3.71167865564,18.077,21.5316045669,6.86134616739,13.50495,1.16530839956
 03/20  07:00:00,25.7515630608,2.20090408524,0.0,0.0,3.71167865564,18.077,28.5148452003,1.73845782624,21.0077,5.7686873741
 03/20  08:00:00,20.8423486063,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1975340944,0.0,15.0055,5.19203409445
 03/20  09:00:00,20.9324568886,2.20090408524,0.0080661537055,0.0,3.71167865564,13.077,19.6191074858,0.0,15.0055,4.61360748585
 03/20  10:00:00,26.8462141376,2.20090408524,0.862068206709,0.0,3.71167865564,18.077,36.4759727563,0.0,33.0121,3.46387275635
 03/20  11:00:00,29.4092561361,2.20090408524,2.26751651446,0.0,3.71167865564,18.077,45.127133347,0.0,40.51485,4.61228334697
 03/20  12:00:00,30.0202288993,2.20090408524,3.65274888528,0.0,3.71167865564,18.077,39.4763791859,0.0,36.0132,3.46317918585
 03/20  13:00:00,30.4057855103,2.20090408524,4.31067602737,0.0,3.71167865564,18.077,34.9737696156,0.0,31.51155,3.46221961564
 03/20  14:00:00,25.2113103631,2.20090408524,4.09767535943,0.0,3.71167865564,13.077,23.8944089006,0.0,21.0077,2.8867089006
 03/20  15:00:00,24.4732104597,2.20090408524,3.38087814896,0.0,3.71167865564,13.077,22.3944844047,0.0,19.50715,2.88733440468
 03/20  16:00:00,24.2975557736,2.20090408524,3.290539716,0.0,3.71167865564,13.077,25.9689873903,0.0,22.50825,3.46073739026
 03/20  17:00:00,30.0909881324,2.20090408524,4.08402175454,0.0,3.71167865564,18.077,28.9730233957,0.0,25.50935,3.46367339568
 03/20  18:00:00,29.8351423008,2.20090408524,3.21506554596,0.0,3.71167865564,18.077,30.7016019996,0.0,25.50935,5.1922519996
 03/20  19:00:00,30.4587250236,2.20090408524,1.79071012057,0.0,3.71167865564,18.077,31.2781417312,0.0,25.50935,5.76879173118
 03/20  20:00:00,24.2760584796,2.20090408524,0.667567573832,0.0,3.71167865564,13.077,27.1231337417,0.0,22.50825,4.61488374171
 03/20  21:00:00,23.5469123248,2.20090408524,0.0604644618133,0.0,3.71167865564,13.077,26.1986590853,0.0,21.0077,5.19095908532
 03/20  22:00:00,23.3304471125,2.20090408524,0.0,0.0,3.71167865564,13.077,22.6186753493,0.0,18.0066,4.61207534933
 03/20  23:00:00,24.4421909658,2.20090408524,0.0,0.0,3.71167865564,13.077,5.34232342264,0.0284017087694,3.0011,2.31282171387
 03/20  24:00:00,13.9905414312,2.20090408524,0.0,0.0,1.85583932782,5.577,6.44097886343,1.12818768197,3.0011,2.31169118146
 03/21  01:00:00,9.68934558866,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.70761843044,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  03:00:00,9.7063020287,0.0,0.0,0.0,0.618613109274,5.0,3.59318264686,0.0,3.0011,0.592082646865
 03/21  04:00:00,10.3886504405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  05:00:00,14.3473051927,2.20090408524,0.0,0.0,1.85583932782,5.577,14.8978056847,9.80409298972,4.50165,0.592062695025
 03/21  06:00:00,27.8775416649,2.20090408524,0.0,0.0,3.71167865564,18.077,21.4818961861,6.23895777843,13.50495,1.73798840766
 03/21  07:00:00,25.7535746555,2.20090408524,0.0,0.0,3.71167865564,18.077,27.6047124064,1.40378206404,21.0077,5.19323034238
 03/21  08:00:00,20.843153329,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1976904384,0.0,15.0055,5.19219043838
 03/21  09:00:00,20.9397701873,2.20090408524,0.00903268396782,0.0,3.71167865564,13.077,19.6191858199,0.0,15.0055,4.61368581986
 03/21  10:00:00,26.71449095,2.20090408524,0.735089785179,0.0,3.71167865564,18.077,36.4758792593,0.0,33.0121,3.46377925933
 03/21  11:00:00,29.1512428551,2.20090408524,2.01935087237,0.0,3.71167865564,18.077,45.1284806298,0.0,40.51485,4.61363062977
 03/21  12:00:00,30.3396149006,2.20090408524,3.964616863,0.0,3.71167865564,18.077,39.4772695736,0.0,36.0132,3.46406957363
 03/21  13:00:00,30.952292829,2.20090408524,4.8473136755,0.0,3.71167865564,18.077,34.9736707464,0.0,31.51155,3.46212074642
 03/21  14:00:00,25.223819785,2.20090408524,4.11205075856,0.0,3.71167865564,13.077,23.8944092574,0.0,21.0077,2.88670925736
 03/21  15:00:00,24.8185972689,2.20090408524,3.71883889654,0.0,3.71167865564,13.077,22.9679823977,0.0,19.50715,3.46083239767
 03/21  16:00:00,24.4058788815,2.20090408524,3.39674570293,0.0,3.71167865564,13.077,25.3954582349,0.0,22.50825,2.88720823489
 03/21  17:00:00,29.605810177,2.20090408524,3.60872873413,0.0,3.71167865564,18.077,28.9730438852,0.0,25.50935,3.46369388521
 03/21  18:00:00,29.2710040673,2.20090408524,2.66344574543,0.0,3.71167865564,18.077,30.7013850143,0.0,25.50935,5.19203501433
 03/21  19:00:00,29.8475685014,2.20090408524,1.37558103337,0.0,3.71167865564,18.077,31.27815959,0.0,25.50935,5.76880958998
 03/21  20:00:00,23.8284899119,2.20090408524,0.39880274607,0.0,3.71167865564,13.077,27.1232926204,0.0,22.50825,4.61504262038
 03/21  21:00:00,23.3532016902,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1987886219,0.0,21.0077,5.19108862187
 03/21  22:00:00,23.3242672514,2.20090408524,0.0,0.0,3.71167865564,13.077,22.6187533251,0.0,18.0066,4.61215332512
 03/21  23:00:00,24.4394603868,2.20090408524,0.0,0.0,3.71167865564,13.077,5.34129574457,0.0273455917672,3.0011,2.3128501528
 03/21  24:00:00,13.9916613982,2.20090408524,0.0,0.0,1.85583932782,5.577,6.43909243265,1.12670293134,3.0011,2.31128950131
 03/22  01:00:00,9.69073750025,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.71096601162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  03:00:00,9.71197547158,0.0,0.0,0.0,0.618613109274,5.0,3.59316250936,0.0,3.0011,0.592062509357
 03/22  04:00:00,9.85867816449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  05:00:00,13.8465691428,2.20090408524,0.0,0.0,1.85583932782,5.577,12.6240875024,7.53036907622,4.50165,0.592068426187
 03/22  06:00:00,27.6877749764,2.20090408524,0.0,0.0,3.71167865564,18.077,19.4273605873,4.18441062092,13.50495,1.7379999664
 03/22  07:00:00,25.8003899646,2.20090408524,0.0,0.0,3.71167865564,18.077,26.3898755398,0.188587155839,21.0077,5.19358838393
 03/22  08:00:00,20.864391265,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1970919398,0.0,15.0055,5.19159193982
 03/22  09:00:00,20.9116958768,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6188449992,0.0,15.0055,4.61334499922
 03/22  10:00:00,25.9497687137,2.20090408524,0.0,0.0,3.71167865564,18.077,36.475962656,0.0,33.0121,3.46386265597
 03/22  11:00:00,27.9337864407,2.20090408524,0.842647837941,0.0,3.71167865564,18.077,45.1284529714,0.0,40.51485,4.61360297142
 03/22  12:00:00,27.8982535924,2.20090408524,1.60464296085,0.0,3.71167865564,18.077,39.4764614221,0.0,36.0132,3.46326142213
 03/22  13:00:00,27.8937826892,2.20090408524,1.85763743918,0.0,3.71167865564,18.077,34.9733925218,0.0,31.51155,3.46184252178
 03/22  14:00:00,22.9073290655,2.20090408524,1.84529905545,0.0,3.71167865564,13.077,23.8942526484,0.0,21.0077,2.88655264837
 03/22  15:00:00,23.0066844297,2.20090408524,1.94082678436,0.0,3.71167865564,13.077,22.3940773955,0.0,19.50715,2.88692739546
 03/22  16:00:00,22.9645898361,2.20090408524,1.98618655812,0.0,3.71167865564,13.077,25.9689022725,0.0,22.50825,3.46065227247
 03/22  17:00:00,27.8468228977,2.20090408524,1.89347270598,0.0,3.71167865564,18.077,28.9729873448,0.0,25.50935,3.46363734485
 03/22  18:00:00,27.5330158452,2.20090408524,0.986806303188,0.0,3.71167865564,18.077,30.7014168211,0.0,25.50935,5.19206682114
 03/22  19:00:00,28.6980459261,2.20090408524,0.129699003348,0.0,3.71167865564,18.077,31.2781341055,0.0,25.50935,5.76878410554
 03/22  20:00:00,23.5048043258,2.20090408524,0.0,0.0,3.71167865564,13.077,27.122979452,0.0,22.50825,4.61472945199
 03/22  21:00:00,23.3839210103,2.20090408524,0.0,0.0,3.71167865564,13.077,26.198735894,0.0,21.0077,5.19103589398
 03/22  22:00:00,23.2302785501,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0742635521,0.0298954828308,18.0066,4.03776806925
 03/22  23:00:00,24.3420813652,2.20090408524,0.0,0.0,3.71167865564,13.077,7.36725310624,1.48028418668,3.0011,2.88586891957
 03/22  24:00:00,13.8843287397,2.20090408524,0.0,0.0,1.85583932782,5.577,11.0541633291,6.31429823302,3.0011,1.73876509609
 03/23  01:00:00,9.61139447273,0.0,0.0,0.0,0.618613109274,5.0,3.59319006806,0.0,3.0011,0.592090068057
 03/23  02:00:00,9.63742782623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.64160771858,0.0,0.0,0.0,0.618613109274,5.0,3.59319594044,0.0,3.0011,0.592095940444
 03/23  04:00:00,9.78091355383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  05:00:00,13.7724421636,2.20090408524,0.0,0.0,1.85583932782,5.577,24.2426602838,19.1489601871,4.50165,0.592050096684
 03/23  06:00:00,27.583855103,2.20090408524,0.0,0.0,3.71167865564,18.077,32.1687500646,17.4983082177,13.50495,1.16549184697
 03/23  07:00:00,25.6565315253,2.20090408524,0.0,0.0,3.71167865564,18.077,37.7117221273,10.9351461125,21.0077,5.76887601474
 03/23  08:00:00,20.6808804638,2.20090408524,0.0,0.0,3.71167865564,13.077,26.9819152283,6.7843303703,15.0055,5.19208485802
 03/23  09:00:00,20.6988447928,2.20090408524,0.0,0.0,3.71167865564,13.077,24.3148876614,5.27012658783,15.0055,4.03926107353
 03/23  10:00:00,25.7141733492,2.20090408524,0.0,0.0,3.71167865564,18.077,40.611110445,3.56138867063,33.0121,4.03762177435
 03/23  11:00:00,26.867277341,2.20090408524,0.0,0.0,3.71167865564,18.077,45.2435644935,0.115096197283,40.51485,4.61361829617
 03/23  12:00:00,26.0184607149,2.20090408524,0.0,0.0,3.71167865564,18.077,39.476355191,0.0,36.0132,3.46315519101
 03/23  13:00:00,25.7816934168,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9738642085,0.0,31.51155,3.46231420851
 03/23  14:00:00,20.7822287922,2.20090408524,0.0,0.0,3.71167865564,13.077,24.0689692447,0.174153005087,21.0077,2.88711623965
 03/23  15:00:00,20.7877894079,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4707098482,0.0767495450127,19.50715,2.88681030315
 03/23  16:00:00,20.7170970859,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3953778509,0.0,22.50825,2.8871278509
 03/23  17:00:00,25.7319047162,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5468441217,0.0,25.50935,4.03749412173
 03/23  18:00:00,26.3458470109,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7012487438,0.0,25.50935,5.19189874384
 03/23  19:00:00,28.3436572644,2.20090408524,0.0,0.0,3.71167865564,18.077,32.2535010119,0.976211767158,25.50935,5.76793924473
 03/23  20:00:00,23.2945867743,2.20090408524,0.0,0.0,3.71167865564,13.077,31.5722607469,4.44994155931,22.50825,4.61406918759
 03/23  21:00:00,23.2097955457,2.20090408524,0.0,0.0,3.71167865564,13.077,33.9035539154,7.70508647234,21.0077,5.1907674431
 03/23  22:00:00,23.0916753327,2.20090408524,0.0,0.0,3.71167865564,13.077,33.3226424001,11.2775826881,18.0066,4.03845971199
 03/23  23:00:00,24.2491836754,2.20090408524,0.0,0.0,3.71167865564,13.077,20.4478861836,15.1339725113,3.0011,2.31281367234
 03/23  24:00:00,13.7901105057,2.20090408524,0.0,0.0,1.85583932782,5.577,28.8443509182,23.531341902,3.0011,2.31190901618
 03/24  01:00:00,9.52609306444,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.54874428634,0.0,0.0,0.0,0.618613109274,5.0,3.59319052493,0.0,3.0011,0.592090524933
 03/24  03:00:00,9.55657615047,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.2253338344,0.0,0.0,0.0,0.618613109274,5.0,3.59308443032,0.0,3.0011,0.591984430316
 03/24  05:00:00,14.2283194556,2.20090408524,0.0,0.0,1.85583932782,5.577,38.2470202035,33.7253702035,4.50165,0.02
 03/24  06:00:00,27.772259036,2.20090408524,0.0,0.0,3.71167865564,18.077,45.2410917786,29.9979242322,13.50495,1.7382175464
 03/24  07:00:00,25.6309282074,2.20090408524,0.0,0.0,3.71167865564,18.077,45.8986415441,19.1217846589,21.0077,5.76915688513
 03/24  08:00:00,20.680030659,2.20090408524,0.0,0.0,3.71167865564,13.077,29.3685134551,9.1709076072,15.0055,5.19210584788
 03/24  09:00:00,20.7268587068,2.20090408524,0.0,0.0,3.71167865564,13.077,22.6748138264,3.62987858796,15.0055,4.03943523845
 03/24  10:00:00,25.7479521674,2.20090408524,0.0,0.0,3.71167865564,18.077,38.7555303115,1.70568301889,33.0121,4.03774729263
 03/24  11:00:00,26.8758503736,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5541550652,0.0,40.51485,4.03930506523
 03/24  12:00:00,26.0480013658,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0505715159,0.0,36.0132,4.03737151592
 03/24  13:00:00,25.8588642349,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9731612839,0.0,31.51155,3.46161128388
 03/24  14:00:00,20.875031651,2.20090408524,0.0,0.0,3.71167865564,13.077,23.921135558,0.0263110073056,21.0077,2.88712455074
 03/24  15:00:00,20.8727540803,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3938862891,0.0,19.50715,2.88673628915
 03/24  16:00:00,20.8108616845,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3956455732,0.0,22.50825,2.88739557317
 03/24  17:00:00,25.8162936899,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5466897247,0.0,25.50935,4.03733972467
 03/24  18:00:00,26.4216090164,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1266947191,0.0,25.50935,4.61734471908
 03/24  19:00:00,28.2803197188,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2781746377,0.0,25.50935,5.76882463771
 03/24  20:00:00,23.2360477562,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1412305221,0.0183872862496,22.50825,4.61459323588
 03/24  21:00:00,23.1705439242,2.20090408524,0.0,0.0,3.71167865564,13.077,27.4391471417,1.24064110687,21.0077,5.19080603484
 03/24  22:00:00,23.1507302374,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1614596691,3.5425642309,18.0066,4.61229543825
 03/24  23:00:00,24.2819837553,2.20090408524,0.0,0.0,3.71167865564,13.077,10.9257817773,5.61283142877,3.0011,2.31185034851
 03/24  24:00:00,13.8369039183,2.20090408524,0.0,0.0,1.85583932782,5.577,17.3649399787,12.052898806,3.0011,2.31094117276
 03/25  01:00:00,9.58318540017,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  02:00:00,9.61338915965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  03:00:00,9.6249293052,0.0,0.0,0.0,0.618613109274,5.0,3.59316315943,0.0,3.0011,0.592063159432
 03/25  04:00:00,9.77176592268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  05:00:00,13.7694097646,2.20090408524,0.0,0.0,1.85583932782,5.577,27.1927074269,22.0989883516,4.50165,0.592069075227
 03/25  06:00:00,27.5955744246,2.20090408524,0.0,0.0,3.71167865564,18.077,33.6588245358,18.4158885055,13.50495,1.73798603027
 03/25  07:00:00,25.6767672268,2.20090408524,0.0,0.0,3.71167865564,18.077,32.1177934534,9.94449882504,21.0077,1.16559462833
 03/25  08:00:00,20.7150896454,2.20090408524,0.0,0.0,3.71167865564,13.077,21.0368096046,4.29300684654,15.0055,1.73830275804
 03/25  09:00:00,20.76048431,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4984741318,1.87757095443,15.0055,4.6154031774
 03/25  10:00:00,25.7898314507,2.20090408524,0.0,0.0,3.71167865564,18.077,37.739325196,0.113599972429,33.0121,4.61362522359
 03/25  11:00:00,26.9581295444,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1304834808,0.0,40.51485,4.61563348084
 03/25  12:00:00,26.1518305583,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6287794906,0.0,36.0132,4.61557949061
 03/25  13:00:00,25.9873827183,2.20090408524,0.0515642523751,0.0,3.71167865564,18.077,35.5498887458,0.0,31.51155,4.03833874576
 03/25  14:00:00,20.9485353282,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0445719269,0.0,21.0077,4.03687192693
 03/25  15:00:00,21.0277326163,2.20090408524,0.0839199229686,0.0,3.71167865564,13.077,23.5443003938,0.0,19.50715,4.03715039382
 03/25  16:00:00,21.0352949922,2.20090408524,0.165723338085,0.0,3.71167865564,13.077,25.3966298825,0.0,22.50825,2.88837988255
 03/25  17:00:00,25.9980295953,2.20090408524,0.133399083987,0.0,3.71167865564,18.077,29.5472276758,0.0,25.50935,4.03787767576
 03/25  18:00:00,26.4836132566,2.20090408524,0.0122525605156,0.0,3.71167865564,18.077,30.7014105064,0.0,25.50935,5.19206050643
 03/25  19:00:00,28.4892370613,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7012385828,0.0,25.50935,5.19188858275
 03/25  20:00:00,23.4242041882,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1362518983,0.0129879831624,22.50825,4.61501391511
 03/25  21:00:00,23.3115785319,2.20090408524,0.0,0.0,3.71167865564,13.077,26.2580054089,0.0598242512768,21.0077,5.19048115761
 03/25  22:00:00,23.1712007277,2.20090408524,0.0,0.0,3.71167865564,13.077,24.3532911546,2.3099937172,18.0066,4.03669743737
 03/25  23:00:00,24.2928800352,2.20090408524,0.0,0.0,3.71167865564,13.077,10.7869890564,4.89902258941,3.0011,2.88686646699
 03/25  24:00:00,13.8388477146,2.20090408524,0.0,0.0,1.85583932782,5.577,15.9299730567,11.1899664194,3.0011,1.73890663727
 03/26  01:00:00,9.58433545519,0.0,0.0,0.0,0.618613109274,5.0,3.59317372062,0.0,3.0011,0.592073720625
 03/26  02:00:00,9.61241167775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  03:00:00,9.61898013241,0.0,0.0,0.0,0.618613109274,5.0,3.59317962139,0.0,3.0011,0.592079621394
 03/26  04:00:00,9.76273345615,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  05:00:00,13.7618859115,2.20090408524,0.0,0.0,1.85583932782,5.577,27.1236572166,22.6020072166,4.50165,0.02
 03/26  06:00:00,26.9578268679,2.20090408524,0.0,0.0,3.71167865564,18.077,33.2568973901,18.0139669653,13.50495,1.73798042482
 03/26  07:00:00,25.6554614652,2.20090408524,0.0,0.0,3.71167865564,18.077,35.3519675912,12.6060097578,21.0077,1.7382578334
 03/26  08:00:00,20.6688030274,2.20090408524,0.0,0.0,3.71167865564,13.077,27.0229832094,10.2791553536,15.0055,1.7383278558
 03/26  09:00:00,20.6958216603,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4589267864,5.71504486806,15.0055,1.73838191829
 03/26  10:00:00,25.7393161573,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4733413948,1.84571951824,33.0121,4.61552187652
 03/26  11:00:00,26.9044386543,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1303914074,0.0,40.51485,4.61554140737
 03/26  12:00:00,26.0943238759,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4769211672,0.0,36.0132,3.46372116721
 03/26  13:00:00,25.9053868872,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5489410264,0.0,31.51155,4.0373910264
 03/26  14:00:00,20.9213891557,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8947750135,0.0,21.0077,2.88707501346
 03/26  15:00:00,20.9602719753,2.20090408524,0.0314805227806,0.0,3.71167865564,13.077,22.3942294612,0.0,19.50715,2.88707946123
