Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  16:00:00,21.0102255019,2.20090408524,0.145654286226,0.0,3.71167865564,13.077,25.3955549602,0.0,22.50825,2.8873049602
 03/26  17:00:00,25.9239554748,2.20090408524,0.0693325929801,0.0,3.71167865564,18.077,29.5470212714,0.0,25.50935,4.03767127142
 03/26  18:00:00,26.4549006024,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1248098874,0.0,25.50935,4.61545988742
 03/26  19:00:00,28.4683819603,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1245807043,0.0,25.50935,4.61523070431
 03/26  20:00:00,23.404548695,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5582923846,0.0127397926683,22.50825,4.03730259191
 03/26  21:00:00,23.2966065016,2.20090408524,0.0,0.0,3.71167865564,13.077,25.774628037,0.152721203288,21.0077,4.61420683367
 03/26  22:00:00,23.1605471872,2.20090408524,0.0,0.0,3.71167865564,13.077,24.5136994347,2.47060381485,18.0066,4.0364956199
 03/26  23:00:00,24.2878951755,2.20090408524,0.0,0.0,3.71167865564,13.077,9.59043906785,4.850432794,3.0011,1.73890627385
 03/26  24:00:00,13.8394300605,2.20090408524,0.0,0.0,1.85583932782,5.577,16.2664750408,10.9527594854,3.0011,2.31261555542
 03/27  01:00:00,9.58172417917,0.0,0.0,0.0,0.618613109274,5.0,3.5931951732,0.0,3.0011,0.592095173197
 03/27  02:00:00,9.60952183257,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  03:00:00,9.61758938865,0.0,0.0,0.0,0.618613109274,5.0,3.59314932969,0.0,3.0011,0.592049329694
 03/27  04:00:00,9.76292231062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  05:00:00,13.7682964377,2.20090408524,0.0,0.0,1.85583932782,5.577,25.5708635927,20.4771583252,4.50165,0.592055267494
 03/27  06:00:00,26.9654575933,2.20090408524,0.0,0.0,3.71167865564,18.077,29.8566652707,15.1863890231,13.50495,1.16532624756
 03/27  07:00:00,25.6659294106,2.20090408524,0.0,0.0,3.71167865564,18.077,36.3992134993,9.62330163303,21.0077,5.76821186624
 03/27  08:00:00,20.7171597285,2.20090408524,0.0,0.0,3.71167865564,13.077,23.5089312863,3.31150986344,15.0055,5.19192142286
 03/27  09:00:00,20.791684425,2.20090408524,0.0,0.0,3.71167865564,13.077,19.2070953375,0.16238190889,15.0055,4.03921342859
 03/27  10:00:00,25.8440220543,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0495973842,0.0,33.0121,4.03749738418
 03/27  11:00:00,26.9934567152,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5527501601,0.0,40.51485,4.03790016011
 03/27  12:00:00,26.2540826846,2.20090408524,0.0800893038759,0.0,3.71167865564,18.077,40.0499139635,0.0,36.0132,4.0367139635
 03/27  13:00:00,26.2937545856,2.20090408524,0.351268942481,0.0,3.71167865564,18.077,34.9731347348,0.0,31.51155,3.46158473484
 03/27  14:00:00,21.0753455758,2.20090408524,0.115409270292,0.0,3.71167865564,13.077,23.8944118154,0.0,21.0077,2.88671181538
 03/27  15:00:00,21.0587664503,2.20090408524,0.102681632737,0.0,3.71167865564,13.077,22.3940215917,0.0,19.50715,2.88687159168
 03/27  16:00:00,21.0132489909,2.20090408524,0.139520926973,0.0,3.71167865564,13.077,25.3950107434,0.0,22.50825,2.88676074342
 03/27  17:00:00,26.4437386951,2.20090408524,0.566618430555,0.0,3.71167865564,18.077,29.5468077872,0.0,25.50935,4.03745778721
 03/27  18:00:00,26.6957606903,2.20090408524,0.199232129495,0.0,3.71167865564,18.077,30.1263976093,0.0,25.50935,4.61704760935
 03/27  19:00:00,28.5264229124,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2783852656,0.0,25.50935,5.76903526563
 03/27  20:00:00,23.4722295183,2.20090408524,0.0,0.0,3.71167865564,13.077,27.140495196,0.0173885743989,22.50825,4.61485662161
 03/27  21:00:00,23.3645522882,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1984433174,0.0,21.0077,5.19074331738
 03/27  22:00:00,23.2255889113,2.20090408524,0.0,0.0,3.71167865564,13.077,22.1800220289,0.0274626158008,18.0066,4.14595941314
 03/27  23:00:00,24.3514890229,2.20090408524,0.0,0.0,3.71167865564,13.077,7.29097398659,1.51283705421,3.0011,2.77703693238
 03/27  24:00:00,13.9062028821,2.20090408524,0.0,0.0,1.85583932782,5.577,10.3664968441,5.62676234994,3.0011,1.73863449418
 03/28  01:00:00,9.63407177715,0.0,0.0,0.0,0.618613109274,5.0,3.59317040021,0.0,3.0011,0.592070400213
 03/28  02:00:00,9.66358729728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  03:00:00,9.67256724706,0.0,0.0,0.0,0.618613109274,5.0,3.59317630626,0.0,3.0011,0.592076306259
 03/28  04:00:00,10.371554929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  05:00:00,14.3793207742,2.20090408524,0.0,0.0,1.85583932782,5.577,13.6639708363,8.57023863517,4.50165,0.59208220114
 03/28  06:00:00,27.2629993125,2.20090408524,0.0,0.0,3.71167865564,18.077,20.5205969331,5.8503766284,13.50495,1.16527030468
 03/28  07:00:00,25.7681368031,2.20090408524,0.0,0.0,3.71167865564,18.077,27.8903817343,1.11463448053,21.0077,5.76804725378
 03/28  08:00:00,20.8428099884,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1971724856,0.0,15.0055,5.19167248562
 03/28  09:00:00,20.8833640833,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0449623229,0.0,15.0055,4.03946232289
 03/28  10:00:00,25.9035443098,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0493169471,0.0,33.0121,4.03721694709
 03/28  11:00:00,27.11277217,2.20090408524,0.0668130569433,0.0,3.71167865564,18.077,44.5535888428,0.0,40.51485,4.03873884279
 03/28  12:00:00,27.0117424374,2.20090408524,0.768880212578,0.0,3.71167865564,18.077,40.0502121281,0.0,36.0132,4.03701212809
 03/28  13:00:00,26.9541336962,2.20090408524,0.953099649666,0.0,3.71167865564,18.077,34.9728633417,0.0,31.51155,3.46131334175
 03/28  14:00:00,21.6477900205,2.20090408524,0.638308640293,0.0,3.71167865564,13.077,23.8944867881,0.0,21.0077,2.88678678809
 03/28  15:00:00,21.6095225287,2.20090408524,0.611141840254,0.0,3.71167865564,13.077,22.3943772052,0.0,19.50715,2.88722720515
 03/28  16:00:00,21.1343655319,2.20090408524,0.240248007749,0.0,3.71167865564,13.077,25.3954217709,0.0,22.50825,2.88717177094
 03/28  17:00:00,25.9489030024,2.20090408524,0.0834806157488,0.0,3.71167865564,18.077,28.9728634282,0.0,25.50935,3.46351342815
 03/28  18:00:00,26.4663988483,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7011949009,0.0,25.50935,5.19184490087
 03/28  19:00:00,28.3129118988,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2780467213,0.0,25.50935,5.76869672125
 03/28  20:00:00,23.2533307956,2.20090408524,0.0,0.0,3.71167865564,13.077,27.22592879,0.10331785844,22.50825,4.61436093155
 03/28  21:00:00,23.1731510377,2.20090408524,0.0,0.0,3.71167865564,13.077,28.2324703936,2.03394642114,21.0077,5.19082397242
 03/28  22:00:00,23.141354711,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1995850187,5.15511279428,18.0066,4.03787222442
 03/28  23:00:00,24.2748886745,2.20090408524,0.0,0.0,3.71167865564,13.077,14.8180699931,8.9309746501,3.0011,2.88599534299
 03/28  24:00:00,13.812280436,2.20090408524,0.0,0.0,1.85583932782,5.577,22.2565614306,17.516559202,3.0011,1.73890222863
 03/29  01:00:00,9.55757289062,0.0,0.0,0.0,0.618613109274,5.0,3.59318296543,0.0,3.0011,0.59208296543
 03/29  02:00:00,9.58061974811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  03:00:00,9.58310493217,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  04:00:00,9.72477487764,0.0,0.0,0.0,0.618613109274,5.0,3.59318886204,0.0,3.0011,0.592088862037
 03/29  05:00:00,13.7340980522,2.20090408524,0.0,0.0,1.85583932782,5.577,33.5976382401,29.0759882401,4.50165,0.02
 03/29  06:00:00,26.9261901516,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6436377177,25.4006037667,13.50495,1.73808395106
 03/29  07:00:00,25.6410209667,2.20090408524,0.0,0.0,3.71167865564,18.077,42.8179181692,16.0414933747,21.0077,5.76872479454
 03/29  08:00:00,20.6698749002,2.20090408524,0.0,0.0,3.71167865564,13.077,30.7108087837,10.5134506433,15.0055,5.19185814035
 03/29  09:00:00,20.6907007202,2.20090408524,0.0,0.0,3.71167865564,13.077,26.4146111102,7.36977528803,15.0055,4.03933582221
 03/29  10:00:00,25.713007745,2.20090408524,0.0,0.0,3.71167865564,18.077,40.7885435542,3.73883608965,33.0121,4.03760746459
 03/29  11:00:00,26.8850625787,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5540312894,0.0,40.51485,4.03918128939
 03/29  12:00:00,26.0740848743,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4766035303,0.0,36.0132,3.4634035303
 03/29  13:00:00,25.8845723201,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9733930675,0.0,31.51155,3.46184306749
 03/29  14:00:00,20.9032956688,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8939399854,0.0,21.0077,2.88623998542
 03/29  15:00:00,20.8964422288,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3942634642,0.0,19.50715,2.88711346419
 03/29  16:00:00,20.8225557,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3954599118,0.0,22.50825,2.88720991181
 03/29  17:00:00,25.8253729098,2.20090408524,0.0,0.0,3.71167865564,18.077,29.546877971,0.0,25.50935,4.03752797098
 03/29  18:00:00,26.4360170964,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7010860717,0.0,25.50935,5.19173607174
 03/29  19:00:00,28.4486080237,2.20090408524,0.0,0.0,3.71167865564,18.077,31.1024175133,0.0,25.50935,5.59306751327
 03/29  20:00:00,23.3874349924,2.20090408524,0.0,0.0,3.71167865564,13.077,27.3101558723,0.0125550492432,22.50825,4.78935082303
 03/29  21:00:00,23.2828142077,2.20090408524,0.0,0.0,3.71167865564,13.077,26.4990446209,0.874893009421,21.0077,4.61645161151
 03/29  22:00:00,23.1511164723,2.20090408524,0.0,0.0,3.71167865564,13.077,26.0276914378,3.40824646169,18.0066,4.61284497608
 03/29  23:00:00,24.2807107679,2.20090408524,0.0,0.0,3.71167865564,13.077,10.985562978,5.67186246677,3.0011,2.31260051125
 03/29  24:00:00,13.833277811,2.20090408524,0.0,0.0,1.85583932782,5.577,17.6168249881,12.3045865877,3.0011,2.3111384004
 03/30  01:00:00,9.5781178687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  02:00:00,9.6066814583,0.0,0.0,0.0,0.618613109274,5.0,3.59315893035,0.0,3.0011,0.592058930345
 03/30  03:00:00,9.616462827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  04:00:00,9.75576856041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  05:00:00,13.7541471796,2.20090408524,0.0,0.0,1.85583932782,5.577,29.1856133175,24.0918726184,4.50165,0.592090699093
 03/30  06:00:00,26.95329351,2.20090408524,0.0,0.0,3.71167865564,18.077,33.6496928584,18.4069644094,13.50495,1.73777844896
 03/30  07:00:00,25.6802985826,2.20090408524,0.0,0.0,3.71167865564,18.077,33.4706662487,7.26916986924,21.0077,5.19379637948
 03/30  08:00:00,20.7513140801,2.20090408524,0.0,0.0,3.71167865564,13.077,21.6273214926,1.42989759293,15.0055,5.19192389971
 03/30  09:00:00,20.819589963,2.20090408524,0.0,0.0,3.71167865564,13.077,19.044805586,0.0,15.0055,4.03930558599
 03/30  10:00:00,25.8584807414,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0497705098,0.0,33.0121,4.03767050977
 03/30  11:00:00,27.0086386271,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5539013335,0.0,40.51485,4.03905133349
 03/30  12:00:00,26.8718470517,2.20090408524,0.665565835906,0.0,3.71167865564,18.077,40.0505524361,0.0,36.0132,4.03735243615
 03/30  13:00:00,27.0280237706,2.20090408524,1.05153418204,0.0,3.71167865564,18.077,34.9736757473,0.0,31.51155,3.46212574731
 03/30  14:00:00,21.8277199166,2.20090408524,0.832285687787,0.0,3.71167865564,13.077,23.8945705456,0.0,21.0077,2.88687054556
 03/30  15:00:00,21.8155095845,2.20090408524,0.824271994231,0.0,3.71167865564,13.077,22.3943250145,0.0,19.50715,2.88717501451
 03/30  16:00:00,21.7530901039,2.20090408524,0.843067670541,0.0,3.71167865564,13.077,25.3954919819,0.0,22.50825,2.8872419819
 03/30  17:00:00,26.9243605326,2.20090408524,1.02241991211,0.0,3.71167865564,18.077,28.9730065392,0.0,25.50935,3.46365653924
 03/30  18:00:00,26.8545532331,2.20090408524,0.348995027767,0.0,3.71167865564,18.077,30.7012251517,0.0,25.50935,5.19187515165
 03/30  19:00:00,28.5256812688,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2776211016,0.0,25.50935,5.76827110163
 03/30  20:00:00,23.4612988564,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1359833722,0.0126302950598,22.50825,4.61510307713
 03/30  21:00:00,23.3431685095,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1983401751,0.0,21.0077,5.19064017507
 03/30  22:00:00,23.1947468089,2.20090408524,0.0,0.0,3.71167865564,13.077,22.7977454692,0.753049122212,18.0066,4.038096347
 03/30  23:00:00,24.3125491515,2.20090408524,0.0,0.0,3.71167865564,13.077,8.74771319073,3.43382583319,3.0011,2.31278735755
 03/30  24:00:00,13.8548325327,2.20090408524,0.0,0.0,1.85583932782,5.577,13.9476668041,8.63474604613,3.0011,2.31182075797
 03/31  01:00:00,9.59589916647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  02:00:00,9.62319199114,0.0,0.0,0.0,0.618613109274,5.0,3.59319561442,0.0,3.0011,0.592095614418
 03/31  03:00:00,9.62781814591,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  04:00:00,10.2869953755,0.0,0.0,0.0,0.618613109274,5.0,3.59317568239,0.0,3.0011,0.592075682391
 03/31  05:00:00,14.2799180471,2.20090408524,0.0,0.0,1.85583932782,5.577,25.571020008,21.049370008,4.50165,0.02
 03/31  06:00:00,27.1878411121,2.20090408524,0.0,0.0,3.71167865564,18.077,32.2339111491,16.9910062817,13.50495,1.73795486743
 03/31  07:00:00,25.6924726364,2.20090408524,0.0,0.0,3.71167865564,18.077,32.8698484688,6.09396247399,21.0077,5.76818599483
 03/31  08:00:00,20.7715060636,2.20090408524,0.0,0.0,3.71167865564,13.077,20.2270530352,0.604304723766,15.0055,4.61724831144
 03/31  09:00:00,20.8491558824,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6190807316,0.0,15.0055,4.61358073164
 03/31  10:00:00,26.1334430955,2.20090408524,0.200607577516,0.0,3.71167865564,18.077,36.4757968882,0.0,33.0121,3.46369688817
 03/31  11:00:00,28.4022407333,2.20090408524,1.30944938118,0.0,3.71167865564,18.077,45.1281525229,0.0,40.51485,4.61330252288
 03/31  12:00:00,28.6321022766,2.20090408524,2.31903475917,0.0,3.71167865564,18.077,39.4764910142,0.0,36.0132,3.46329101418
 03/31  13:00:00,28.5478565232,2.20090408524,2.50018623725,0.0,3.71167865564,18.077,34.9727359641,0.0,31.51155,3.46118596415
 03/31  14:00:00,23.0526412916,2.20090408524,1.99585730783,0.0,3.71167865564,13.077,23.8944916273,0.0,21.0077,2.88679162726
 03/31  15:00:00,22.995194676,2.20090408524,1.94192781272,0.0,3.71167865564,13.077,22.3940291687,0.0,19.50715,2.88687916869
 03/31  16:00:00,22.9353998511,2.20090408524,1.96401939698,0.0,3.71167865564,13.077,25.3955134915,0.0,22.50825,2.88726349152
 03/31  17:00:00,28.1680376653,2.20090408524,2.20691508031,0.0,3.71167865564,18.077,29.5470318042,0.0,25.50935,4.03768180425
 03/31  18:00:00,27.4226162322,2.20090408524,1.48781938697,0.0,3.71167865564,18.077,30.7010107334,0.0,25.50935,5.19166073344
 03/31  19:00:00,29.0062841265,2.20090408524,0.582180868263,0.0,3.71167865564,18.077,30.7029544744,0.0,25.50935,5.19360447443
 03/31  20:00:00,23.3841624967,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1226485992,0.0,22.50825,4.61439859923
 03/31  21:00:00,23.3138257358,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1978804762,0.0,21.0077,5.19018047622
 03/31  22:00:00,23.2747989456,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0753170599,0.0309305067533,18.0066,4.03778655312
 03/31  23:00:00,24.3726761863,2.20090408524,0.0,0.0,3.71167865564,13.077,6.05587909461,0.169083455673,3.0011,2.88569563894
 03/31  24:00:00,13.9080764117,2.20090408524,0.0,0.0,1.85583932782,5.577,9.94590457737,5.20593875223,3.0011,1.73886582514
 04/01  01:00:00,9.62071850614,0.0,0.0,0.0,0.618613109274,5.0,3.59319115321,0.0,3.0011,0.592091153208
 04/01  02:00:00,9.63983418664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  03:00:00,9.63565351828,0.0,0.0,0.0,0.618613109274,5.0,3.59317121214,0.0,3.0011,0.592071212144
 04/01  04:00:00,9.76822455226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  05:00:00,13.7541017963,2.20090408524,0.0,0.0,1.85583932782,5.577,28.4770423149,23.9553923149,4.50165,0.02
 04/01  06:00:00,26.9587580155,2.20090408524,0.0,0.0,3.71167865564,18.077,32.4614893406,17.2183688113,13.50495,1.73817052928
 04/01  07:00:00,25.6746199203,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2946024782,8.54856793065,21.0077,1.7383345476
 04/01  08:00:00,20.7004862898,2.20090408524,0.0,0.0,3.71167865564,13.077,21.3471900296,4.60332414966,15.0055,1.73836587995
 04/01  09:00:00,20.7519541425,2.20090408524,0.0,0.0,3.71167865564,13.077,21.24928037,1.62847888255,15.0055,4.61530148743
 04/01  10:00:00,25.7911797945,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0511333478,0.0,33.0121,4.03903334779
 04/01  11:00:00,26.9481768396,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1298069499,0.0,40.51485,4.61495694994
 04/01  12:00:00,26.1427495207,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6275635334,0.0,36.0132,4.61436353338
 04/01  13:00:00,25.9211479502,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5502241903,0.0,31.51155,4.03867419029
 04/01  14:00:00,20.9388623773,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0445082958,0.0,21.0077,4.03680829584
 04/01  15:00:00,20.9375953511,2.20090408524,0.0,0.0,3.71167865564,13.077,23.5441906369,0.0,19.50715,4.0370406369
 04/01  16:00:00,20.8574636776,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3967287889,0.0,22.50825,2.88847878893
 04/01  17:00:00,25.9513129408,2.20090408524,0.0902853280766,0.0,3.71167865564,18.077,29.5468890422,0.0,25.50935,4.03753904222
 04/01  18:00:00,25.8351747203,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7011771501,0.0,25.50935,5.19182715009
 04/01  19:00:00,28.4820292934,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7009521154,0.0,25.50935,5.19160211541
 04/01  20:00:00,23.4075109179,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1374710081,0.0149369539919,22.50825,4.61428405408
 04/01  21:00:00,23.2729526555,2.20090408524,0.0,0.0,3.71167865564,13.077,27.5212552462,1.89740429767,21.0077,4.61615094849
 04/01  22:00:00,23.1343879438,2.20090408524,0.0,0.0,3.71167865564,13.077,27.8338523386,5.79016314655,18.0066,4.03708919202
 04/01  23:00:00,24.2737197164,2.20090408524,0.0,0.0,3.71167865564,13.077,15.4371190095,9.54924466427,3.0011,2.88677434523
 04/01  24:00:00,13.818747158,2.20090408524,0.0,0.0,1.85583932782,5.577,22.4917901357,17.1789032023,3.0011,2.31178693342
 04/02  01:00:00,9.56310301202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  02:00:00,9.59044918945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  03:00:00,9.58878056259,0.0,0.0,0.0,0.618613109274,5.0,3.59316761098,0.0,3.0011,0.592067610983
 04/02  04:00:00,9.73279653785,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  05:00:00,13.7436969069,2.20090408524,0.0,0.0,1.85583932782,5.577,33.6120261291,28.518302613,4.50165,0.592073516054
 04/02  06:00:00,26.9475743773,2.20090408524,0.0,0.0,3.71167865564,18.077,37.842506568,22.5996067601,13.50495,1.73794980791
 04/02  07:00:00,25.6719167573,2.20090408524,0.0,0.0,3.71167865564,18.077,33.4519638019,11.2786769395,21.0077,1.1655868624
 04/02  08:00:00,20.7132238633,2.20090408524,0.0,0.0,3.71167865564,13.077,20.977284428,4.2334345465,15.0055,1.73834988149
 04/02  09:00:00,20.7832704443,2.20090408524,0.0,0.0,3.71167865564,13.077,17.2334857926,0.489725735367,15.0055,1.73826005727
 04/02  10:00:00,25.8443390651,2.20090408524,0.0,0.0,3.71167865564,18.077,37.6273407279,0.0,33.0121,4.61524072785
 04/02  11:00:00,27.0024069456,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1300628393,0.0,40.51485,4.6152128393
 04/02  12:00:00,26.3918229719,2.20090408524,0.198872426676,0.0,3.71167865564,18.077,39.4763763735,0.0,36.0132,3.46317637346
 04/02  13:00:00,26.5625237952,2.20090408524,0.594890042269,0.0,3.71167865564,18.077,35.5487707885,0.0,31.51155,4.03722078853
 04/02  14:00:00,21.8016902888,2.20090408524,0.804235982186,0.0,3.71167865564,13.077,23.8945013828,0.0,21.0077,2.88680138281
 04/02  15:00:00,21.8633853125,2.20090408524,0.872010923848,0.0,3.71167865564,13.077,22.3942968699,0.0,19.50715,2.88714686993
 04/02  16:00:00,21.4546732417,2.20090408524,0.560548213467,0.0,3.71167865564,13.077,25.3955929152,0.0,22.50825,2.88734291521
 04/02  17:00:00,26.3452204538,2.20090408524,0.457794766342,0.0,3.71167865564,18.077,29.5466980395,0.0,25.50935,4.03734803953
 04/02  18:00:00,26.062591574,2.20090408524,0.191599841011,0.0,3.71167865564,18.077,30.1245059649,0.0,25.50935,4.61515596489
 04/02  19:00:00,28.5212190876,2.20090408524,0.0,0.0,3.71167865564,18.077,30.124499542,0.0,25.50935,4.61514954205
 04/02  20:00:00,23.4474789441,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9851098034,0.0136032576778,22.50825,3.46325654569
 04/02  21:00:00,23.3719024807,2.20090408524,0.0,0.0,3.71167865564,13.077,25.622422022,0.0,21.0077,4.614722022
 04/02  22:00:00,23.2595295796,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0665105485,0.023415575263,18.0066,4.03649497323
 04/02  23:00:00,24.3681622319,2.20090408524,0.0,0.0,3.71167865564,13.077,5.18704762052,0.447168874948,3.0011,1.73877874557
 04/02  24:00:00,13.9074674847,2.20090408524,0.0,0.0,1.85583932782,5.577,11.486028843,5.59873630583,3.0011,2.88619253719
 04/03  01:00:00,9.63952233162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  02:00:00,9.67735279701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  03:00:00,9.69040917375,0.0,0.0,0.0,0.618613109274,5.0,3.59317183541,0.0,3.0011,0.592071835415
 04/03  04:00:00,9.85862970959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  05:00:00,13.8521272237,2.20090408524,0.0,0.0,1.85583932782,5.577,11.8813861349,6.78765839748,4.50165,0.59207773742
 04/03  06:00:00,27.0683036097,2.20090408524,0.0,0.0,3.71167865564,18.077,18.3215931646,3.07868859486,13.50495,1.73795456978
 04/03  07:00:00,25.8177767977,2.20090408524,0.0,0.0,3.71167865564,18.077,26.2012211678,0.0,21.0077,5.19352116782
 04/03  08:00:00,20.8638721119,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1969098374,0.0,15.0055,5.19140983745
 04/03  09:00:00,20.885790783,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0445773765,0.0,15.0055,4.03907737647
 04/03  10:00:00,26.03417579,2.20090408524,0.104640023214,0.0,3.71167865564,18.077,37.0494775223,0.0,33.0121,4.03737752226
 04/03  11:00:00,27.9976233986,2.20090408524,0.920087665298,0.0,3.71167865564,18.077,44.5535256201,0.0,40.51485,4.03867562006
 04/03  12:00:00,27.4109981801,2.20090408524,1.15249996428,0.0,3.71167865564,18.077,40.0497040478,0.0,36.0132,4.03650404779
 04/03  13:00:00,26.974857244,2.20090408524,0.993141944684,0.0,3.71167865564,18.077,34.4000752749,0.0,31.51155,2.88852527494
 04/03  14:00:00,21.5995597264,2.20090408524,0.610968431476,0.0,3.71167865564,13.077,23.894811667,0.0,21.0077,2.88711166704
 04/03  15:00:00,21.2693724686,2.20090408524,0.298170187486,0.0,3.71167865564,13.077,22.3944689046,0.0,19.50715,2.88731890459
 04/03  16:00:00,20.9334877372,2.20090408524,0.0621790626399,0.0,3.71167865564,13.077,25.3952237664,0.0,22.50825,2.88697376641
 04/03  17:00:00,26.3502237942,2.20090408524,0.475691968124,0.0,3.71167865564,18.077,29.5461350399,0.0,25.50935,4.03678503986
 04/03  18:00:00,26.0406993918,2.20090408524,0.172496256769,0.0,3.71167865564,18.077,30.7005525857,0.0,25.50935,5.19120258571
 04/03  19:00:00,28.545847349,2.20090408524,0.0,0.0,3.71167865564,18.077,30.702165349,0.0,25.50935,5.19281534895
 04/03  20:00:00,23.513545138,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1229740247,0.0,22.50825,4.61472402474
 04/03  21:00:00,23.4189288513,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1983773379,0.0,21.0077,5.19067733793
 04/03  22:00:00,23.2821986549,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0678101619,0.0238979826772,18.0066,4.03731217923
 04/03  23:00:00,24.4028183165,2.20090408524,0.0,0.0,3.71167865564,13.077,5.91565442623,0.0287766636046,3.0011,2.88577776263
 04/03  24:00:00,13.952823121,2.20090408524,0.0,0.0,1.85583932782,5.577,7.61504815939,2.87505167275,3.0011,1.73889648663
 04/04  01:00:00,9.66353057136,0.0,0.0,0.0,0.618613109274,5.0,3.59315748427,0.0,3.0011,0.592057484268
 04/04  02:00:00,9.68615808037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  03:00:00,9.685199495,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  04:00:00,10.3434970513,0.0,0.0,0.0,0.618613109274,5.0,3.59316341086,0.0,3.0011,0.59206341086
 04/04  05:00:00,14.3285322831,2.20090408524,0.0,0.0,1.85583932782,5.577,17.4135912852,12.8919412852,4.50165,0.02
 04/04  06:00:00,27.2400563395,2.20090408524,0.0,0.0,3.71167865564,18.077,23.4396368768,8.19663558119,13.50495,1.73805129558
 04/04  07:00:00,25.7140315405,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2214983612,4.44612846072,21.0077,5.76766990051
 04/04  08:00:00,20.7159592034,2.20090408524,0.0,0.0,3.71167865564,13.077,24.7149573224,5.09343247555,15.0055,4.61602484681
 04/04  09:00:00,20.7052419549,2.20090408524,0.0,0.0,3.71167865564,13.077,29.318080524,9.69939074354,15.0055,4.61318978043
 04/04  10:00:00,25.7201027415,2.20090408524,0.0,0.0,3.71167865564,18.077,44.0281721481,7.55336575528,33.0121,3.46270639281
 04/04  11:00:00,26.8909045821,2.20090408524,0.0,0.0,3.71167865564,18.077,45.3742661764,0.820895124076,40.51485,4.03852105233
 04/04  12:00:00,26.0726396704,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0508127,0.0,36.0132,4.03761269996
 04/04  13:00:00,25.8766371634,2.20090408524,0.0,0.0,3.71167865564,18.077,34.97355997,0.0,31.51155,3.46200996997
 04/04  14:00:00,20.8750728026,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9227543852,0.0282262705208,21.0077,2.88682811472
 04/04  15:00:00,20.8604868428,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3941847606,0.0,19.50715,2.88703476057
 04/04  16:00:00,20.778575571,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3951960681,0.0,22.50825,2.88694606813
 04/04  17:00:00,25.7864808537,2.20090408524,0.0,0.0,3.71167865564,18.077,28.972501809,0.0,25.50935,3.46315180895
 04/04  18:00:00,25.7723981163,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7007876501,0.0,25.50935,5.19143765011
 04/04  19:00:00,28.2364716297,2.20090408524,0.0,0.0,3.71167865564,18.077,31.5268335867,0.249153355076,25.50935,5.76833023158
 04/04  20:00:00,23.1951727279,2.20090408524,0.0,0.0,3.71167865564,13.077,29.0693166395,1.94739209043,22.50825,4.61367454911
 04/04  21:00:00,23.1659323503,2.20090408524,0.0,0.0,3.71167865564,13.077,26.9692751685,1.346203469,21.0077,4.61537169946
 04/04  22:00:00,23.1436176188,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5944095355,3.97502040462,18.0066,4.61278913088
 04/04  23:00:00,24.2732757556,2.20090408524,0.0,0.0,3.71167865564,13.077,11.810879949,6.4975859278,3.0011,2.31219402117
 04/04  24:00:00,13.8175396767,2.20090408524,0.0,0.0,1.85583932782,5.577,20.8591009702,16.1199039808,3.0011,1.73809698938
 04/05  01:00:00,9.56238267766,0.0,0.0,0.0,0.618613109274,5.0,3.59319030471,0.0,3.0011,0.592090304712
 04/05  02:00:00,9.59409800549,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  03:00:00,9.59917392922,0.0,0.0,0.0,0.618613109274,5.0,3.59315188575,0.0,3.0011,0.592051885751
 04/05  04:00:00,9.75277350789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,13.7541826292,2.20090408524,0.0,0.0,1.85583932782,5.577,29.5767446391,24.4830109502,4.50165,0.592083688927
 04/05  06:00:00,26.331175278,2.20090408524,0.0,0.0,3.71167865564,18.077,31.5468502676,16.8766037351,13.50495,1.16529653257
 04/05  07:00:00,25.6797192363,2.20090408524,0.0,0.0,3.71167865564,18.077,33.8514509127,7.07555026786,21.0077,5.76820064488
 04/05  08:00:00,20.7176834041,2.20090408524,0.0,0.0,3.71167865564,13.077,23.4908457387,3.29373703703,15.0055,5.19160870166
 04/05  09:00:00,20.7653651251,2.20090408524,0.0,0.0,3.71167865564,13.077,20.143871394,1.09927442827,15.0055,4.03909696571
 04/05  10:00:00,25.7963598838,2.20090408524,0.0,0.0,3.71167865564,18.077,36.475614593,0.0,33.0121,3.46351459295
 04/05  11:00:00,26.9637672721,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1281789489,0.0,40.51485,4.61332894893
 04/05  12:00:00,26.1534794846,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4764337428,0.0,36.0132,3.46323374281
 04/05  13:00:00,26.0926928316,2.20090408524,0.162721276149,0.0,3.71167865564,18.077,34.9725382013,0.0,31.51155,3.46098820135
 04/05  14:00:00,20.946256658,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8945386776,0.0,21.0077,2.8868386776
 04/05  15:00:00,20.941883749,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3941753668,0.0,19.50715,2.88702536676
 04/05  16:00:00,20.9701882148,2.20090408524,0.102987542526,0.0,3.71167865564,13.077,25.3954130581,0.0,22.50825,2.88716305814
 04/05  17:00:00,26.4814692567,2.20090408524,0.604097471658,0.0,3.71167865564,18.077,28.9726589863,0.0,25.50935,3.46330898627
 04/05  18:00:00,26.0600049216,2.20090408524,0.193288223123,0.0,3.71167865564,18.077,30.7010560708,0.0,25.50935,5.19170607081
 04/05  19:00:00,28.5325116933,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2772272766,0.0,25.50935,5.76787727664
 04/05  20:00:00,23.4751191696,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1229158221,0.0,22.50825,4.61466582209
 04/05  21:00:00,23.3472021883,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1897308181,0.0141545453139,21.0077,5.16787627277
 04/05  22:00:00,23.1850737005,2.20090408524,0.0,0.0,3.71167865564,13.077,24.0303395979,1.96276319818,18.0066,4.0609763997
 04/05  23:00:00,24.2962603438,2.20090408524,0.0,0.0,3.71167865564,13.077,10.6818933823,5.3679083298,3.0011,2.31288505254
 04/05  24:00:00,13.8557947653,2.20090408524,0.0,0.0,1.85583932782,5.577,14.1766797207,9.43734561151,3.0011,1.73823410923
 04/06  01:00:00,9.60947810169,0.0,0.0,0.0,0.618613109274,5.0,3.59319010831,0.0,3.0011,0.592090108311
 04/06  02:00:00,9.63264759671,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  03:00:00,9.62980078241,0.0,0.0,0.0,0.618613109274,5.0,3.59319601387,0.0,3.0011,0.592096013873
 04/06  04:00:00,9.7744988613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  05:00:00,13.7912765742,2.20090408524,0.0,0.0,1.85583932782,5.577,22.4776166099,17.383916437,4.50165,0.592050172907
 04/06  06:00:00,26.3832978149,2.20090408524,0.0,0.0,3.71167865564,18.077,21.4697125039,6.79921878344,13.50495,1.16554372042
 04/06  07:00:00,25.7648664474,2.20090408524,0.0,0.0,3.71167865564,18.077,27.453645794,0.677656992832,21.0077,5.7682888012
 04/06  08:00:00,20.8130841833,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1970864106,0.0,15.0055,5.19158641058
 04/06  09:00:00,20.8607295268,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0446464681,0.0,15.0055,4.0391464681
 04/06  10:00:00,25.9032354199,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4756240075,0.0,33.0121,3.4635240075
 04/06  11:00:00,27.5412827904,2.20090408524,0.483119817507,0.0,3.71167865564,18.077,45.1281375321,0.0,40.51485,4.61328753215
 04/06  12:00:00,27.8338737464,2.20090408524,1.5633380958,0.0,3.71167865564,18.077,39.4764009751,0.0,36.0132,3.46320097505
 04/06  13:00:00,28.0156364818,2.20090408524,1.98704174567,0.0,3.71167865564,18.077,34.9728840077,0.0,31.51155,3.46133400772
 04/06  14:00:00,22.8180973925,2.20090408524,1.77148202862,0.0,3.71167865564,13.077,23.8945194791,0.0,21.0077,2.88681947915
 04/06  15:00:00,22.6970928199,2.20090408524,1.66112648524,0.0,3.71167865564,13.077,22.3938419523,0.0,19.50715,2.88669195232
 04/06  16:00:00,22.634670673,2.20090408524,1.67912858987,0.0,3.71167865564,13.077,25.3955098788,0.0,22.50825,2.88725987884
 04/06  17:00:00,27.9501474138,2.20090408524,1.9925046948,0.0,3.71167865564,18.077,28.9727178663,0.0,25.50935,3.46336786629
 04/06  18:00:00,27.5398010961,2.20090408524,1.59402069909,0.0,3.71167865564,18.077,30.7009025012,0.0,25.50935,5.19155250125
 04/06  19:00:00,29.0711658397,2.20090408524,0.47266487798,0.0,3.71167865564,18.077,31.2774558969,0.0,25.50935,5.76810589694
 04/06  20:00:00,23.5027570235,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1225981677,0.0,22.50825,4.61434816768
 04/06  21:00:00,23.3733677599,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6239805313,0.0,21.0077,4.61628053133
 04/06  22:00:00,23.211582549,2.20090408524,0.0,0.0,3.71167865564,13.077,23.2507448318,0.632133853134,18.0066,4.61201097871
 04/06  23:00:00,24.3088882555,2.20090408524,0.0,0.0,3.71167865564,13.077,9.47382394862,4.16006130223,3.0011,2.31266264639
 04/06  24:00:00,13.8659551335,2.20090408524,0.0,0.0,1.85583932782,5.577,12.3646134946,7.62463251933,3.0011,1.73888097525
 04/07  01:00:00,9.61460395876,0.0,0.0,0.0,0.618613109274,5.0,3.59318427962,0.0,3.0011,0.592084279616
 04/07  02:00:00,9.63203075238,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  03:00:00,9.65347329316,0.0,0.0,0.0,0.618613109274,5.0,3.59319015886,0.0,3.0011,0.592090158864
 04/07  04:00:00,10.3472449512,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  05:00:00,14.3193889606,2.20090408524,0.0,0.0,1.85583932782,5.577,19.0093512264,13.9156051982,4.50165,0.592096028172
 04/07  06:00:00,26.6026213337,2.20090408524,0.0,0.0,3.71167865564,18.077,22.6380452674,7.96783500396,13.50495,1.16526026339
 04/07  07:00:00,25.7346895298,2.20090408524,0.0,0.0,3.71167865564,18.077,29.362616447,2.58637949096,21.0077,5.76853695605
 04/07  08:00:00,20.8069231819,2.20090408524,0.0,0.0,3.71167865564,13.077,20.3955304879,0.198426513977,15.0055,5.19160397397
 04/07  09:00:00,20.8978874322,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0446554026,0.0,15.0055,4.03915540261
 04/07  10:00:00,26.369550915,2.20090408524,0.409172422773,0.0,3.71167865564,18.077,36.4752951841,0.0,33.0121,3.46319518412
 04/07  11:00:00,28.6966021757,2.20090408524,1.58642613326,0.0,3.71167865564,18.077,45.1268382795,0.0,40.51485,4.61198827945
 04/07  12:00:00,28.5173434357,2.20090408524,2.1973311526,0.0,3.71167865564,18.077,39.476576387,0.0,36.0132,3.46337638701
 04/07  13:00:00,28.0665725299,2.20090408524,2.02734854902,0.0,3.71167865564,18.077,34.9729176424,0.0,31.51155,3.46136764235
 04/07  14:00:00,22.1942877095,2.20090408524,1.16870258406,0.0,3.71167865564,13.077,23.8948442312,0.0,21.0077,2.88714423122
 04/07  15:00:00,21.6399120051,2.20090408524,0.643528089547,0.0,3.71167865564,13.077,22.3941458595,0.0,19.50715,2.88699585953
 04/07  16:00:00,21.336860035,2.20090408524,0.434423950514,0.0,3.71167865564,13.077,25.3950978248,0.0,22.50825,2.88684782479
 04/07  17:00:00,26.1042384893,2.20090408524,0.230424787273,0.0,3.71167865564,18.077,28.9725501656,0.0,25.50935,3.46320016557
 04/07  18:00:00,25.8488969976,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7002788002,0.0,25.50935,5.19092880022
 04/07  19:00:00,28.3561680132,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7019204955,0.0,25.50935,5.19257049554
 04/07  20:00:00,23.3134351091,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1494842114,0.0261810416119,22.50825,4.61505316974
 04/07  21:00:00,23.2365208335,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1976318785,0.0,21.0077,5.18993187847
 04/07  22:00:00,23.1937484657,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8985150049,1.854333838,18.0066,4.0375811669
 04/07  23:00:00,24.3102565482,2.20090408524,0.0,0.0,3.71167865564,13.077,10.2594280398,4.37217287603,3.0011,2.8861551638
 04/07  24:00:00,13.8540736038,2.20090408524,0.0,0.0,1.85583932782,5.577,15.5099631634,10.7700743941,3.0011,1.73878876932
 04/08  01:00:00,9.60544982548,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  02:00:00,9.62779364838,0.0,0.0,0.0,0.618613109274,5.0,3.59317589396,0.0,3.0011,0.592075893965
 04/08  03:00:00,9.62274000179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  04:00:00,9.76803529349,0.0,0.0,0.0,0.618613109274,5.0,3.59318178204,0.0,3.0011,0.592081782043
 04/08  05:00:00,13.7503567508,2.20090408524,0.0,0.0,1.85583932782,5.577,31.3521550561,26.8305050561,4.50165,0.02
 04/08  06:00:00,26.3148584506,2.20090408524,0.0,0.0,3.71167865564,18.077,36.9994190921,21.7565420184,13.50495,1.73792707368
 04/08  07:00:00,25.6707277056,2.20090408524,0.0,0.0,3.71167865564,18.077,33.1738867159,10.4278806131,21.0077,1.73830610282
 04/08  08:00:00,20.7029780177,2.20090408524,0.0,0.0,3.71167865564,13.077,20.6327274277,4.46167814685,15.0055,1.16554928089
 04/08  09:00:00,20.7445873828,2.20090408524,0.0,0.0,3.71167865564,13.077,21.6840183052,2.06356704316,15.0055,4.61495126201
 04/08  10:00:00,25.7730271107,2.20090408524,0.0,0.0,3.71167865564,18.077,37.8628256283,0.237532964724,33.0121,4.61319266357
 04/08  11:00:00,26.9146227887,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1285413708,0.0,40.51485,4.61369137082
 04/08  12:00:00,26.0759377648,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6270676714,0.0,36.0132,4.61386767138
 04/08  13:00:00,25.8741082631,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5497093498,0.0,31.51155,4.0381593498
 04/08  14:00:00,20.8944838353,2.20090408524,0.0,0.0,3.71167865564,13.077,24.4981545999,0.0277720843242,21.0077,3.46268251557
 04/08  15:00:00,20.889778647,2.20090408524,0.0,0.0,3.71167865564,13.077,23.5444098422,0.0,19.50715,4.0372598422
 04/08  16:00:00,20.8079775808,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3965819594,0.0,22.50825,2.88833195939
 04/08  17:00:00,25.8077489278,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5465725562,0.0,25.50935,4.03722255624
 04/08  18:00:00,25.8040378461,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7007165435,0.0,25.50935,5.19136654352
 04/08  19:00:00,28.4633041896,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1256628676,0.0,25.50935,4.61631286755
 04/08  20:00:00,23.4020294296,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1411590506,0.0183467418864,22.50825,4.61456230874
 04/08  21:00:00,23.305517676,2.20090408524,0.0,0.0,3.71167865564,13.077,26.8538435681,0.65604207564,21.0077,5.19010149248
 04/08  22:00:00,23.1203429941,2.20090408524,0.0,0.0,3.71167865564,13.077,34.4317800489,12.9619839299,18.0066,3.46319611896
 04/08  23:00:00,24.2611609323,2.20090408524,0.0,0.0,3.71167865564,13.077,28.0845884649,22.1966069907,3.0011,2.88688147417
 04/08  24:00:00,13.7836925068,2.20090408524,0.0,0.0,1.85583932782,5.577,34.2794813811,28.9666997016,3.0011,2.31168167947
 04/09  01:00:00,9.5245025954,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  02:00:00,9.54990497929,0.0,0.0,0.0,0.618613109274,5.0,3.59318813247,0.0,3.0011,0.592088132471
 04/09  03:00:00,9.56304806152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  04:00:00,9.7114229469,0.0,0.0,0.0,0.618613109274,5.0,3.59319400552,0.0,3.0011,0.592094005515
 04/09  05:00:00,13.7225345711,2.20090408524,0.0,0.0,1.85583932782,5.577,37.3674760793,32.8458260793,4.50165,0.02
 04/09  06:00:00,26.2970580776,2.20090408524,0.0,0.0,3.71167865564,18.077,41.0531604367,25.8103040355,13.50495,1.73790640123
 04/09  07:00:00,25.6327015999,2.20090408524,0.0,0.0,3.71167865564,18.077,41.6525111516,18.906486854,21.0077,1.73832429752
 04/09  08:00:00,20.6491305277,2.20090408524,0.0,0.0,3.71167865564,13.077,32.2736280915,16.1025804843,15.0055,1.16554760714
 04/09  09:00:00,20.6811231785,2.20090408524,0.0,0.0,3.71167865564,13.077,27.7942019339,11.0503596046,15.0055,1.73834232938
 04/09  10:00:00,25.7204257975,2.20090408524,0.0,0.0,3.71167865564,18.077,41.6489000681,4.02209496006,33.0121,4.61470510809
 04/09  11:00:00,26.8688649155,2.20090408524,0.0,0.0,3.71167865564,18.077,45.2475904599,0.119287304313,40.51485,4.61345315556
 04/09  12:00:00,26.0257338511,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4755162072,0.0,36.0132,3.46231620722
 04/09  13:00:00,25.8267770758,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5484523858,0.0,31.51155,4.03690238584
 04/09  14:00:00,20.8294598805,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9258138992,0.0313181759833,21.0077,2.88679572325
 04/09  15:00:00,20.8289807324,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3937377348,0.0,19.50715,2.88658773479
 04/09  16:00:00,20.7452859549,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3952506944,0.0,22.50825,2.8870006944
 04/09  17:00:00,25.7383720389,2.20090408524,0.0,0.0,3.71167865564,18.077,28.972667013,0.0,25.50935,3.46331701296
 04/09  18:00:00,25.7170867328,2.20090408524,0.0,0.0,3.71167865564,18.077,30.124535772,0.0,25.50935,4.61518577196
 04/09  19:00:00,28.3633986897,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6655750343,0.541875425396,25.50935,4.61434960893
 04/09  20:00:00,23.3252129824,2.20090408524,0.0,0.0,3.71167865564,13.077,29.3296219175,2.78479017269,22.50825,4.03658174477
 04/09  21:00:00,23.2408988579,2.20090408524,0.0,0.0,3.71167865564,13.077,29.7582812764,4.13870369287,21.0077,4.61187758355
 04/09  22:00:00,23.1226556438,2.20090408524,0.0,0.0,3.71167865564,13.077,27.4440974781,5.97459910219,18.0066,3.46289837593
 04/09  23:00:00,24.2654814694,2.20090408524,0.0,0.0,3.71167865564,13.077,13.5540732729,8.81481518463,3.0011,1.73815808832
 04/09  24:00:00,13.8188151317,2.20090408524,0.0,0.0,1.85583932782,5.577,22.0219648383,16.1354645725,3.0011,2.88540026576
 04/10  01:00:00,9.56388409634,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.59048410859,0.0,0.0,0.0,0.618613109274,5.0,3.59316311123,0.0,3.0011,0.59206311123
 04/10  03:00:00,9.59909592614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  04:00:00,9.74481104607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  05:00:00,13.7566209789,2.20090408524,0.0,0.0,1.85583932782,5.577,29.2181945918,24.1244497312,4.50165,0.59209486054
 04/10  06:00:00,26.3326466982,2.20090408524,0.0,0.0,3.71167865564,18.077,32.287544242,17.0446623125,13.50495,1.73793192946
 04/10  07:00:00,25.672336454,2.20090408524,0.0,0.0,3.71167865564,18.077,36.0263814101,9.82563873442,21.0077,5.19304267564
 04/10  08:00:00,20.6917921126,2.20090408524,0.0,0.0,3.71167865564,13.077,27.2618762476,7.06492756204,15.0055,5.19144868558
 04/10  09:00:00,20.7154148389,2.20090408524,0.0,0.0,3.71167865564,13.077,24.040345574,4.9958985108,15.0055,4.03894706316
 04/10  10:00:00,25.7449904848,2.20090408524,0.0,0.0,3.71167865564,18.077,39.1823355463,2.70678892476,33.0121,3.46344662154
 04/10  11:00:00,26.9079677161,2.20090408524,0.0,0.0,3.71167865564,18.077,45.127961616,0.0,40.51485,4.61311161598
 04/10  12:00:00,26.0856849336,2.20090408524,0.0,0.0,3.71167865564,18.077,39.476628147,0.0,36.0132,3.46342814703
 04/10  13:00:00,25.8875910869,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9730857934,0.0,31.51155,3.46153579343
 04/10  14:00:00,20.8987490517,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9172795734,0.022937775052,21.0077,2.88664179836
 04/10  15:00:00,20.8871567132,2.20090408524,0.0,0.0,3.71167865564,13.077,22.394115983,0.0,19.50715,2.88696598301
 04/10  16:00:00,20.8141463965,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3953457171,0.0,22.50825,2.88709571709
 04/10  17:00:00,25.8253675625,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9726616021,0.0,25.50935,3.46331160208
 04/10  18:00:00,25.8208927955,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7007689709,0.0,25.50935,5.1914189709
 04/10  19:00:00,28.4526440305,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7116682768,0.00894417044306,25.50935,5.19337410637
 04/10  20:00:00,23.3780323271,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1349813032,0.0124383037782,22.50825,4.6142929994
 04/10  21:00:00,23.2736435081,2.20090408524,0.0,0.0,3.71167865564,13.077,27.5753741693,1.37738654078,21.0077,5.19028762849
 04/10  22:00:00,23.1409899934,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9876310472,3.94296992547,18.0066,4.03806112177
 04/10  23:00:00,24.2795463234,2.20090408524,0.0,0.0,3.71167865564,13.077,10.9278554507,5.61435436565,3.0011,2.31240108505
 04/10  24:00:00,13.8335956282,2.20090408524,0.0,0.0,1.85583932782,5.577,17.5830523805,12.2706784432,3.0011,2.31127393733
 04/11  01:00:00,9.59256629902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  02:00:00,9.64272877052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  03:00:00,9.65759008721,0.0,0.0,0.0,0.618613109274,5.0,3.5931948486,0.0,3.0011,0.592094848598
 04/11  04:00:00,10.3246229123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  05:00:00,14.3021031564,2.20090408524,0.0,0.0,1.85583932782,5.577,20.8250509733,15.7313131545,4.50165,0.59208781889
 04/11  06:00:00,26.5798774172,2.20090408524,0.0,0.0,3.71167865564,18.077,26.6365997426,11.3937845944,13.50495,1.73786514817
 04/11  07:00:00,25.7041877878,2.20090408524,0.0,0.0,3.71167865564,18.077,30.2212082799,4.02015323012,21.0077,5.19335504976
 04/11  08:00:00,20.7412668973,2.20090408524,0.0,0.0,3.71167865564,13.077,22.1378617611,1.94102307165,15.0055,5.19133868947
 04/11  09:00:00,20.7784827859,2.20090408524,0.0,0.0,3.71167865564,13.077,19.5177880537,0.473299400218,15.0055,4.03898865349
 04/11  10:00:00,25.8284447173,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4755641559,0.0,33.0121,3.46346415591
 04/11  11:00:00,26.9956647325,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5538365448,0.0,40.51485,4.03898654483
 04/11  12:00:00,26.4719674881,2.20090408524,0.28101015754,0.0,3.71167865564,18.077,40.0505932365,0.0,36.0132,4.03739323654
 04/11  13:00:00,26.5106067562,2.20090408524,0.550778285194,0.0,3.71167865564,18.077,34.9735713716,0.0,31.51155,3.46202137156
 04/11  14:00:00,21.3943727461,2.20090408524,0.416039380961,0.0,3.71167865564,13.077,23.70466503,0.0,21.0077,2.69696503003
 04/11  15:00:00,21.3672361829,2.20090408524,0.395259126386,0.0,3.71167865564,13.077,22.0106067962,0.0,19.50715,2.50345679624
 04/11  16:00:00,21.5544580351,2.20090408524,0.655765853199,0.0,3.71167865564,13.077,25.395302749,0.0,22.50825,2.88705274895
 04/11  17:00:00,26.90108669,2.20090408524,0.998086521449,0.0,3.71167865564,18.077,29.5465771168,0.0,25.50935,4.03722711682
 04/11  18:00:00,26.2836166325,2.20090408524,0.399752633945,0.0,3.71167865564,18.077,30.1261154253,0.0,25.50935,4.61676542535
 04/11  19:00:00,28.3790989517,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2775011967,0.0,25.50935,5.76815119672
 04/11  20:00:00,23.3443465887,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1232017278,0.0,22.50825,4.61495172783
 04/11  21:00:00,23.2441850331,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7501421303,0.126201144324,21.0077,4.61624098597
 04/11  22:00:00,23.2017337392,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8420973952,1.22328413608,18.0066,4.61221325915
 04/11  23:00:00,24.3228306173,2.20090408524,0.0,0.0,3.71167865564,13.077,9.02918713949,3.71546490169,3.0011,2.3126222378
 04/11  24:00:00,13.859304097,2.20090408524,0.0,0.0,1.85583932782,5.577,15.2628027168,10.5228886982,3.0011,1.73881401859
 04/12  01:00:00,9.61491909175,0.0,0.0,0.0,0.618613109274,5.0,3.59318918034,0.0,3.0011,0.59208918034
 04/12  02:00:00,9.64404360443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  03:00:00,9.64391604137,0.0,0.0,0.0,0.618613109274,5.0,3.59316924299,0.0,3.0011,0.592069242987
 04/12  04:00:00,9.78340858684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  05:00:00,13.7790855821,2.20090408524,0.0,0.0,1.85583932782,5.577,28.2568410948,23.1631159457,4.50165,0.592075149087
 04/12  06:00:00,26.3615357073,2.20090408524,0.0,0.0,3.71167865564,18.077,28.7170889261,14.046785384,13.50495,1.16535354218
 04/12  07:00:00,25.7283028839,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6416579986,3.86604464026,21.0077,5.76791335829
 04/12  08:00:00,20.7900201938,2.20090408524,0.0,0.0,3.71167865564,13.077,20.0693137286,0.447143924863,15.0055,4.61666980371
 04/12  09:00:00,20.8527039168,2.20090408524,0.0,0.0,3.71167865564,13.077,19.044480927,0.0,15.0055,4.03898092705
 04/12  10:00:00,25.9094300996,2.20090408524,0.0,0.0,3.71167865564,18.077,37.049482197,0.0,33.0121,4.03738219696
 04/12  11:00:00,27.7233337736,2.20090408524,0.647061392238,0.0,3.71167865564,18.077,44.5538238373,0.0,40.51485,4.03897383732
 04/12  12:00:00,28.5227648363,2.20090408524,2.20946808564,0.0,3.71167865564,18.077,39.4760792228,0.0,36.0132,3.4628792228
 04/12  13:00:00,28.7480400994,2.20090408524,2.68480322439,0.0,3.71167865564,18.077,34.9733055926,0.0,31.51155,3.46175559264
 04/12  14:00:00,23.1922583688,2.20090408524,2.12059587365,0.0,3.71167865564,13.077,23.8942092008,0.0,21.0077,2.88650920077
 04/12  15:00:00,22.9098902045,2.20090408524,1.85704577114,0.0,3.71167865564,13.077,22.3940993523,0.0,19.50715,2.88694935233
