Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/12  16:00:00,22.8573589967,2.20090408524,1.8911188486,0.0,3.71167865564,13.077,25.3951674814,0.0,22.50825,2.88691748136
 04/12  17:00:00,28.1699341371,2.20090408524,2.20835049946,0.0,3.71167865564,18.077,28.9724182822,0.0,25.50935,3.46306828225
 04/12  18:00:00,27.4678943507,2.20090408524,1.5261164144,0.0,3.71167865564,18.077,30.7006043447,0.0,25.50935,5.19125434465
 04/12  19:00:00,29.2747433655,2.20090408524,0.66433448428,0.0,3.71167865564,18.077,30.7024434803,0.0,25.50935,5.19309348033
 04/12  20:00:00,23.6614565489,2.20090408524,0.0936378240835,0.0,3.71167865564,13.077,27.1228161272,0.0,22.50825,4.61456612718
 04/12  21:00:00,23.462179972,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1972731405,0.0,21.0077,5.18957314051
 04/12  22:00:00,23.328207554,2.20090408524,0.0,0.0,3.71167865564,13.077,22.044533293,0.0,18.0066,4.03793329295
 04/12  23:00:00,24.4374755578,2.20090408524,0.0,0.0,3.71167865564,13.077,5.40680438363,0.093162304862,3.0011,2.31254207877
 04/12  24:00:00,13.9957028586,2.20090408524,0.0,0.0,1.85583932782,5.577,5.96963759045,0.657102865133,3.0011,2.31143472531
 04/13  01:00:00,9.70690085968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  02:00:00,9.74374625834,0.0,0.0,0.0,0.618613109274,5.0,3.59318009813,0.0,3.0011,0.59208009813
 04/13  03:00:00,9.75502780525,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  04:00:00,9.92508761244,0.0,0.0,0.0,0.618613109274,5.0,3.59318598877,0.0,3.0011,0.592085988773
 04/13  05:00:00,13.92625376,2.20090408524,0.0,0.0,1.85583932782,5.577,5.9126503199,1.3910003199,4.50165,0.02
 04/13  06:00:00,26.5166928933,2.20090408524,0.0,0.0,3.71167865564,18.077,15.24317565,0.0,13.50495,1.73822565004
 04/13  07:00:00,25.8898559428,2.20090408524,0.0,0.0,3.71167865564,18.077,26.2008578743,0.0,21.0077,5.19315787434
 04/13  08:00:00,21.0109578854,2.20090408524,0.0798429045939,0.0,3.71167865564,13.077,20.1965179279,0.0,15.0055,5.19101792787
 04/13  09:00:00,21.380793013,2.20090408524,0.416233968755,0.0,3.71167865564,13.077,19.0442570427,0.0,15.0055,4.03875704272
 04/13  10:00:00,27.1161980523,2.20090408524,1.12168658393,0.0,3.71167865564,18.077,36.4753895248,0.0,33.0121,3.4632895248
 04/13  11:00:00,28.9549709202,2.20090408524,1.83728984058,0.0,3.71167865564,18.077,44.5535069738,0.0,40.51485,4.03865697376
 04/13  12:00:00,28.9837123204,2.20090408524,2.66013203846,0.0,3.71167865564,18.077,40.0496553792,0.0,36.0132,4.0364553792
 04/13  13:00:00,28.9794354577,2.20090408524,2.92856512669,0.0,3.71167865564,18.077,34.972669986,0.0,31.51155,3.46111998597
 04/13  14:00:00,23.0748755103,2.20090408524,2.01694351414,0.0,3.71167865564,13.077,23.3205047004,0.0,21.0077,2.31280470038
 04/13  15:00:00,22.6823926915,2.20090408524,1.64450601234,0.0,3.71167865564,13.077,22.3940495229,0.0,19.50715,2.88689952292
 04/13  16:00:00,22.5428496259,2.20090408524,1.59300620811,0.0,3.71167865564,13.077,25.39536871,0.0,22.50825,2.88711871001
 04/13  17:00:00,27.6532711098,2.20090408524,1.71364412334,0.0,3.71167865564,18.077,29.5464726328,0.0,25.50935,4.03712263275
 04/13  18:00:00,26.7442481674,2.20090408524,0.838415234131,0.0,3.71167865564,18.077,30.1259603664,0.0,25.50935,4.61661036639
 04/13  19:00:00,28.6123392469,2.20090408524,0.0526193460016,0.0,3.71167865564,18.077,31.2768110151,0.0,25.50935,5.76746101509
 04/13  20:00:00,23.4807101165,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1524260422,0.0299981161571,22.50825,4.61417792606
 04/13  21:00:00,23.3081303467,2.20090408524,0.0,0.0,3.71167865564,13.077,26.7519506711,1.12796833259,21.0077,4.61628233851
 04/13  22:00:00,23.1413824048,2.20090408524,0.0,0.0,3.71167865564,13.077,29.6868082744,7.64186938165,18.0066,4.03833889278
 04/13  23:00:00,24.2876872982,2.20090408524,0.0,0.0,3.71167865564,13.077,16.8743414619,10.9879259733,3.0011,2.88531548859
 04/13  24:00:00,13.8417410487,2.20090408524,0.0,0.0,1.85583932782,5.577,19.1779126429,14.438000377,3.0011,1.73881226593
 04/14  01:00:00,9.59251322396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  02:00:00,9.63051629655,0.0,0.0,0.0,0.618613109274,5.0,3.59318617068,0.0,3.0011,0.592086170677
 04/14  03:00:00,9.64491511552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.3072439183,0.0,0.0,0.0,0.618613109274,5.0,3.59319205168,0.0,3.0011,0.592092051685
 04/14  05:00:00,14.3054806064,2.20090408524,0.0,0.0,1.85583932782,5.577,23.5923568677,19.0707068677,4.50165,0.02
 04/14  06:00:00,26.5970388713,2.20090408524,0.0,0.0,3.71167865564,18.077,26.9232448554,11.6802976294,13.50495,1.73799722596
 04/14  07:00:00,25.7315893096,2.20090408524,0.0,0.0,3.71167865564,18.077,29.3982925149,3.19732191072,21.0077,5.19327060416
 04/14  08:00:00,20.7747032366,2.20090408524,0.0,0.0,3.71167865564,13.077,21.035197896,0.838419572211,15.0055,5.19127832378
 04/14  09:00:00,20.8070120978,2.20090408524,0.0,0.0,3.71167865564,13.077,19.1233511556,0.0790911587913,15.0055,4.03875999679
 04/14  10:00:00,25.841801067,2.20090408524,0.0,0.0,3.71167865564,18.077,36.475253569,0.0,33.0121,3.46315356902
 04/14  11:00:00,27.00611917,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1276743254,0.0,40.51485,4.61282432544
 04/14  12:00:00,26.4574391739,2.20090408524,0.25516489465,0.0,3.71167865564,18.077,39.4763941995,0.0,36.0132,3.46319419951
 04/14  13:00:00,26.2758507983,2.20090408524,0.31612031524,0.0,3.71167865564,18.077,34.9731147212,0.0,31.51155,3.46156472119
 04/14  14:00:00,20.9377977633,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8944397466,0.0,21.0077,2.88673974659
 04/14  15:00:00,20.8720542337,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8549689982,0.0343715557097,19.50715,2.31344744247
 04/14  16:00:00,20.7179727588,2.20090408524,0.0,0.0,3.71167865564,13.077,25.5167339083,0.121219639184,22.50825,2.88726426907
 04/14  17:00:00,25.6737750226,2.20090408524,0.0,0.0,3.71167865564,18.077,29.7800935125,0.233392476321,25.50935,4.03735103614
 04/14  18:00:00,25.6491704949,2.20090408524,0.0,0.0,3.71167865564,18.077,34.0338611317,3.90808941933,25.50935,4.61642171236
 04/14  19:00:00,28.1685973009,2.20090408524,0.0,0.0,3.71167865564,18.077,37.858258752,6.5809782203,25.50935,5.76793053168
 04/14  20:00:00,23.1521062809,2.20090408524,0.0,0.0,3.71167865564,13.077,36.1184627914,8.9959165941,22.50825,4.61429619735
 04/14  21:00:00,23.106435398,2.20090408524,0.0,0.0,3.71167865564,13.077,36.152823164,10.5292143533,21.0077,4.61590881071
 04/14  22:00:00,23.098172814,2.20090408524,0.0,0.0,3.71167865564,13.077,35.0552489625,13.0111565656,18.0066,4.03749239688
 04/14  23:00:00,24.2619607519,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4830617017,15.5966832238,3.0011,2.8852784779
 04/14  24:00:00,13.8004644056,2.20090408524,0.0,0.0,1.85583932782,5.577,27.1166476212,22.3767537363,3.0011,1.73879388495
 04/15  01:00:00,9.54190967193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  02:00:00,9.56734740619,0.0,0.0,0.0,0.618613109274,5.0,3.59318070096,0.0,3.0011,0.592080700958
 04/15  03:00:00,9.58016289498,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  04:00:00,9.73136151119,0.0,0.0,0.0,0.618613109274,5.0,3.59318658943,0.0,3.0011,0.592086589433
 04/15  05:00:00,13.7516143639,2.20090408524,0.0,0.0,1.85583932782,5.577,32.8571821697,28.3355321697,4.50165,0.02
 04/15  06:00:00,26.3311206667,2.20090408524,0.0,0.0,3.71167865564,18.077,36.9756624188,21.7327388369,13.50495,1.73797358184
 04/15  07:00:00,25.6713733971,2.20090408524,0.0,0.0,3.71167865564,18.077,37.7116683652,14.9656940082,21.0077,1.73827435701
 04/15  08:00:00,20.6861580108,2.20090408524,0.0,0.0,3.71167865564,13.077,28.0575885611,11.8865361103,15.0055,1.16555245077
 04/15  09:00:00,20.706662962,2.20090408524,0.0,0.0,3.71167865564,13.077,27.9399690916,8.32002937924,15.0055,4.6144397124
 04/15  10:00:00,25.7310436657,2.20090408524,0.0,0.0,3.71167865564,18.077,40.8695016454,3.81861369552,33.0121,4.03878794984
 04/15  11:00:00,26.8793510264,2.20090408524,0.0,0.0,3.71167865564,18.077,45.2195046995,0.0900607960659,40.51485,4.61459390342
 04/15  12:00:00,26.019276286,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6271517996,0.0,36.0132,4.61395179963
 04/15  13:00:00,25.8215358314,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5491825188,0.0,31.51155,4.03763251877
 04/15  14:00:00,20.8402025081,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0745889738,0.030720291183,21.0077,4.03616868262
 04/15  15:00:00,20.8277767425,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9693997348,0.0,19.50715,3.46224973482
 04/15  16:00:00,20.7476617551,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9696480154,0.0,22.50825,3.46139801536
 04/15  17:00:00,25.7452788735,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9725382404,0.0,25.50935,3.46318824035
 04/15  18:00:00,25.7459014755,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7003317286,0.0,25.50935,5.19098172865
 04/15  19:00:00,28.4114500726,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1258988216,0.0,25.50935,4.6165488216
 04/15  20:00:00,23.3561102413,2.20090408524,0.0,0.0,3.71167865564,13.077,27.7152788006,0.593181319682,22.50825,4.61384748096
 04/15  21:00:00,23.2644625009,2.20090408524,0.0,0.0,3.71167865564,13.077,28.4713405333,2.27330974909,21.0077,5.19033078417
 04/15  22:00:00,23.1439254676,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7268864149,4.25753087442,18.0066,3.46275554046
 04/15  23:00:00,24.2754521971,2.20090408524,0.0,0.0,3.71167865564,13.077,12.5927327501,6.7049117652,3.0011,2.88672098487
 04/15  24:00:00,13.8184330627,2.20090408524,0.0,0.0,1.85583932782,5.577,20.5743154973,15.8343983286,3.0011,1.73881716867
 04/16  01:00:00,9.56543377753,0.0,0.0,0.0,0.618613109274,5.0,3.59316534994,0.0,3.0011,0.59206534994
 04/16  02:00:00,9.59246830764,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  03:00:00,9.60174888137,0.0,0.0,0.0,0.618613109274,5.0,3.59317126044,0.0,3.0011,0.59207126044
 04/16  04:00:00,9.74918841239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  05:00:00,13.7540869911,2.20090408524,0.0,0.0,1.85583932782,5.577,29.6399149141,24.5461877508,4.50165,0.592077163334
 04/16  06:00:00,25.691984103,2.20090408524,0.0,0.0,3.71167865564,18.077,32.7466258334,18.0763378148,13.50495,1.16533801861
 04/16  07:00:00,25.6708758108,2.20090408524,0.0,0.0,3.71167865564,18.077,31.486042267,8.74001762037,21.0077,1.7383246466
 04/16  08:00:00,20.6978658923,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4255438366,4.68174222673,15.0055,1.73830160991
 04/16  09:00:00,20.7396595582,2.20090408524,0.0,0.0,3.71167865564,13.077,18.2142761939,2.04321943309,15.0055,1.16555676086
 04/16  10:00:00,25.7704494705,2.20090408524,0.0,0.0,3.71167865564,18.077,37.7965971537,0.169858629734,33.0121,4.61463852392
 04/16  11:00:00,26.9144898174,2.20090408524,0.0,0.0,3.71167865564,18.077,45.129558027,0.0,40.51485,4.614708027
 04/16  12:00:00,26.087761004,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4759284852,0.0,36.0132,3.46272848521
 04/16  13:00:00,25.8937474811,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5475615747,0.0,31.51155,4.03601157474
 04/16  14:00:00,20.9190502754,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8943070885,0.0,21.0077,2.88660708855
 04/16  15:00:00,20.9097130395,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3940867782,0.0,19.50715,2.88693677824
 04/16  16:00:00,20.8294342162,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8218625396,0.0,22.50825,2.3136125396
 04/16  17:00:00,25.8255579018,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5465098938,0.0,25.50935,4.03715989384
 04/16  18:00:00,25.8044776884,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1241210111,0.0,25.50935,4.61477101113
 04/16  19:00:00,28.4610762054,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5495485652,0.0,25.50935,4.04019856517
 04/16  20:00:00,23.4097570027,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5538826653,0.00858508175905,22.50825,4.03704758359
 04/16  21:00:00,23.313399663,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6206485408,0.0,21.0077,4.61294854081
 04/16  22:00:00,23.1877744431,2.20090408524,0.0,0.0,3.71167865564,13.077,22.5353655356,1.0658542147,18.0066,3.46291132086
 04/16  23:00:00,24.305990789,2.20090408524,0.0,0.0,3.71167865564,13.077,8.61174827991,3.87182725839,3.0011,1.73882102151
 04/16  24:00:00,13.8419434098,2.20090408524,0.0,0.0,1.85583932782,5.577,16.7574267579,10.8709469297,3.0011,2.88537982815
 04/17  01:00:00,9.58352955716,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  02:00:00,9.62102674285,0.0,0.0,0.0,0.618613109274,5.0,3.59315428129,0.0,3.0011,0.592054281287
 04/17  03:00:00,9.63122257945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  04:00:00,9.78033145465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,13.7926779687,2.20090408524,0.0,0.0,1.85583932782,5.577,20.5462616014,15.4525255273,4.50165,0.592086074132
 04/17  06:00:00,25.7312699098,2.20090408524,0.0,0.0,3.71167865564,18.077,24.1209198406,8.8779866708,13.50495,1.73798316977
 04/17  07:00:00,25.6995168206,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6596088271,4.45896376611,21.0077,5.19294506099
 04/17  08:00:00,20.7323323284,2.20090408524,0.0,0.0,3.71167865564,13.077,22.2564275485,2.63437763433,15.0055,4.61654991417
 04/17  09:00:00,20.7869774902,2.20090408524,0.0,0.0,3.71167865564,13.077,20.0485336492,0.43013057624,15.0055,4.61290307293
 04/17  10:00:00,25.8172737291,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4754293164,0.0,33.0121,3.46332931638
 04/17  11:00:00,26.9526568526,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5531519712,0.0,40.51485,4.03830197116
 04/17  12:00:00,26.1294434993,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4756233434,0.0,36.0132,3.46242334344
 04/17  13:00:00,25.8975806255,2.20090408524,0.0,0.0,3.71167865564,18.077,34.972476494,0.0,31.51155,3.46092649396
 04/17  14:00:00,20.8997298025,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9153759797,0.021024445803,21.0077,2.88665153394
 04/17  15:00:00,20.8790752769,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4088550005,0.014605723053,19.50715,2.8870992774
 04/17  16:00:00,20.7909482274,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3952723237,0.0,22.50825,2.88702232375
 04/17  17:00:00,25.7905105775,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9726624916,0.0,25.50935,3.46331249156
 04/17  18:00:00,25.7794753692,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6999740079,0.0,25.50935,5.19062400791
 04/17  19:00:00,28.4211524864,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7022167586,0.0,25.50935,5.19286675861
 04/17  20:00:00,23.3738097079,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1220203299,0.0,22.50825,4.61377032986
 04/17  21:00:00,23.3079876464,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6224731513,0.0,21.0077,4.61477315129
 04/17  22:00:00,23.1741690794,2.20090408524,0.0,0.0,3.71167865564,13.077,24.0492472488,2.00507943058,18.0066,4.03756781818
 04/17  23:00:00,24.3017078001,2.20090408524,0.0,0.0,3.71167865564,13.077,9.54805261004,4.2342073464,3.0011,2.31274526364
 04/17  24:00:00,13.8619495055,2.20090408524,0.0,0.0,1.85583932782,5.577,13.2237118639,7.9108316559,3.0011,2.31178020797
 04/18  01:00:00,9.60495927203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  02:00:00,9.63846613161,0.0,0.0,0.0,0.618613109274,5.0,3.59316455697,0.0,3.0011,0.592064556975
 04/18  03:00:00,9.6538175619,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.3228310458,0.0,0.0,0.0,0.618613109274,5.0,3.59317047231,0.0,3.0011,0.592070472312
 04/18  05:00:00,14.3340841521,2.20090408524,0.0,0.0,1.85583932782,5.577,16.7626685997,12.2410185997,4.50165,0.02
 04/18  06:00:00,26.0028894005,2.20090408524,0.0,0.0,3.71167865564,18.077,20.5997411411,5.35665266909,13.50495,1.73813847202
 04/18  07:00:00,25.7641715732,2.20090408524,0.0,0.0,3.71167865564,18.077,27.2647808317,1.06403592101,21.0077,5.19304491068
 04/18  08:00:00,20.8048478671,2.20090408524,0.0,0.0,3.71167865564,13.077,20.2624871532,0.0659777888711,15.0055,5.19100936436
 04/18  09:00:00,20.856639763,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0443773317,0.0,15.0055,4.03887733173
 04/18  10:00:00,25.9046030305,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4753529216,0.0,33.0121,3.46325292158
 04/18  11:00:00,27.4313879642,2.20090408524,0.366620730617,0.0,3.71167865564,18.077,44.5531824497,0.0,40.51485,4.03833244967
 04/18  12:00:00,27.8996446033,2.20090408524,1.6123422587,0.0,3.71167865564,18.077,39.4756560837,0.0,36.0132,3.46245608374
 04/18  13:00:00,28.2126155522,2.20090408524,2.16141452202,0.0,3.71167865564,18.077,34.9729020693,0.0,31.51155,3.46135206929
 04/18  14:00:00,22.3963594911,2.20090408524,1.35346212635,0.0,3.71167865564,13.077,23.8938617991,0.0,21.0077,2.88616179915
 04/18  15:00:00,21.9054025599,2.20090408524,0.892565633499,0.0,3.71167865564,13.077,22.3937964028,0.0,19.50715,2.88664640282
 04/18  16:00:00,21.9292315389,2.20090408524,0.994545061498,0.0,3.71167865564,13.077,25.3953668334,0.0,22.50825,2.88711683339
 04/18  17:00:00,27.3462557752,2.20090408524,1.4055309408,0.0,3.71167865564,18.077,28.9725740021,0.0,25.50935,3.46322400207
 04/18  18:00:00,27.034890977,2.20090408524,1.10638944226,0.0,3.71167865564,18.077,30.7003881813,0.0,25.50935,5.19103818128
 04/18  19:00:00,28.2354031574,2.20090408524,0.442806144376,0.0,3.71167865564,18.077,30.7022163128,0.0,25.50935,5.19286631276
 04/18  20:00:00,23.378339051,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1226139803,0.0,22.50825,4.61436398029
 04/18  21:00:00,23.2984533429,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6232438926,0.0,21.0077,4.61554389256
 04/18  22:00:00,23.2584855284,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0734439401,0.0292712444486,18.0066,4.03757269565
 04/18  23:00:00,24.3699782586,2.20090408524,0.0,0.0,3.71167865564,13.077,5.62356566014,0.30973183859,3.0011,2.31273382155
 04/18  24:00:00,13.9158456411,2.20090408524,0.0,0.0,1.85583932782,5.577,10.2916047657,4.97894919551,3.0011,2.31155557016
 04/19  01:00:00,9.63972148283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  02:00:00,9.66717351588,0.0,0.0,0.0,0.618613109274,5.0,3.59315847301,0.0,3.0011,0.592058473008
 04/19  03:00:00,9.67768686389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  04:00:00,9.82002641022,0.0,0.0,0.0,0.618613109274,5.0,3.59316439803,0.0,3.0011,0.592064398027
 04/19  05:00:00,13.8013000377,2.20090408524,0.0,0.0,1.85583932782,5.577,21.4710750376,16.9494250376,4.50165,0.02
 04/19  06:00:00,25.7366615298,2.20090408524,0.0,0.0,3.71167865564,18.077,27.8731413303,12.630079017,13.50495,1.73811231333
 04/19  07:00:00,25.7107919153,2.20090408524,0.0,0.0,3.71167865564,18.077,32.332137825,6.13265153336,21.0077,5.19178629164
 04/19  08:00:00,20.7139672264,2.20090408524,0.0,0.0,3.71167865564,13.077,25.5340028567,5.3374320102,15.0055,5.19107084652
 04/19  09:00:00,20.7392598607,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9134440403,3.86939321602,15.0055,4.03855082426
 04/19  10:00:00,25.7550067631,2.20090408524,0.0,0.0,3.71167865564,18.077,38.9664021647,2.49114265727,33.0121,3.46315950746
 04/19  11:00:00,26.8754197436,2.20090408524,0.0,0.0,3.71167865564,18.077,44.6197957016,0.0663227409801,40.51485,4.03862296057
 04/19  12:00:00,26.0364338753,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4760096215,0.0,36.0132,3.46280962149
 04/19  13:00:00,25.8532607267,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9733119303,0.0,31.51155,3.46176193025
 04/19  14:00:00,20.8490510789,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9065005208,0.0118158527592,21.0077,2.88698466806
 04/19  15:00:00,20.836990672,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3940193002,0.0,19.50715,2.88686930022
 04/19  16:00:00,20.7649535502,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3945213715,0.0,22.50825,2.88627137145
 04/19  17:00:00,25.7565525752,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9721460316,0.0,25.50935,3.46279603162
 04/19  18:00:00,25.7426922148,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1259777284,0.0,25.50935,4.61662772842
 04/19  19:00:00,27.7818183952,2.20090408524,0.0,0.0,3.71167865564,18.077,31.2771618089,0.0,25.50935,5.76781180889
 04/19  20:00:00,23.3791367111,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5581547093,0.0104613515229,22.50825,4.03944335776
 04/19  21:00:00,23.2883134493,2.20090408524,0.0,0.0,3.71167865564,13.077,26.8233807325,0.626650840697,21.0077,5.18902989176
 04/19  22:00:00,23.1611711073,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0689865459,3.02482135631,18.0066,4.03756518957
 04/19  23:00:00,24.2877688287,2.20090408524,0.0,0.0,3.71167865564,13.077,11.0703864584,5.7570459566,3.0011,2.31224050179
 04/19  24:00:00,13.8375721626,2.20090408524,0.0,0.0,1.85583932782,5.577,18.7519065737,13.4391571803,3.0011,2.31164939342
 04/20  01:00:00,9.57939304007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  02:00:00,9.60045144961,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  03:00:00,9.59474244448,0.0,0.0,0.0,0.618613109274,5.0,3.59319073714,0.0,3.0011,0.592090737143
 04/20  04:00:00,9.73549417694,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  05:00:00,13.7417089872,2.20090408524,0.0,0.0,1.85583932782,5.577,34.4756859414,29.3819522202,4.50165,0.592083721112
 04/20  06:00:00,25.6823974225,2.20090408524,0.0,0.0,3.71167865564,18.077,37.5644619761,22.616451965,13.50495,1.44306001116
 04/20  07:00:00,25.673701252,2.20090408524,0.0,0.0,3.71167865564,18.077,38.2766966013,11.7798408527,21.0077,5.48915574862
 04/20  08:00:00,20.7058283397,2.20090408524,0.0,0.0,3.71167865564,13.077,24.9278579657,5.30599708354,15.0055,4.61636088219
 04/20  09:00:00,20.7505983246,2.20090408524,0.0,0.0,3.71167865564,13.077,21.6615138533,2.61759079311,15.0055,4.03842306016
 04/20  10:00:00,25.7879139473,2.20090408524,0.0,0.0,3.71167865564,18.077,37.2878358548,0.238733585475,33.0121,4.03700226933
 04/20  11:00:00,26.9323107246,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5534834922,0.0,40.51485,4.03863349221
 04/20  12:00:00,26.0995597703,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4762174971,0.0,36.0132,3.46301749707
 04/20  13:00:00,25.8958384698,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9728311087,0.0,31.51155,3.46128110873
 04/20  14:00:00,20.917526211,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3204384782,0.0,21.0077,2.31273847817
 04/20  15:00:00,20.9102861843,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3940105321,0.0,19.50715,2.88686053213
 04/20  16:00:00,20.8247242135,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3951137033,0.0,22.50825,2.88686370327
 04/20  17:00:00,25.82307235,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9724237134,0.0,25.50935,3.46307371337
 04/20  18:00:00,25.8140737964,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7001604368,0.0,25.50935,5.19081043679
 04/20  19:00:00,27.8432009501,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7021031335,0.0,25.50935,5.19275313345
 04/20  20:00:00,23.3653559471,2.20090408524,0.0,0.0,3.71167865564,13.077,28.1822146002,1.05967024132,22.50825,4.61429435892
 04/20  21:00:00,23.2366733448,2.20090408524,0.0,0.0,3.71167865564,13.077,31.4697279477,5.44799906109,21.0077,5.01402888663
 04/20  22:00:00,23.1129025689,2.20090408524,0.0,0.0,3.71167865564,13.077,30.2897384412,8.06965239961,18.0066,4.21348604155
 04/20  23:00:00,24.2631115464,2.20090408524,0.0,0.0,3.71167865564,13.077,17.4173068245,12.1039740076,3.0011,2.31223281683
 04/20  24:00:00,13.8141390566,2.20090408524,0.0,0.0,1.85583932782,5.577,22.4975560368,17.7578061966,3.0011,1.73864984015
 04/21  01:00:00,9.57118100388,0.0,0.0,0.0,0.618613109274,5.0,3.59314975943,0.0,3.0011,0.592049759433
 04/21  02:00:00,9.60222131874,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  03:00:00,9.60337339926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  04:00:00,10.2593050615,0.0,0.0,0.0,0.618613109274,5.0,3.59315569833,0.0,3.0011,0.592055698331
 04/21  05:00:00,14.2625215286,2.20090408524,0.0,0.0,1.85583932782,5.577,30.5797658374,26.0581158374,4.50165,0.02
 04/21  06:00:00,25.9324379421,2.20090408524,0.0,0.0,3.71167865564,18.077,31.6640909156,16.4209903502,13.50495,1.73815056537
 04/21  07:00:00,25.7009706715,2.20090408524,0.0,0.0,3.71167865564,18.077,31.3364804891,5.13626688814,21.0077,5.19251360092
 04/21  08:00:00,20.7676180681,2.20090408524,0.0,0.0,3.71167865564,13.077,20.8899957369,0.693555796209,15.0055,5.19093994066
 04/21  09:00:00,20.8383674147,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0443962131,0.0,15.0055,4.03889621312
 04/21  10:00:00,25.8895640509,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4753337991,0.0,33.0121,3.4632337991
 04/21  11:00:00,27.1924745707,2.20090408524,0.155556258911,0.0,3.71167865564,18.077,44.5533468422,0.0,40.51485,4.03849684224
 04/21  12:00:00,27.1569274486,2.20090408524,0.924466681175,0.0,3.71167865564,18.077,39.4761355325,0.0,36.0132,3.46293553246
 04/21  13:00:00,27.0637461595,2.20090408524,1.07647269669,0.0,3.71167865564,18.077,34.9728157943,0.0,31.51155,3.46126579434
 04/21  14:00:00,21.7646751365,2.20090408524,0.766263614735,0.0,3.71167865564,13.077,23.8943073442,0.0,21.0077,2.88660734417
 04/21  15:00:00,21.9475485352,2.20090408524,0.947762484238,0.0,3.71167865564,13.077,22.393871066,0.0,19.50715,2.88672106601
 04/21  16:00:00,22.2924755576,2.20090408524,1.35696593049,0.0,3.71167865564,13.077,24.8217736354,0.0,22.50825,2.3135236354
 04/21  17:00:00,27.6470737867,2.20090408524,1.70899941938,0.0,3.71167865564,18.077,29.546251241,0.0,25.50935,4.03690124099
 04/21  18:00:00,27.1151390357,2.20090408524,1.19620947049,0.0,3.71167865564,18.077,30.1255831231,0.0,25.50935,4.61623312315
 04/21  19:00:00,27.9727501342,2.20090408524,0.203034536617,0.0,3.71167865564,18.077,30.7018825642,0.0,25.50935,5.19253256418
 04/21  20:00:00,23.3399458776,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1226785668,0.0,22.50825,4.61442856684
 04/21  21:00:00,23.2490819612,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1981744506,0.0,21.0077,5.19047445061
 04/21  22:00:00,23.2091424599,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3738143518,0.329091408385,18.0066,4.03812294341
 04/21  23:00:00,24.3101567928,2.20090408524,0.0,0.0,3.71167865564,13.077,9.18469573268,3.87096771399,3.0011,2.31262801868
 04/21  24:00:00,13.8593717912,2.20090408524,0.0,0.0,1.85583932782,5.577,12.8539560656,8.11411766209,3.0011,1.73873840348
 04/22  01:00:00,9.62098175289,0.0,0.0,0.0,0.618613109274,5.0,3.59319260189,0.0,3.0011,0.592092601892
 04/22  02:00:00,9.64285009628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  03:00:00,9.64630132589,0.0,0.0,0.0,0.618613109274,5.0,3.59314673917,0.0,3.0011,0.592046739167
 04/22  04:00:00,9.80272559256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  05:00:00,13.7980307756,2.20090408524,0.0,0.0,1.85583932782,5.577,20.2474964895,15.1537938084,4.50165,0.592052681084
 04/22  06:00:00,25.7372708261,2.20090408524,0.0,0.0,3.71167865564,18.077,23.5837350968,8.91368518954,13.50495,1.16509990724
 04/22  07:00:00,25.756987828,2.20090408524,0.0,0.0,3.71167865564,18.077,24.4445873955,1.69864845508,21.0077,1.73823894041
 04/22  08:00:00,20.8127808682,2.20090408524,0.0,0.0,3.71167865564,13.077,16.1709980412,0.0,15.0055,1.16549804118
 04/22  09:00:00,20.8598974624,2.20090408524,0.0,0.0,3.71167865564,13.077,19.619927185,0.0,15.0055,4.61442718497
 04/22  10:00:00,25.895492159,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0497611414,0.0,33.0121,4.03766114137
 04/22  11:00:00,27.0304629135,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1290284549,0.0,40.51485,4.61417845491
 04/22  12:00:00,26.8844398111,2.20090408524,0.647641931147,0.0,3.71167865564,18.077,40.6275669328,0.0,36.0132,4.61436693279
 04/22  13:00:00,27.4384487842,2.20090408524,1.41797714233,0.0,3.71167865564,18.077,35.5499266428,0.0,31.51155,4.03837664275
 04/22  14:00:00,22.0939736358,2.20090408524,1.06694831369,0.0,3.71167865564,13.077,24.4708777448,0.0,21.0077,3.46317774481
 04/22  15:00:00,22.0801760215,2.20090408524,1.06762093363,0.0,3.71167865564,13.077,22.9700280267,0.0,19.50715,3.46287802675
 04/22  16:00:00,21.8903375992,2.20090408524,0.961507325817,0.0,3.71167865564,13.077,25.9695046543,0.0,22.50825,3.46125465425
 04/22  17:00:00,26.7196574303,2.20090408524,0.803708361526,0.0,3.71167865564,18.077,28.9718245129,0.0,25.50935,3.46247451285
 04/22  18:00:00,26.6442089582,2.20090408524,0.741714550739,0.0,3.71167865564,18.077,30.6998280052,0.0,25.50935,5.19047800518
 04/22  19:00:00,28.2529610875,2.20090408524,0.297402687312,0.0,3.71167865564,18.077,30.1252403936,0.0,25.50935,4.61589039363
 04/22  20:00:00,23.5357374277,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1218519818,0.0,22.50825,4.61360198185
 04/22  21:00:00,23.4140505411,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6230850818,0.0,21.0077,4.61538508178
 04/22  22:00:00,23.262785537,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0608810976,0.0176498642933,18.0066,4.03663123329
 04/22  23:00:00,24.3661315019,2.20090408524,0.0,0.0,3.71167865564,13.077,6.76917184261,1.45470735154,3.0011,2.31336449106
 04/22  24:00:00,13.8967193636,2.20090408524,0.0,0.0,1.85583932782,5.577,12.9096872424,7.5968739774,3.0011,2.31171326502
 04/23  01:00:00,9.62455621513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  02:00:00,9.65239019623,0.0,0.0,0.0,0.618613109274,5.0,3.59317506817,0.0,3.0011,0.592075068171
 04/23  03:00:00,9.65810732822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  04:00:00,9.79141115528,0.0,0.0,0.0,0.618613109274,5.0,3.59318098209,0.0,3.0011,0.592080982091
 04/23  05:00:00,13.7981480888,2.20090408524,0.0,0.0,1.85583932782,5.577,23.9342908294,19.4126408294,4.50165,0.02
 04/23  06:00:00,25.7369727059,2.20090408524,0.0,0.0,3.71167865564,18.077,28.4730938917,13.2300913406,13.50495,1.73805255107
 04/23  07:00:00,25.7069029849,2.20090408524,0.0,0.0,3.71167865564,18.077,29.8753083468,7.70209291755,21.0077,1.16551542922
 04/23  08:00:00,20.7834012716,2.20090408524,0.0,0.0,3.71167865564,13.077,18.2815786345,1.53782870113,15.0055,1.7382499334
 04/23  09:00:00,20.8718468369,2.20090408524,0.0,0.0,3.71167865564,13.077,16.7437595157,0.0,15.0055,1.7382595157
 04/23  10:00:00,25.9130731203,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0517010053,0.0,33.0121,4.03960100534
 04/23  11:00:00,27.0895467856,2.20090408524,0.0391486226405,0.0,3.71167865564,18.077,45.1289431039,0.0,40.51485,4.61409310394
 04/23  12:00:00,27.1417471428,2.20090408524,0.881673812989,0.0,3.71167865564,18.077,39.4758430214,0.0,36.0132,3.46264302142
 04/23  13:00:00,27.3127700405,2.20090408524,1.28517519634,0.0,3.71167865564,18.077,35.5474051293,0.0,31.51155,4.03585512927
 04/23  14:00:00,21.9099354542,2.20090408524,0.880331773482,0.0,3.71167865564,13.077,23.3212668448,0.0,21.0077,2.31356684485
 04/23  15:00:00,21.8060478742,2.20090408524,0.791973205201,0.0,3.71167865564,13.077,22.3942034317,0.0,19.50715,2.88705343171
 04/23  16:00:00,21.3456954935,2.20090408524,0.429513143798,0.0,3.71167865564,13.077,25.3952324592,0.0,22.50825,2.88698245921
 04/23  17:00:00,26.1340451276,2.20090408524,0.238717433044,0.0,3.71167865564,18.077,28.9722223505,0.0,25.50935,3.4628723505
 04/23  18:00:00,25.9406626548,2.20090408524,0.0705719730338,0.0,3.71167865564,18.077,30.1229658976,0.0,25.50935,4.61361589763
 04/23  19:00:00,27.9296868808,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1227157174,0.0,25.50935,4.61336571738
 04/23  20:00:00,23.5220394473,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9708843529,0.0,22.50825,3.46263435286
 04/23  21:00:00,23.414496509,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6209860936,0.0,21.0077,4.61328609356
 04/23  22:00:00,23.2717735487,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4977945127,0.0287465410259,18.0066,3.46244797166
 04/23  23:00:00,24.3859690211,2.20090408524,0.0,0.0,3.71167865564,13.077,5.83286630286,0.520231191414,3.0011,2.31153511145
 04/23  24:00:00,13.9348852802,2.20090408524,0.0,0.0,1.85583932782,5.577,10.5061704913,5.19333656341,3.0011,2.31173392788
 04/24  01:00:00,9.67525021958,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  02:00:00,9.71271664538,0.0,0.0,0.0,0.618613109274,5.0,3.59315796168,0.0,3.0011,0.59205796168
 04/24  03:00:00,9.7179181559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  04:00:00,9.8733718519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  05:00:00,13.8688812424,2.20090408524,0.0,0.0,1.85583932782,5.577,11.2001746093,6.10643487288,4.50165,0.592089736377
 04/24  06:00:00,25.8084595001,2.20090408524,0.0,0.0,3.71167865564,18.077,18.9724772945,3.72956450493,13.50495,1.73796278954
 04/24  07:00:00,25.7772764604,2.20090408524,0.0,0.0,3.71167865564,18.077,27.6994866761,1.4993436692,21.0077,5.19244300691
 04/24  08:00:00,20.7892591669,2.20090408524,0.0,0.0,3.71167865564,13.077,20.4412256751,0.819847938231,15.0055,4.61587773688
 04/24  09:00:00,20.8165373946,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0942994022,0.0503281466914,15.0055,4.03847125554
 04/24  10:00:00,25.8637131263,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4753055299,0.0,33.0121,3.46320552986
 04/24  11:00:00,27.014693136,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5532925199,0.0,40.51485,4.03844251992
 04/24  12:00:00,26.3918970741,2.20090408524,0.19187954775,0.0,3.71167865564,18.077,40.0498017372,0.0,36.0132,4.0366017372
 04/24  13:00:00,26.5272060178,2.20090408524,0.551022865571,0.0,3.71167865564,18.077,34.3988733547,0.0,31.51155,2.88732335469
 04/24  14:00:00,21.3522042142,2.20090408524,0.36175145077,0.0,3.71167865564,13.077,23.8946312039,0.0,21.0077,2.88693120388
 04/24  15:00:00,21.304374654,2.20090408524,0.322176965951,0.0,3.71167865564,13.077,22.3941835844,0.0,19.50715,2.88703358437
 04/24  16:00:00,21.2411815533,2.20090408524,0.340931692433,0.0,3.71167865564,13.077,25.39491059,0.0,22.50825,2.88666059003
 04/24  17:00:00,26.3440259151,2.20090408524,0.450326634517,0.0,3.71167865564,18.077,28.9721918654,0.0,25.50935,3.46284186537
 04/24  18:00:00,26.1497337288,2.20090408524,0.26477804778,0.0,3.71167865564,18.077,30.124762333,0.0,25.50935,4.61541233299
 04/24  19:00:00,27.9304096243,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7016685728,0.0,25.50935,5.19231857276
 04/24  20:00:00,23.5144742339,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1222478874,0.0,22.50825,4.6139978874
 04/24  21:00:00,23.4130530401,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1978863507,0.0,21.0077,5.19018635075
 04/24  22:00:00,23.2602843419,2.20090408524,0.0,0.0,3.71167865564,13.077,22.1217498355,0.077508536225,18.0066,4.03764129925
 04/24  23:00:00,24.3679384865,2.20090408524,0.0,0.0,3.71167865564,13.077,6.89269149691,1.57935531782,3.0011,2.31223617909
 04/24  24:00:00,13.9235240172,2.20090408524,0.0,0.0,1.85583932782,5.577,10.3694278205,5.62971073485,3.0011,1.73861708565
 04/25  01:00:00,9.64134040164,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  02:00:00,9.66529995683,0.0,0.0,0.0,0.618613109274,5.0,3.59319237468,0.0,3.0011,0.592092374684
 04/25  03:00:00,9.65936278118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  04:00:00,10.3184415812,0.0,0.0,0.0,0.618613109274,5.0,3.5931724382,0.0,3.0011,0.592072438204
 04/25  05:00:00,14.3282789424,2.20090408524,0.0,0.0,1.85583932782,5.577,19.8181801025,15.2965301025,4.50165,0.02
 04/25  06:00:00,25.9828754466,2.20090408524,0.0,0.0,3.71167865564,18.077,24.02712784,8.78424015839,13.50495,1.73793768157
 04/25  07:00:00,25.7373907318,2.20090408524,0.0,0.0,3.71167865564,18.077,29.6031841922,3.40267916895,21.0077,5.19280502328
 04/25  08:00:00,20.7907825128,2.20090408524,0.0,0.0,3.71167865564,13.077,20.2951497918,0.67347460924,15.0055,4.61617518252
 04/25  09:00:00,20.8474494942,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0443311213,0.0,15.0055,4.03883112129
 04/25  10:00:00,25.8810607235,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0491255915,0.0,33.0121,4.03702559152
 04/25  11:00:00,27.0209577366,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5533091599,0.0,40.51485,4.03845915987
 04/25  12:00:00,26.9146784418,2.20090408524,0.689471187019,0.0,3.71167865564,18.077,39.4759922907,0.0,36.0132,3.46279229071
 04/25  13:00:00,26.8419669583,2.20090408524,0.855522422945,0.0,3.71167865564,18.077,34.3992128746,0.0,31.51155,2.88766287458
 04/25  14:00:00,21.3480508758,2.20090408524,0.363158741101,0.0,3.71167865564,13.077,23.8948183416,0.0,21.0077,2.88711834159
 04/25  15:00:00,21.4931557451,2.20090408524,0.510564758023,0.0,3.71167865564,13.077,22.3941662081,0.0,19.50715,2.88701620811
 04/25  16:00:00,21.5187400525,2.20090408524,0.614369198541,0.0,3.71167865564,13.077,25.3950954803,0.0,22.50825,2.88684548034
 04/25  17:00:00,26.7719885631,2.20090408524,0.86722200133,0.0,3.71167865564,18.077,28.9723900592,0.0,25.50935,3.46304005924
 04/25  18:00:00,26.6557330547,2.20090408524,0.753522123568,0.0,3.71167865564,18.077,30.6992538823,0.0,25.50935,5.18990388226
 04/25  19:00:00,28.0006850473,2.20090408524,0.217232642732,0.0,3.71167865564,18.077,30.7018470123,0.0,25.50935,5.19249701229
 04/25  20:00:00,23.3861780185,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5476109288,0.0,22.50825,4.03936092882
 04/25  21:00:00,23.3303514084,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1966022736,0.0,21.0077,5.18890227361
 04/25  22:00:00,23.2923328857,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0967271533,0.0519703080179,18.0066,4.03815684527
 04/25  23:00:00,24.3879624119,2.20090408524,0.0,0.0,3.71167865564,13.077,5.54974357321,0.235972931667,3.0011,2.31267064155
 04/25  24:00:00,13.9277982541,2.20090408524,0.0,0.0,1.85583932782,5.577,10.0010792915,5.26129639228,3.0011,1.73868289925
 04/26  01:00:00,9.66404984657,0.0,0.0,0.0,0.618613109274,5.0,3.59317975906,0.0,3.0011,0.592079759062
 04/26  02:00:00,9.69226686125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  03:00:00,9.70500899036,0.0,0.0,0.0,0.618613109274,5.0,3.5931598076,0.0,3.0011,0.592059807596
 04/26  04:00:00,9.86233889028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  05:00:00,13.8365829474,2.20090408524,0.0,0.0,1.85583932782,5.577,15.790561749,11.268911749,4.50165,0.02
 04/26  06:00:00,25.7776212797,2.20090408524,0.0,0.0,3.71167865564,18.077,20.8064363015,5.56343649049,13.50495,1.738049811
 04/26  07:00:00,25.814476518,2.20090408524,0.0,0.0,3.71167865564,18.077,26.4106612706,0.210601169358,21.0077,5.19236010128
 04/26  08:00:00,20.8901315006,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1962134593,0.0,15.0055,5.19071345926
 04/26  09:00:00,20.9370653572,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0437484596,0.0,15.0055,4.03824845964
 04/26  10:00:00,26.1549304582,2.20090408524,0.183174620206,0.0,3.71167865564,18.077,36.4751360815,0.0,33.0121,3.46303608146
 04/26  11:00:00,28.0723931593,2.20090408524,0.971424160974,0.0,3.71167865564,18.077,44.5530516309,0.0,40.51485,4.03820163093
 04/26  12:00:00,27.949976126,2.20090408524,1.64676775634,0.0,3.71167865564,18.077,39.4760965411,0.0,36.0132,3.46289654109
 04/26  13:00:00,28.2372874192,2.20090408524,2.18143611203,0.0,3.71167865564,18.077,34.399545135,0.0,31.51155,2.88799513499
 04/26  14:00:00,22.8894353904,2.20090408524,1.82286965084,0.0,3.71167865564,13.077,23.8946788726,0.0,21.0077,2.88697887258
 04/26  15:00:00,22.6452970269,2.20090408524,1.59533283371,0.0,3.71167865564,13.077,22.3937513737,0.0,19.50715,2.88660137366
 04/26  16:00:00,22.2696785241,2.20090408524,1.31063001161,0.0,3.71167865564,13.077,25.3953874679,0.0,22.50825,2.88713746789
 04/26  17:00:00,27.8425365761,2.20090408524,1.87824915638,0.0,3.71167865564,18.077,28.9717908477,0.0,25.50935,3.4624408477
 04/26  18:00:00,27.567312137,2.20090408524,1.60992300001,0.0,3.71167865564,18.077,30.1252115875,0.0,25.50935,4.61586158753
 04/26  19:00:00,28.8616976864,2.20090408524,0.861565058189,0.0,3.71167865564,18.077,31.2767416216,0.0,25.50935,5.76739162163
 04/26  20:00:00,23.6146041409,2.20090408524,0.047451190667,0.0,3.71167865564,13.077,26.5482686779,0.0,22.50825,4.04001867791
 04/26  21:00:00,23.4433354199,2.20090408524,0.0,0.0,3.71167865564,13.077,26.197679484,0.0,21.0077,5.189979484
 04/26  22:00:00,23.2941959405,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0681037224,0.0241009441944,18.0066,4.03740277817
 04/26  23:00:00,24.4265954723,2.20090408524,0.0,0.0,3.71167865564,13.077,5.3346681848,0.0220235127946,3.0011,2.311544672
 04/26  24:00:00,13.9821430548,2.20090408524,0.0,0.0,1.85583932782,5.577,6.57687131987,1.83708087423,3.0011,1.73869044564
 04/27  01:00:00,9.71481120566,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  02:00:00,9.74576152627,0.0,0.0,0.0,0.618613109274,5.0,3.59319564422,0.0,3.0011,0.592095644221
 04/27  03:00:00,9.74446423546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  04:00:00,9.89412737866,0.0,0.0,0.0,0.618613109274,5.0,3.59314980192,0.0,3.0011,0.592049801918
 04/27  05:00:00,13.8878706823,2.20090408524,0.0,0.0,1.85583932782,5.577,9.59010224682,5.06845224682,4.50165,0.02
 04/27  06:00:00,25.8197769356,2.20090408524,0.0,0.0,3.71167865564,18.077,18.4627758932,3.21996903713,13.50495,1.73785685609
 04/27  07:00:00,25.8049882013,2.20090408524,0.0,0.0,3.71167865564,18.077,26.4348201427,0.235307933607,21.0077,5.19181220905
 04/27  08:00:00,20.8786806373,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6215287369,0.0,15.0055,4.61602873694
 04/27  09:00:00,20.9407388074,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0439465813,0.0,15.0055,4.03844658132
 04/27  10:00:00,26.1611801321,2.20090408524,0.19149506198,0.0,3.71167865564,18.077,37.0489768465,0.0,33.0121,4.03687684653
 04/27  11:00:00,28.1550513045,2.20090408524,1.05282929509,0.0,3.71167865564,18.077,44.48250655,0.0,40.51485,3.96765655001
 04/27  12:00:00,28.1854543423,2.20090408524,1.87347195721,0.0,3.71167865564,18.077,39.5454148815,0.0,36.0132,3.53221488152
 04/27  13:00:00,27.9640282746,2.20090408524,1.91954688253,0.0,3.71167865564,18.077,34.39909497,0.0,31.51155,2.88754496997
 04/27  14:00:00,22.5513799044,2.20090408524,1.50771144576,0.0,3.71167865564,13.077,23.8943670693,0.0,21.0077,2.88666706926
 04/27  15:00:00,22.4104717629,2.20090408524,1.38296196648,0.0,3.71167865564,13.077,22.3939623084,0.0,19.50715,2.88681230838
 04/27  16:00:00,22.2951577165,2.20090408524,1.35589412732,0.0,3.71167865564,13.077,25.3951137252,0.0,22.50825,2.88686372523
 04/27  17:00:00,27.5400290124,2.20090408524,1.60643959768,0.0,3.71167865564,18.077,28.9722172108,0.0,25.50935,3.46286721078
 04/27  18:00:00,26.9623243051,2.20090408524,1.0518245764,0.0,3.71167865564,18.077,30.1253468838,0.0,25.50935,4.61599688383
 04/27  19:00:00,28.2094193416,2.20090408524,0.261703444252,0.0,3.71167865564,18.077,30.701870736,0.0,25.50935,5.19252073597
 04/27  20:00:00,23.5292557411,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1219152288,0.0,22.50825,4.61366522876
 04/27  21:00:00,23.4241030588,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6231014113,0.0,21.0077,4.6154014113
 04/27  22:00:00,23.2860757319,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0671096137,0.0235414328999,18.0066,4.03696818082
 04/27  23:00:00,24.4019860123,2.20090408524,0.0,0.0,3.71167865564,13.077,5.34323901751,0.0296843444282,3.0011,2.31245467308
 04/27  24:00:00,13.9563477169,2.20090408524,0.0,0.0,1.85583932782,5.577,8.21958274043,2.90732331632,3.0011,2.3111594241
 04/28  01:00:00,9.67966927309,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  02:00:00,9.70960295749,0.0,0.0,0.0,0.618613109274,5.0,3.5931667564,0.0,3.0011,0.592066756399
 04/28  03:00:00,9.715487641,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  04:00:00,10.4070059683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  05:00:00,13.7527301242,2.20090408524,0.0,0.0,1.85583932782,5.577,12.3980544492,7.30431886043,4.50165,0.5920855888
 04/28  06:00:00,26.0372035165,2.20090408524,0.0,0.0,3.71167865564,18.077,19.0440471652,3.8011927107,13.50495,1.73790445453
 04/28  07:00:00,25.7445398817,2.20090408524,0.0,0.0,3.71167865564,18.077,29.575112942,3.37650195499,21.0077,5.19091098698
 04/28  08:00:00,20.7297492415,2.20090408524,0.0,0.0,3.71167865564,13.077,25.336020827,5.71631507135,15.0055,4.61420575563
 04/28  09:00:00,20.7509100814,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8122645245,4.76819531724,15.0055,4.03856920723
 04/28  10:00:00,25.7812920884,2.20090408524,0.0,0.0,3.71167865564,18.077,38.272375399,1.7976836518,33.0121,3.46259174725
 04/28  11:00:00,26.9430158986,2.20090408524,0.0,0.0,3.71167865564,18.077,44.553040629,0.0,40.51485,4.03819062903
 04/28  12:00:00,26.1285985239,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4760470545,0.0,36.0132,3.4628470545
 04/28  13:00:00,25.9225492608,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9721742315,0.0,31.51155,3.46062423146
 04/28  14:00:00,20.9088311472,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3399068233,0.0188978407509,21.0077,2.31330898256
 04/28  15:00:00,20.8685649515,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4107723598,0.0171223898131,19.50715,2.88649996996
 04/28  16:00:00,20.745696472,2.20090408524,0.0,0.0,3.71167865564,13.077,26.0271571867,0.632477845254,22.50825,2.8864293414
 04/28  17:00:00,25.7270822413,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9717507308,0.0,25.50935,3.46240073084
 04/28  18:00:00,25.7080172377,2.20090408524,0.0,0.0,3.71167865564,18.077,32.051841509,1.35222935203,25.50935,5.19026215693
 04/28  19:00:00,27.5711787952,2.20090408524,0.0,0.0,3.71167865564,18.077,36.9539796951,6.25266148625,25.50935,5.19196820881
 04/28  20:00:00,23.186978051,2.20090408524,0.0,0.0,3.71167865564,13.077,36.1262512041,9.57822899528,22.50825,4.03977220879
 04/28  21:00:00,23.1481562685,2.20090408524,0.0,0.0,3.71167865564,13.077,34.6861475891,8.48888153045,21.0077,5.18956605863
 04/28  22:00:00,23.1270746249,2.20090408524,0.0,0.0,3.71167865564,13.077,34.2391142437,12.1953252265,18.0066,4.03718901724
 04/28  23:00:00,24.3016066873,2.20090408524,0.0,0.0,3.71167865564,13.077,16.1303322016,10.8180408973,3.0011,2.31119130432
 04/28  24:00:00,13.849565161,2.20090408524,0.0,0.0,1.85583932782,5.577,21.2292419118,16.4894259093,3.0011,1.73871600248
 04/29  01:00:00,9.59477462833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  02:00:00,9.63887274078,0.0,0.0,0.0,0.618613109274,5.0,3.59316245998,0.0,3.0011,0.592062459978
 04/29  03:00:00,9.6540950006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  04:00:00,9.8086056913,0.0,0.0,0.0,0.618613109274,5.0,3.59316837865,0.0,3.0011,0.59206837865
 04/29  05:00:00,13.2029716135,2.20090408524,0.0,0.0,1.85583932782,5.577,17.5740294321,13.0523794321,4.50165,0.02
 04/29  06:00:00,25.813369519,2.20090408524,0.0,0.0,3.71167865564,18.077,18.9601309941,3.71713346594,13.50495,1.73804752819
 04/29  07:00:00,25.8352986176,2.20090408524,0.0,0.0,3.71167865564,18.077,22.1731958958,0.0,21.0077,1.16549589581
 04/29  08:00:00,20.9045401481,2.20090408524,0.0,0.0,3.71167865564,13.077,16.743765397,0.0,15.0055,1.73826539697
 04/29  09:00:00,21.2272549271,2.20090408524,0.253151177589,0.0,3.71167865564,13.077,19.61959741,0.0,15.0055,4.61409740996
 04/29  10:00:00,26.8919211499,2.20090408524,0.883329622485,0.0,3.71167865564,18.077,37.0499657027,0.0,33.0121,4.03786570266
 04/29  11:00:00,28.812087287,2.20090408524,1.67432100823,0.0,3.71167865564,18.077,44.554510284,0.0,40.51485,4.03966028405
 04/29  12:00:00,29.2291395341,2.20090408524,2.85969822002,0.0,3.71167865564,18.077,40.6267628627,0.0,36.0132,4.61356286267
 04/29  13:00:00,29.351057209,2.20090408524,3.25851963377,0.0,3.71167865564,18.077,35.549865099,0.0,31.51155,4.03831509901
 04/29  14:00:00,23.7733026033,2.20090408524,2.67684973631,0.0,3.71167865564,13.077,24.4702901631,0.0,21.0077,3.4625901631
 04/29  15:00:00,23.6648514209,2.20090408524,2.5825550214,0.0,3.71167865564,13.077,22.9701629206,0.0,19.50715,3.46301292056
