Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/29  16:00:00,23.6779629855,2.20090408524,2.67619369307,0.0,3.71167865564,13.077,25.969174781,0.0,22.50825,3.46092478104
 04/29  17:00:00,28.8444266872,2.20090408524,2.84893284818,0.0,3.71167865564,18.077,28.9719883432,0.0,25.50935,3.46263834319
 04/29  18:00:00,28.2940243535,2.20090408524,2.31158399699,0.0,3.71167865564,18.077,30.1254133736,0.0,25.50935,4.61606337359
 04/29  19:00:00,28.5944456082,2.20090408524,0.591497921317,0.0,3.71167865564,18.077,30.1253678966,0.0,25.50935,4.61601789663
 04/29  20:00:00,23.5696875285,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1221885206,0.0,22.50825,4.61393852064
 04/29  21:00:00,23.4738858713,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6232887828,0.0,21.0077,4.61558878281
 04/29  22:00:00,23.3313241394,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0424970775,0.0,18.0066,4.03589707751
 04/29  23:00:00,24.4624280752,2.20090408524,0.0,0.0,3.71167865564,13.077,5.3140542021,0.0,3.0011,2.3129542021
 04/29  24:00:00,14.0150587758,2.20090408524,0.0,0.0,1.85583932782,5.577,6.23553627103,0.922742013226,3.0011,2.31169425781
 04/30  01:00:00,9.70798453849,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  02:00:00,9.7337153713,0.0,0.0,0.0,0.618613109274,5.0,3.59315008863,0.0,3.0011,0.59205008863
 04/30  03:00:00,9.72832972642,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  04:00:00,9.87039717054,0.0,0.0,0.0,0.618613109274,5.0,3.593156027,0.0,3.0011,0.592056027004
 04/30  05:00:00,13.2319584608,2.20090408524,0.0,0.0,1.85583932782,5.577,11.717560397,7.19591039701,4.50165,0.02
 04/30  06:00:00,25.833145965,2.20090408524,0.0,0.0,3.71167865564,18.077,17.7448626596,2.50169156977,13.50495,1.7382210898
 04/30  07:00:00,25.8496473301,2.20090408524,0.0,0.0,3.71167865564,18.077,22.1731769652,0.0,21.0077,1.16547696518
 04/30  08:00:00,20.9686152533,2.20090408524,0.0437311528491,0.0,3.71167865564,13.077,16.7437408714,0.0,15.0055,1.73824087144
 04/30  09:00:00,21.6953981512,2.20090408524,0.698808663883,0.0,3.71167865564,13.077,16.1709674721,0.0,15.0055,1.16546747214
 04/30  10:00:00,27.6422388739,2.20090408524,1.5962800634,0.0,3.71167865564,18.077,37.6260787454,0.0,33.0121,4.61397874538
 04/30  11:00:00,30.381712471,2.20090408524,3.19638191793,0.0,3.71167865564,18.077,45.1287726539,0.0,40.51485,4.61392265386
 04/30  12:00:00,30.4458462567,2.20090408524,4.04253169061,0.0,3.71167865564,18.077,39.4756489905,0.0,36.0132,3.46244899047
 04/30  13:00:00,30.0828054687,2.20090408524,3.97683201508,0.0,3.71167865564,18.077,34.9738836997,0.0,31.51155,3.46233369973
 04/30  14:00:00,24.7550091819,2.20090408524,3.6359629398,0.0,3.71167865564,13.077,23.8941407195,0.0,21.0077,2.88644071949
 04/30  15:00:00,24.8803510938,2.20090408524,3.767001533,0.0,3.71167865564,13.077,21.8205075936,0.0,19.50715,2.31335759357
 04/30  16:00:00,24.6311212483,2.20090408524,3.60645766472,0.0,3.71167865564,13.077,25.3951641312,0.0,22.50825,2.8869141312
 04/30  17:00:00,29.9384114616,2.20090408524,3.9192201238,0.0,3.71167865564,18.077,28.9720675745,0.0,25.50935,3.46271757446
 04/30  18:00:00,29.9920049203,2.20090408524,3.98083387952,0.0,3.71167865564,18.077,30.1233287497,0.0,25.50935,4.61397874971
 04/30  19:00:00,30.038969623,2.20090408524,1.9939635524,0.0,3.71167865564,18.077,30.1234311187,0.0,25.50935,4.61408111875
 04/30  20:00:00,23.9091517429,2.20090408524,0.311837776843,0.0,3.71167865564,13.077,25.9709944077,0.0,22.50825,3.46274440766
 04/30  21:00:00,23.8793617155,2.20090408524,0.364979181414,0.0,3.71167865564,13.077,25.0465547793,0.0,21.0077,4.03885477927
 04/30  22:00:00,23.5262956012,2.20090408524,0.139651970821,0.0,3.71167865564,13.077,22.042749084,0.0,18.0066,4.03614908401
 04/30  23:00:00,24.5079285281,2.20090408524,0.0,0.0,3.71167865564,13.077,4.73988493088,0.0,3.0011,1.73878493088
 04/30  24:00:00,14.0641352166,2.20090408524,0.0,0.0,1.85583932782,5.577,5.36720282185,0.0534229787872,3.0011,2.31267984306
 05/01  01:00:00,9.74309540735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  02:00:00,9.75222425584,0.0,0.0,0.0,0.618613109274,5.0,3.59319030085,0.0,3.0011,0.592090300854
 05/01  03:00:00,9.74263660006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  04:00:00,9.8776217188,0.0,0.0,0.0,0.618613109274,5.0,3.59319617059,0.0,3.0011,0.592096170593
 05/01  05:00:00,13.2061127834,2.20090408524,0.0,0.0,1.85583932782,5.577,12.687130314,8.16548031402,4.50165,0.02
 05/01  06:00:00,25.7752485782,2.20090408524,0.0,0.0,3.71167865564,18.077,19.6263335518,4.38327336679,13.50495,1.738110185
 05/01  07:00:00,25.7657175768,2.20090408524,0.0,0.0,3.71167865564,18.077,26.681104058,0.481508844525,21.0077,5.19189521351
 05/01  08:00:00,20.8093009227,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6211972484,0.0,15.0055,4.61569724839
 05/01  09:00:00,20.8646621777,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0437421575,0.0,15.0055,4.03824215746
 05/01  10:00:00,25.9106236798,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4751058485,0.0,33.0121,3.46300584846
 05/01  11:00:00,27.1841716401,2.20090408524,0.142045926063,0.0,3.71167865564,18.077,44.5528616324,0.0,40.51485,4.03801163236
 05/01  12:00:00,27.0370559561,2.20090408524,0.807272386602,0.0,3.71167865564,18.077,39.4753928612,0.0,36.0132,3.46219286121
 05/01  13:00:00,27.0820641008,2.20090408524,1.0882728487,0.0,3.71167865564,18.077,34.9727299602,0.0,31.51155,3.4611799602
 05/01  14:00:00,21.5551429319,2.20090408524,0.561811192515,0.0,3.71167865564,13.077,23.3210009706,0.0,21.0077,2.31330097057
 05/01  15:00:00,21.5179828931,2.20090408524,0.536658089503,0.0,3.71167865564,13.077,22.3937654618,0.0,19.50715,2.88661546182
 05/01  16:00:00,21.5408203499,2.20090408524,0.635848922155,0.0,3.71167865564,13.077,25.394989933,0.0,22.50825,2.88673993299
 05/01  17:00:00,26.8035113983,2.20090408524,0.897345665407,0.0,3.71167865564,18.077,28.9721397228,0.0,25.50935,3.46278972277
 05/01  18:00:00,26.6749638327,2.20090408524,0.771310895598,0.0,3.71167865564,18.077,30.1245741955,0.0,25.50935,4.61522419553
 05/01  19:00:00,28.4358185625,2.20090408524,0.470333666308,0.0,3.71167865564,18.077,30.7012982361,0.0,25.50935,5.1919482361
 05/01  20:00:00,23.578503381,2.20090408524,0.0157062796922,0.0,3.71167865564,13.077,27.1219568547,0.0,22.50825,4.6137068547
 05/01  21:00:00,23.4459987004,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6226950922,0.0,21.0077,4.61499509221
 05/01  22:00:00,23.2811886124,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0633699443,0.0191600694612,18.0066,4.03760987484
 05/01  23:00:00,24.3709157747,2.20090408524,0.0,0.0,3.71167865564,13.077,6.13764346294,0.823834846968,3.0011,2.31270861597
 05/01  24:00:00,13.9381763502,2.20090408524,0.0,0.0,1.85583932782,5.577,8.81040945539,4.07094498436,3.0011,1.73836447103
 05/02  01:00:00,9.66063173894,0.0,0.0,0.0,0.618613109274,5.0,3.59319097091,0.0,3.0011,0.592090970908
 05/02  02:00:00,9.66796053465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  03:00:00,9.67274599995,0.0,0.0,0.0,0.618613109274,5.0,3.5931931856,0.0,3.0011,0.592093185605
 05/02  04:00:00,10.3335456997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  05:00:00,13.6956827652,2.20090408524,0.0,0.0,1.85583932782,5.577,19.2904119683,14.1966887123,4.50165,0.592073255976
 05/02  06:00:00,26.0119561294,2.20090408524,0.0,0.0,3.71167865564,18.077,19.7278959709,5.05751847097,13.50495,1.16542749994
 05/02  07:00:00,25.8084910492,2.20090408524,0.0,0.0,3.71167865564,18.077,26.2481806263,0.0486246536334,21.0077,5.19185597272
 05/02  08:00:00,20.8608422037,2.20090408524,0.0,0.0,3.71167865564,13.077,20.19571972,0.0,15.0055,5.19021972003
 05/02  09:00:00,20.9037137943,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4695732777,0.0,15.0055,3.46407327774
 05/02  10:00:00,26.231328502,2.20090408524,0.275245466302,0.0,3.71167865564,18.077,37.0487723551,0.0,33.0121,4.03667235509
 05/02  11:00:00,28.1724233047,2.20090408524,1.08410879378,0.0,3.71167865564,18.077,43.9783165363,0.0,40.51485,3.46346653629
 05/02  12:00:00,28.1248492117,2.20090408524,1.82816939468,0.0,3.71167865564,18.077,40.0492065873,0.0,36.0132,4.0360065873
 05/02  13:00:00,27.9927082409,2.20090408524,1.95340403619,0.0,3.71167865564,18.077,34.3991393583,0.0,31.51155,2.88758935826
 05/02  14:00:00,22.4057471998,2.20090408524,1.368082682,0.0,3.71167865564,13.077,23.8945329729,0.0,21.0077,2.88683297286
 05/02  15:00:00,21.7297639701,2.20090408524,0.730349291077,0.0,3.71167865564,13.077,21.8199422796,0.0,19.50715,2.31279227962
 05/02  16:00:00,21.8173690805,2.20090408524,0.897402965181,0.0,3.71167865564,13.077,25.3951441887,0.0,22.50825,2.88689418872
 05/02  17:00:00,26.9918774087,2.20090408524,1.06938698553,0.0,3.71167865564,18.077,28.9720149609,0.0,25.50935,3.46266496086
 05/02  18:00:00,26.5562414921,2.20090408524,0.654223678176,0.0,3.71167865564,18.077,30.6992010461,0.0,25.50935,5.18985104605
 05/02  19:00:00,28.0663718345,2.20090408524,0.284971030749,0.0,3.71167865564,18.077,30.7006300203,0.0,25.50935,5.19128002028
 05/02  20:00:00,23.3772101492,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5476954431,0.0,22.50825,4.03944544308
 05/02  21:00:00,23.2759555721,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7085497185,0.0858952481768,21.0077,4.61495447037
 05/02  22:00:00,23.2244356347,2.20090408524,0.0,0.0,3.71167865564,13.077,23.6703365237,1.62597147521,18.0066,4.03776504847
 05/02  23:00:00,24.3562316889,2.20090408524,0.0,0.0,3.71167865564,13.077,9.0449857334,3.73138271168,3.0011,2.31250302171
 05/02  24:00:00,13.9113659129,2.20090408524,0.0,0.0,1.85583932782,5.577,12.8750564596,7.56281528819,3.0011,2.31114117144
 05/03  01:00:00,9.66092732647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  02:00:00,9.69723422541,0.0,0.0,0.0,0.618613109274,5.0,3.59316297993,0.0,3.0011,0.592062979925
 05/03  03:00:00,9.70403268483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  04:00:00,9.8539116473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  05:00:00,13.2267371342,2.20090408524,0.0,0.0,1.85583932782,5.577,15.1721488956,10.0784093253,4.50165,0.592089570333
 05/03  06:00:00,25.7986286189,2.20090408524,0.0,0.0,3.71167865564,18.077,19.4387905622,4.76864612749,13.50495,1.16519443467
 05/03  07:00:00,25.7841184852,2.20090408524,0.0,0.0,3.71167865564,18.077,27.0943948357,0.895121740383,21.0077,5.19157309528
 05/03  08:00:00,20.8126628692,2.20090408524,0.0,0.0,3.71167865564,13.077,20.2789187255,0.083388156079,15.0055,5.19003056946
 05/03  09:00:00,20.8504638774,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0426745601,0.0,15.0055,4.03717456011
 05/03  10:00:00,25.8665494797,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4743826564,0.0,33.0121,3.4622826564
 05/03  11:00:00,26.9614454283,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5520299871,0.0,40.51485,4.03717998711
 05/03  12:00:00,26.099030046,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4749426749,0.0,36.0132,3.46174267492
 05/03  13:00:00,25.8989554382,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3995305083,0.0,31.51155,2.88798050828
 05/03  14:00:00,20.9170213006,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9138086915,0.0192922242435,21.0077,2.88681646721
 05/03  15:00:00,20.8877898836,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4022735465,0.00838681313541,19.50715,2.88673673338
 05/03  16:00:00,20.7992538263,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8217601104,0.0,22.50825,2.31351011044
 05/03  17:00:00,25.8202997067,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9717999383,0.0,25.50935,3.46244993834
 05/03  18:00:00,25.8115022946,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6992463452,0.0,25.50935,5.18989634518
 05/03  19:00:00,27.8268936288,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7013719502,0.0,25.50935,5.19202195022
 05/03  20:00:00,23.4123003896,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5583531293,0.0111390575616,22.50825,4.0389640717
 05/03  21:00:00,23.3281844116,2.20090408524,0.0,0.0,3.71167865564,13.077,25.8980352211,0.274849063858,21.0077,4.61548615719
 05/03  22:00:00,23.2098917019,2.20090408524,0.0,0.0,3.71167865564,13.077,24.0640132999,2.02030559613,18.0066,4.03710770375
 05/03  23:00:00,24.3405223927,2.20090408524,0.0,0.0,3.71167865564,13.077,9.32593600912,4.01244381087,3.0011,2.31239219825
 05/03  24:00:00,13.8923455108,2.20090408524,0.0,0.0,1.85583932782,5.577,13.9758789977,8.66376304452,3.0011,2.31101595315
 05/04  01:00:00,9.63419153659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  02:00:00,9.66446885218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  03:00:00,9.67411784431,0.0,0.0,0.0,0.618613109274,5.0,3.59318458256,0.0,3.0011,0.592084582558
 05/04  04:00:00,9.822480859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  05:00:00,13.193961319,2.20090408524,0.0,0.0,1.85583932782,5.577,21.1672474343,16.0735069711,4.50165,0.592090463153
 05/04  06:00:00,25.772069848,2.20090408524,0.0,0.0,3.71167865564,18.077,22.8373820564,8.16695010976,13.50495,1.16548194667
 05/04  07:00:00,25.764106434,2.20090408524,0.0,0.0,3.71167865564,18.077,28.6876969952,2.4878843182,21.0077,5.19211267697
 05/04  08:00:00,20.7898693772,2.20090408524,0.0,0.0,3.71167865564,13.077,21.5348122544,1.33925175973,15.0055,5.19006049468
 05/04  09:00:00,20.8161194443,2.20090408524,0.0,0.0,3.71167865564,13.077,18.9484661108,0.478800622278,15.0055,3.46416548853
 05/04  10:00:00,25.8473635804,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0487654576,0.0,33.0121,4.03666545764
 05/04  11:00:00,26.993920307,2.20090408524,0.0,0.0,3.71167865564,18.077,43.9786743561,0.0,40.51485,3.4638243561
 05/04  12:00:00,26.1805621175,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4758308208,0.0,36.0132,3.4626308208
 05/04  13:00:00,25.9665754678,2.20090408524,0.00900365075815,0.0,3.71167865564,18.077,34.9722342868,0.0,31.51155,3.46068428685
 05/04  14:00:00,20.9655753665,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8941842779,0.0,21.0077,2.88648427791
 05/04  15:00:00,20.9556988032,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8199595304,0.0,19.50715,2.31280953039
 05/04  16:00:00,21.040422747,2.20090408524,0.149544685731,0.0,3.71167865564,13.077,25.3948695569,0.0,22.50825,2.8866195569
 05/04  17:00:00,26.4508530128,2.20090408524,0.553970122324,0.0,3.71167865564,18.077,28.972026915,0.0,25.50935,3.46267691505
 05/04  18:00:00,26.2313244225,2.20090408524,0.341980383635,0.0,3.71167865564,18.077,30.124809537,0.0,25.50935,4.61545953697
 05/04  19:00:00,27.956448259,2.20090408524,0.0203040325097,0.0,3.71167865564,18.077,30.7012518624,0.0,25.50935,5.19190186244
 05/04  20:00:00,23.507644976,2.20090408524,0.0,0.0,3.71167865564,13.077,27.121985694,0.0,22.50825,4.61373569401
 05/04  21:00:00,23.3898456579,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6226374654,0.0,21.0077,4.61493746537
 05/04  22:00:00,23.2791016324,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0435004126,0.0,18.0066,4.03690041263
 05/04  23:00:00,24.4299364642,2.20090408524,0.0,0.0,3.71167865564,13.077,5.3130887965,0.0,3.0011,2.3119887965
 05/04  24:00:00,13.9832126932,2.20090408524,0.0,0.0,1.85583932782,5.577,6.85755819777,2.11791284791,3.0011,1.73854534986
 05/05  01:00:00,9.68777004999,0.0,0.0,0.0,0.618613109274,5.0,3.59317588125,0.0,3.0011,0.592075881246
 05/05  02:00:00,9.70443785627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.7134209406,0.0,0.0,0.0,0.618613109274,5.0,3.5931817726,0.0,3.0011,0.592081772601
 05/05  04:00:00,10.4073898942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  05:00:00,13.7215439643,2.20090408524,0.0,0.0,1.85583932782,5.577,14.34867004,9.82702004001,4.50165,0.02
 05/05  06:00:00,26.0068965182,2.20090408524,0.0,0.0,3.71167865564,18.077,19.8325732442,4.58942475734,13.50495,1.73819848681
 05/05  07:00:00,25.7713355986,2.20090408524,0.0,0.0,3.71167865564,18.077,26.5521439469,0.352567651191,21.0077,5.19187629568
 05/05  08:00:00,20.8102402574,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6210907312,0.0,15.0055,4.61559073119
 05/05  09:00:00,20.8541882233,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0437684198,0.0,15.0055,4.03826841979
 05/05  10:00:00,25.8871170366,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4748458234,0.0,33.0121,3.46274582344
 05/05  11:00:00,27.0206215156,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5526580788,0.0,40.51485,4.0378080788
 05/05  12:00:00,26.7547888106,2.20090408524,0.539012790799,0.0,3.71167865564,18.077,39.475863912,0.0,36.0132,3.46266391203
 05/05  13:00:00,26.9831363778,2.20090408524,0.989850253509,0.0,3.71167865564,18.077,34.3990907164,0.0,31.51155,2.88754071638
 05/05  14:00:00,21.6357492202,2.20090408524,0.635895625896,0.0,3.71167865564,13.077,23.8940955193,0.0,21.0077,2.88639551926
 05/05  15:00:00,21.5972855671,2.20090408524,0.60984698017,0.0,3.71167865564,13.077,22.3938449016,0.0,19.50715,2.88669490158
 05/05  16:00:00,21.7175766355,2.20090408524,0.808290852094,0.0,3.71167865564,13.077,25.3950128979,0.0,22.50825,2.88676289789
 05/05  17:00:00,27.1136861577,2.20090408524,1.20214498444,0.0,3.71167865564,18.077,28.9720622996,0.0,25.50935,3.46271229959
 05/05  18:00:00,26.8144592775,2.20090408524,0.911754911061,0.0,3.71167865564,18.077,30.1251222096,0.0,25.50935,4.61577220955
 05/05  19:00:00,27.3334719284,2.20090408524,0.195879863431,0.0,3.71167865564,18.077,30.7014855836,0.0,25.50935,5.19213558363
 05/05  20:00:00,23.3521418824,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5477060008,0.0,22.50825,4.03945600077
 05/05  21:00:00,23.2849669409,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1976910889,0.0,21.0077,5.18999108886
 05/05  22:00:00,23.2592702888,2.20090408524,0.0,0.0,3.71167865564,13.077,21.5015711672,0.0315124148918,18.0066,3.46345875236
 05/05  23:00:00,24.3690221631,2.20090408524,0.0,0.0,3.71167865564,13.077,6.03218642011,0.71863027166,3.0011,2.31245614845
 05/05  24:00:00,13.916359493,2.20090408524,0.0,0.0,1.85583932782,5.577,10.8497027007,5.53715928256,3.0011,2.31144341818
 05/06  01:00:00,9.65171045012,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  02:00:00,9.68364334329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.68467986591,0.0,0.0,0.0,0.618613109274,5.0,3.59319422476,0.0,3.0011,0.592094224758
 05/06  04:00:00,9.82955943821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,13.1921499179,2.20090408524,0.0,0.0,1.85583932782,5.577,17.5823054833,12.4885682895,4.50165,0.592087193785
 05/06  06:00:00,25.7697905553,2.20090408524,0.0,0.0,3.71167865564,18.077,20.9384081655,6.26796839886,13.50495,1.16548976662
 05/06  07:00:00,25.7672960423,2.20090408524,0.0,0.0,3.71167865564,18.077,24.040466102,1.29459095464,21.0077,1.73817514739
 05/06  08:00:00,20.8197265835,2.20090408524,0.0,0.0,3.71167865564,13.077,16.7437167775,0.0,15.0055,1.73821677749
 05/06  09:00:00,20.8879482033,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0451171668,0.0,15.0055,4.03961716682
 05/06  10:00:00,25.9314319162,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0499129116,0.0,33.0121,4.03781291161
 05/06  11:00:00,27.5428950996,2.20090408524,0.467527721626,0.0,3.71167865564,18.077,44.5545087863,0.0,40.51485,4.03965878627
 05/06  12:00:00,27.4115816653,2.20090408524,1.13005574351,0.0,3.71167865564,18.077,40.6266685709,0.0,36.0132,4.61346857095
 05/06  13:00:00,27.4648551456,2.20090408524,1.429281345,0.0,3.71167865564,18.077,35.5480727985,0.0,31.51155,4.03652279854
 05/06  14:00:00,22.4244116738,2.20090408524,1.37674727454,0.0,3.71167865564,13.077,24.4697395076,0.0,21.0077,3.46203950764
 05/06  15:00:00,22.669862137,2.20090408524,1.63050423376,0.0,3.71167865564,13.077,22.9694623088,0.0,19.50715,3.46231230875
 05/06  16:00:00,22.4540302024,2.20090408524,1.49875794724,0.0,3.71167865564,13.077,25.3957186663,0.0,22.50825,2.88746866626
 05/06  17:00:00,27.3640009998,2.20090408524,1.41721193024,0.0,3.71167865564,18.077,28.9719389988,0.0,25.50935,3.46258899882
 05/06  18:00:00,27.2800382554,2.20090408524,1.34348102108,0.0,3.71167865564,18.077,30.6993317799,0.0,25.50935,5.18998177994
 05/06  19:00:00,28.0227089702,2.20090408524,0.671405662027,0.0,3.71167865564,18.077,30.1249771348,0.0,25.50935,4.61562713475
 05/06  20:00:00,23.57425376,2.20090408524,0.0116492762164,0.0,3.71167865564,13.077,26.547595342,0.0,22.50825,4.039345342
 05/06  21:00:00,23.4514024546,2.20090408524,0.0,0.0,3.71167865564,13.077,25.622788719,0.0,21.0077,4.615088719
 05/06  22:00:00,23.2961476425,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0733847138,0.0309994611656,18.0066,4.03578525262
 05/06  23:00:00,24.4107833898,2.20090408524,0.0,0.0,3.71167865564,13.077,5.34137323242,0.0271711851602,3.0011,2.31310204726
 05/06  24:00:00,13.9624359394,2.20090408524,0.0,0.0,1.85583932782,5.577,8.07298458503,3.33352227925,3.0011,1.73836230577
 05/07  01:00:00,9.67949693497,0.0,0.0,0.0,0.618613109274,5.0,3.59319586017,0.0,3.0011,0.592095860175
 05/07  02:00:00,9.70698396291,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.71221921908,0.0,0.0,0.0,0.618613109274,5.0,3.59318702192,0.0,3.0011,0.59208702192
 05/07  04:00:00,9.85382944643,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  05:00:00,13.2115854729,2.20090408524,0.0,0.0,1.85583932782,5.577,15.0826780021,9.98893510226,4.50165,0.592092899813
 05/07  06:00:00,25.7954909471,2.20090408524,0.0,0.0,3.71167865564,18.077,19.6718439335,5.00152999739,13.50495,1.16536393614
 05/07  07:00:00,25.7674977272,2.20090408524,0.0,0.0,3.71167865564,18.077,25.2164901884,2.47077602744,21.0077,1.73801416094
 05/07  08:00:00,20.7882319145,2.20090408524,0.0,0.0,3.71167865564,13.077,17.5213940996,1.35040729222,15.0055,1.16548680739
 05/07  09:00:00,20.829470133,2.20090408524,0.0,0.0,3.71167865564,13.077,16.743661494,0.0,15.0055,1.738161494
 05/07  10:00:00,25.8574196386,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0516383597,0.0,33.0121,4.03953835974
 05/07  11:00:00,26.9948035849,2.20090408524,0.0,0.0,3.71167865564,18.077,45.128453838,0.0,40.51485,4.61360383797
 05/07  12:00:00,26.2605218481,2.20090408524,0.0612670422706,0.0,3.71167865564,18.077,39.4759224667,0.0,36.0132,3.46272246672
 05/07  13:00:00,25.9433859312,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9735245819,0.0,31.51155,3.46197458194
 05/07  14:00:00,20.9312689637,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8945909529,0.0,21.0077,2.88689095295
 05/07  15:00:00,20.9318063056,2.20090408524,0.0,0.0,3.71167865564,13.077,21.820093484,0.0,19.50715,2.312943484
 05/07  16:00:00,20.8537164165,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3947017018,0.0,22.50825,2.88645170185
 05/07  17:00:00,25.8608532851,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9717893801,0.0,25.50935,3.46243938013
 05/07  18:00:00,25.8522288603,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1229996002,0.0,25.50935,4.61364960018
 05/07  19:00:00,27.2605223719,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5489311426,0.0,25.50935,4.03958114261
 05/07  20:00:00,23.4867067658,2.20090408524,0.0,0.0,3.71167865564,13.077,25.981033927,0.0104807417906,22.50825,3.4623031852
 05/07  21:00:00,23.3893521087,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6201825046,0.0,21.0077,4.61248250457
 05/07  22:00:00,23.2302947913,2.20090408524,0.0,0.0,3.71167865564,13.077,22.7541251768,1.28546494902,18.0066,3.46206022778
 05/07  23:00:00,24.349927753,2.20090408524,0.0,0.0,3.71167865564,13.077,8.98529950225,4.24557363713,3.0011,1.73862586512
 05/07  24:00:00,13.8963116755,2.20090408524,0.0,0.0,1.85583932782,5.577,14.9539500363,9.64092153555,3.0011,2.31192850077
 05/08  01:00:00,9.63956610657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  02:00:00,9.67166388949,0.0,0.0,0.0,0.618613109274,5.0,3.59318801012,0.0,3.0011,0.592088010122
 05/08  03:00:00,9.6816621117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  04:00:00,9.82027955607,0.0,0.0,0.0,0.618613109274,5.0,3.59319390829,0.0,3.0011,0.59209390829
 05/08  05:00:00,13.1893810289,2.20090408524,0.0,0.0,1.85583932782,5.577,21.3321504444,16.8105004444,4.50165,0.02
 05/08  06:00:00,25.7663182434,2.20090408524,0.0,0.0,3.71167865564,18.077,23.7266460195,8.48362646285,13.50495,1.73806955663
 05/08  07:00:00,25.7614286419,2.20090408524,0.0,0.0,3.71167865564,18.077,28.4234627175,2.22398796734,21.0077,5.19177475013
 05/08  08:00:00,20.8058202969,2.20090408524,0.0,0.0,3.71167865564,13.077,19.8482618687,0.227199831817,15.0055,4.61556203691
 05/08  09:00:00,20.8262541162,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0430522429,0.0,15.0055,4.03755224293
 05/08  10:00:00,25.8419931704,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4742193263,0.0,33.0121,3.46211932626
 05/08  11:00:00,26.9876574165,2.20090408524,0.0,0.0,3.71167865564,18.077,43.9788428526,0.0,40.51485,3.46399285257
 05/08  12:00:00,26.1679753281,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0493608207,0.0,36.0132,4.03616082073
 05/08  13:00:00,25.9591405599,2.20090408524,0.0172470276025,0.0,3.71167865564,18.077,34.3989211992,0.0,31.51155,2.88737119917
 05/08  14:00:00,20.9381990868,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8943689075,0.0,21.0077,2.88666890753
 05/08  15:00:00,20.9218623174,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8199008654,0.0,19.50715,2.31275086539
 05/08  16:00:00,20.8288155543,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3950592018,0.0,22.50825,2.88680920176
 05/08  17:00:00,25.8227455043,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9715517961,0.0,25.50935,3.46220179609
 05/08  18:00:00,25.8134904249,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1249525183,0.0,25.50935,4.61560251826
 05/08  19:00:00,27.2092557268,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7009196156,0.0,25.50935,5.19156961556
 05/08  20:00:00,23.4158559454,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5606341542,0.0132643999103,22.50825,4.03911975428
 05/08  21:00:00,23.303138807,2.20090408524,0.0,0.0,3.71167865564,13.077,26.3282201818,0.131795580989,21.0077,5.18872460083
 05/08  22:00:00,23.1704106127,2.20090408524,0.0,0.0,3.71167865564,13.077,23.7772147304,2.30716581114,18.0066,3.46344891929
 05/08  23:00:00,24.2788181649,2.20090408524,0.0,0.0,3.71167865564,13.077,12.1130452394,6.79953714693,3.0011,2.31240809249
 05/08  24:00:00,13.8271107621,2.20090408524,0.0,0.0,1.85583932782,5.577,18.5838933423,13.2714418623,3.0011,2.31135147998
 05/09  01:00:00,9.58381751402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  02:00:00,9.6159766088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  03:00:00,9.62602218172,0.0,0.0,0.0,0.618613109274,5.0,3.59317286328,0.0,3.0011,0.59207286328
 05/09  04:00:00,10.294385854,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  05:00:00,13.6685110696,2.20090408524,0.0,0.0,1.85583932782,5.577,23.0191299396,17.9254011759,4.50165,0.592078763653
 05/09  06:00:00,25.9540614505,2.20090408524,0.0,0.0,3.71167865564,18.077,26.8987359289,12.2284058615,13.50495,1.1653800674
 05/09  07:00:00,25.7031809233,2.20090408524,0.0,0.0,3.71167865564,18.077,31.5547743829,5.35544482552,21.0077,5.19162955742
 05/09  08:00:00,20.7291074002,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9609052246,3.34030599293,15.0055,4.61509923163
 05/09  09:00:00,20.7492923549,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8981406536,2.85457043041,15.0055,4.03807022319
 05/09  10:00:00,25.7687702342,2.20090408524,0.0,0.0,3.71167865564,18.077,37.5700633742,1.0952612595,33.0121,3.46270211469
 05/09  11:00:00,26.9314764023,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5523683803,0.0,40.51485,4.03751838029
 05/09  12:00:00,26.0950798875,2.20090408524,0.0,0.0,3.71167865564,18.077,39.475381321,0.0,36.0132,3.46218132102
 05/09  13:00:00,25.8770432652,2.20090408524,0.0,0.0,3.71167865564,18.077,34.398960644,0.0,31.51155,2.88741064404
 05/09  14:00:00,20.8943187555,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9157714123,0.0219815540028,21.0077,2.8860898583
 05/09  15:00:00,20.8851652451,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3933237232,0.0,19.50715,2.88617372317
 05/09  16:00:00,20.8195364337,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8214662324,0.0,22.50825,2.31321623245
 05/09  17:00:00,25.831474606,2.20090408524,0.0,0.0,3.71167865564,18.077,28.971884236,0.0,25.50935,3.46253423596
 05/09  18:00:00,25.8288620381,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1245883102,0.0,25.50935,4.61523831021
 05/09  19:00:00,27.0831392086,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7010897589,0.0,25.50935,5.19173975894
 05/09  20:00:00,23.3290053279,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1212319299,0.0,22.50825,4.61298192991
 05/09  21:00:00,23.257886476,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6366225634,0.013810297484,21.0077,4.61511226591
 05/09  22:00:00,23.2191758409,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4788157377,0.435551152095,18.0066,4.0366645856
 05/09  23:00:00,24.3433074006,2.20090408524,0.0,0.0,3.71167865564,13.077,8.00142174329,2.68840778622,3.0011,2.31191395707
 05/09  24:00:00,13.8927716268,2.20090408524,0.0,0.0,1.85583932782,5.577,11.5931564344,6.85343909082,3.0011,1.73861734359
 05/10  01:00:00,9.62589828402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  02:00:00,9.66180569208,0.0,0.0,0.0,0.618613109274,5.0,3.59317747141,0.0,3.0011,0.592077471414
 05/10  03:00:00,9.67238941217,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,9.81259233639,0.0,0.0,0.0,0.618613109274,5.0,3.59318336387,0.0,3.0011,0.592083363875
 05/10  05:00:00,13.1667500271,2.20090408524,0.0,0.0,1.85583932782,5.577,21.7491293645,17.2274793645,4.50165,0.02
 05/10  06:00:00,25.7437653186,2.20090408524,0.0,0.0,3.71167865564,18.077,24.3888700704,9.1459203175,13.50495,1.73799975294
 05/10  07:00:00,25.7448474023,2.20090408524,0.0,0.0,3.71167865564,18.077,27.7350284569,2.11028832431,21.0077,4.61704013263
 05/10  08:00:00,20.7930524202,2.20090408524,0.0,0.0,3.71167865564,13.077,20.3836989737,0.18830665359,15.0055,5.18989232014
 05/10  09:00:00,20.8390704745,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4695270402,0.0,15.0055,3.46402704017
 05/10  10:00:00,25.8728630142,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4748116633,0.0,33.0121,3.4627116633
 05/10  11:00:00,27.0075398497,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5526358461,0.0,40.51485,4.03778584609
 05/10  12:00:00,26.4834374672,2.20090408524,0.285624731454,0.0,3.71167865564,18.077,39.4756111336,0.0,36.0132,3.46241113361
 05/10  13:00:00,26.7151669269,2.20090408524,0.736699154091,0.0,3.71167865564,18.077,34.398954145,0.0,31.51155,2.88740414496
 05/10  14:00:00,21.669274011,2.20090408524,0.671122406159,0.0,3.71167865564,13.077,23.8941022787,0.0,21.0077,2.88640227868
 05/10  15:00:00,21.3852266924,2.20090408524,0.407093965506,0.0,3.71167865564,13.077,22.3936188883,0.0,19.50715,2.88646888832
 05/10  16:00:00,21.2465079409,2.20090408524,0.360698039183,0.0,3.71167865564,13.077,24.8215626913,0.0,22.50825,2.31331269127
 05/10  17:00:00,26.6351782222,2.20090408524,0.746199431925,0.0,3.71167865564,18.077,28.9718790924,0.0,25.50935,3.46252909243
 05/10  18:00:00,26.4786905239,2.20090408524,0.59338630631,0.0,3.71167865564,18.077,30.1246426806,0.0,25.50935,4.61529268057
 05/10  19:00:00,27.3430932311,2.20090408524,0.0568522717026,0.0,3.71167865564,18.077,30.7012453139,0.0,25.50935,5.19189531387
 05/10  20:00:00,23.4855989152,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1217719889,0.0,22.50825,4.6135219889
 05/10  21:00:00,23.3642510291,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6227264736,0.0,21.0077,4.61502647357
 05/10  22:00:00,23.218511871,2.20090408524,0.0,0.0,3.71167865564,13.077,22.059886401,0.0162201470425,18.0066,4.03706625391
 05/10  23:00:00,24.33017901,2.20090408524,0.0,0.0,3.71167865564,13.077,7.42675725318,2.68667974482,3.0011,1.73897750836
 05/10  24:00:00,13.867667573,2.20090408524,0.0,0.0,1.85583932782,5.577,13.4204139614,8.1078145553,3.0011,2.31149940612
 05/11  01:00:00,9.61599514685,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  02:00:00,9.65001293617,0.0,0.0,0.0,0.618613109274,5.0,3.5931528511,0.0,3.0011,0.592052851101
 05/11  03:00:00,9.64663037961,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  04:00:00,9.78784459831,0.0,0.0,0.0,0.618613109274,5.0,3.59315878139,0.0,3.0011,0.592058781386
 05/11  05:00:00,13.1583052871,2.20090408524,0.0,0.0,1.85583932782,5.577,22.1644390742,17.6427890742,4.50165,0.02
 05/11  06:00:00,25.7430966631,2.20090408524,0.0,0.0,3.71167865564,18.077,23.128574113,7.8855627984,13.50495,1.73806131465
 05/11  07:00:00,25.7540471308,2.20090408524,0.0,0.0,3.71167865564,18.077,26.7745138202,1.14957352315,21.0077,4.61724029703
 05/11  08:00:00,20.8304463591,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6207710531,0.0,15.0055,4.61527105306
 05/11  09:00:00,20.9135517567,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0435429076,0.0,15.0055,4.03804290763
 05/11  10:00:00,26.1532185697,2.20090408524,0.193829942957,0.0,3.71167865564,18.077,36.47483505,0.0,33.0121,3.46273504996
 05/11  11:00:00,28.0190072088,2.20090408524,0.932086729503,0.0,3.71167865564,18.077,44.5526508666,0.0,40.51485,4.03780086664
 05/11  12:00:00,28.5488554842,2.20090408524,2.23184170591,0.0,3.71167865564,18.077,39.4757300522,0.0,36.0132,3.46253005222
 05/11  13:00:00,29.0231857376,2.20090408524,2.95408772868,0.0,3.71167865564,18.077,34.3983263679,0.0,31.51155,2.88677636788
 05/11  14:00:00,23.5234723806,2.20090408524,2.44362951633,0.0,3.71167865564,13.077,23.8940223957,0.0,21.0077,2.88632239566
 05/11  15:00:00,23.5460770217,2.20090408524,2.47178560528,0.0,3.71167865564,13.077,21.820444144,0.0,19.50715,2.31329414402
 05/11  16:00:00,23.5775688687,2.20090408524,2.58635279348,0.0,3.71167865564,13.077,25.3949568254,0.0,22.50825,2.88670682544
 05/11  17:00:00,29.1485742375,2.20090408524,3.1632645169,0.0,3.71167865564,18.077,28.9718782845,0.0,25.50935,3.46252828451
 05/11  18:00:00,28.8294012638,2.20090408524,2.85544938196,0.0,3.71167865564,18.077,30.1241661691,0.0,25.50935,4.61481616913
 05/11  19:00:00,28.9697191841,2.20090408524,1.58179882214,0.0,3.71167865564,18.077,30.700971328,0.0,25.50935,5.19162132801
 05/11  20:00:00,23.797869315,2.20090408524,0.224645498568,0.0,3.71167865564,13.077,26.5475491687,0.0,22.50825,4.03929916872
 05/11  21:00:00,23.4567170429,2.20090408524,0.0,0.0,3.71167865564,13.077,26.197278568,0.0,21.0077,5.18957856803
 05/11  22:00:00,23.2801381024,2.20090408524,0.0,0.0,3.71167865564,13.077,21.5453586805,0.0753606637799,18.0066,3.46339801668
 05/11  23:00:00,24.3794858746,2.20090408524,0.0,0.0,3.71167865564,13.077,5.33020114112,0.0169459830791,3.0011,2.31215515804
 05/11  24:00:00,13.9359674147,2.20090408524,0.0,0.0,1.85583932782,5.577,8.29089203939,3.55152869098,3.0011,1.73826334841
 05/12  01:00:00,9.66091620846,0.0,0.0,0.0,0.618613109274,5.0,3.59319203478,0.0,3.0011,0.592092034783
 05/12  02:00:00,9.68138149729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  03:00:00,9.68136057175,0.0,0.0,0.0,0.618613109274,5.0,3.59317949931,0.0,3.0011,0.592079499307
 05/12  04:00:00,10.3605627142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  05:00:00,13.0805803743,2.20090408524,0.0,0.0,1.85583932782,5.577,14.5881738539,9.49446430833,4.50165,0.592059545603
 05/12  06:00:00,26.0134338069,2.20090408524,0.0,0.0,3.71167865564,18.077,18.4601054071,3.78972582426,13.50495,1.16542958282
 05/12  07:00:00,25.8039101318,2.20090408524,0.0,0.0,3.71167865564,18.077,26.1992799868,0.0,21.0077,5.19157998684
 05/12  08:00:00,20.8965110664,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6208000805,0.0,15.0055,4.61530008049
 05/12  09:00:00,21.5295301846,2.20090408524,0.553852953507,0.0,3.71167865564,13.077,19.0434443851,0.0,15.0055,4.0379443851
 05/12  10:00:00,27.665813413,2.20090408524,1.63328014831,0.0,3.71167865564,18.077,36.474827805,0.0,33.0121,3.46272780495
 05/12  11:00:00,30.1386144617,2.20090408524,2.96775536965,0.0,3.71167865564,18.077,43.9784760067,0.0,40.51485,3.46362600668
 05/12  12:00:00,30.9599633792,2.20090408524,4.54718007546,0.0,3.71167865564,18.077,39.4755084509,0.0,36.0132,3.4623084509
 05/12  13:00:00,31.4695119337,2.20090408524,5.33513761581,0.0,3.71167865564,18.077,34.9725388487,0.0,31.51155,3.46098884865
 05/12  14:00:00,25.6632560652,2.20090408524,4.51968337603,0.0,3.71167865564,13.077,23.3210184913,0.0,21.0077,2.31331849133
 05/12  15:00:00,25.4758905689,2.20090408524,4.34287787468,0.0,3.71167865564,13.077,22.3936252587,0.0,19.50715,2.88647525872
 05/12  16:00:00,25.2635163289,2.20090408524,4.21932927455,0.0,3.71167865564,13.077,25.3945525416,0.0,22.50825,2.88630254159
 05/12  17:00:00,31.0866198111,2.20090408524,5.03855227778,0.0,3.71167865564,18.077,28.9719080392,0.0,25.50935,3.46255803921
 05/12  18:00:00,30.6514038565,2.20090408524,4.61811441261,0.0,3.71167865564,18.077,30.1245560453,0.0,25.50935,4.61520604527
 05/12  19:00:00,30.2800224704,2.20090408524,3.02699603115,0.0,3.71167865564,18.077,30.126210744,0.0,25.50935,4.61686074399
 05/12  20:00:00,24.3835079899,2.20090408524,0.923394910463,0.0,3.71167865564,13.077,27.1217746654,0.0,22.50825,4.61352466537
 05/12  21:00:00,23.5634238226,2.20090408524,0.187228655089,0.0,3.71167865564,13.077,25.622446326,0.0,21.0077,4.61474632596
 05/12  22:00:00,23.3413100514,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0441414167,0.0,18.0066,4.03754141674
 05/12  23:00:00,24.447527506,2.20090408524,0.0,0.0,3.71167865564,13.077,5.32979933079,0.016634054833,3.0011,2.31206527595
 05/12  24:00:00,14.0153855923,2.20090408524,0.0,0.0,1.85583932782,5.577,4.77395263753,0.0344601112843,3.0011,1.73839252624
 05/13  01:00:00,9.71174509171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  02:00:00,9.73573967806,0.0,0.0,0.0,0.618613109274,5.0,3.59316821251,0.0,3.0011,0.592068212507
 05/13  03:00:00,9.75830325387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,9.92657593531,0.0,0.0,0.0,0.618613109274,5.0,3.59317412203,0.0,3.0011,0.59207412203
 05/13  05:00:00,12.6387268801,2.20090408524,0.0,0.0,1.85583932782,5.577,7.78789273954,3.26624273954,4.50165,0.02
 05/13  06:00:00,25.8488898442,2.20090408524,0.0,0.0,3.71167865564,18.077,15.818586895,0.575656819575,13.50495,1.73798007546
 05/13  07:00:00,25.8523789019,2.20090408524,0.0,0.0,3.71167865564,18.077,22.1730635787,0.0,21.0077,1.16536357867
 05/13  08:00:00,20.911149937,2.20090408524,0.0,0.0,3.71167865564,13.077,16.7436298888,0.0,15.0055,1.73812988876
 05/13  09:00:00,21.586487911,2.20090408524,0.598203115623,0.0,3.71167865564,13.077,19.0449079054,0.0,15.0055,4.03940790545
 05/13  10:00:00,27.588211263,2.20090408524,1.55206676848,0.0,3.71167865564,18.077,37.0500616909,0.0,33.0121,4.0379616909
 05/13  11:00:00,29.9802326646,2.20090408524,2.80929554653,0.0,3.71167865564,18.077,44.5542424458,0.0,40.51485,4.03939244577
 05/13  12:00:00,30.5785210073,2.20090408524,4.16957455294,0.0,3.71167865564,18.077,40.0521077895,0.0,36.0132,4.03890778948
 05/13  13:00:00,31.0929636045,2.20090408524,4.96732268798,0.0,3.71167865564,18.077,35.54874514,0.0,31.51155,4.03719513998
 05/13  14:00:00,25.8262250723,2.20090408524,4.68631725389,0.0,3.71167865564,13.077,24.4692127604,0.0,21.0077,3.46151276041
 05/13  15:00:00,25.8208593663,2.20090408524,4.68704894114,0.0,3.71167865564,13.077,22.968872318,0.0,19.50715,3.46172231796
 05/13  16:00:00,25.8169355836,2.20090408524,4.76385208496,0.0,3.71167865564,13.077,25.3957433071,0.0,22.50825,2.88749330707
 05/13  17:00:00,30.9062876829,2.20090408524,4.85877561289,0.0,3.71167865564,18.077,28.9718849345,0.0,25.50935,3.46253493448
 05/13  18:00:00,30.6975322207,2.20090408524,4.66270135135,0.0,3.71167865564,18.077,30.1245068667,0.0,25.50935,4.61515686672
 05/13  19:00:00,31.1217232627,2.20090408524,3.65443834386,0.0,3.71167865564,18.077,30.1246848803,0.0,25.50935,4.6153348803
 05/13  20:00:00,25.660534281,2.20090408524,1.9833807568,0.0,3.71167865564,13.077,27.1215633672,0.0,22.50825,4.61331336718
 05/13  21:00:00,24.9755127564,2.20090408524,1.40813641307,0.0,3.71167865564,13.077,25.6215274163,0.0,21.0077,4.61382741632
 05/13  22:00:00,24.1649172144,2.20090408524,0.753808060131,0.0,3.71167865564,13.077,21.46886145,0.0,18.0066,3.46226145003
 05/13  23:00:00,24.5190178661,2.20090408524,0.0122081206256,0.0,3.71167865564,13.077,5.3142845541,0.0,3.0011,2.3131845541
 05/13  24:00:00,14.1142569667,2.20090408524,0.0,0.0,1.85583932782,5.577,5.34956552082,0.0372056068059,3.0011,2.31125991401
 05/14  01:00:00,9.81767566292,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  02:00:00,9.83046318172,0.0,0.0,0.0,0.618613109274,5.0,3.59319317231,0.0,3.0011,0.592093172311
 05/14  03:00:00,9.85452786709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  04:00:00,10.0296775932,0.0,0.0,0.0,0.618613109274,5.0,3.59314731493,0.0,3.0011,0.592047314927
 05/14  05:00:00,12.8002123804,2.20090408524,0.0,0.0,1.85583932782,5.577,4.53385790015,0.0122079001462,4.50165,0.02
 05/14  06:00:00,26.3647340764,2.20090408524,0.326865643289,0.0,3.71167865564,18.077,14.6702511566,0.0,13.50495,1.16530115663
 05/14  07:00:00,26.9252708543,2.20090408524,0.926753267002,0.0,3.71167865564,18.077,22.7458857053,0.0,21.0077,1.7381857053
 05/14  08:00:00,22.4093538524,2.20090408524,1.38418840828,0.0,3.71167865564,13.077,16.743661631,0.0,15.0055,1.73816163104
 05/14  09:00:00,22.9570197812,2.20090408524,1.89401432277,0.0,3.71167865564,13.077,16.170948736,0.0,15.0055,1.16544873596
 05/14  10:00:00,28.7066108137,2.20090408524,2.62546798901,0.0,3.71167865564,18.077,37.0507940438,0.0,33.0121,4.03869404375
 05/14  11:00:00,30.938144012,2.20090408524,3.7452352897,0.0,3.71167865564,18.077,45.1277034465,0.0,40.51485,4.6128534465
 05/14  12:00:00,30.5306460362,2.20090408524,4.1170195421,0.0,3.71167865564,18.077,39.4748429498,0.0,36.0132,3.46164294979
 05/14  13:00:00,30.5939176656,2.20090408524,4.47093938311,0.0,3.71167865564,18.077,34.9736496076,0.0,31.51155,3.46209960762
 05/14  14:00:00,25.4454958672,2.20090408524,4.30071405123,0.0,3.71167865564,13.077,23.321066044,0.0,21.0077,2.31336604403
 05/14  15:00:00,25.2444038185,2.20090408524,4.11216015009,0.0,3.71167865564,13.077,22.3933592438,0.0,19.50715,2.88620924383
 05/14  16:00:00,24.7432585707,2.20090408524,3.70668654723,0.0,3.71167865564,13.077,25.3945943843,0.0,22.50825,2.8863443843
 05/14  17:00:00,29.9117087644,2.20090408524,3.88545125027,0.0,3.71167865564,18.077,28.3979313468,0.0,25.50935,2.88858134678
 05/14  18:00:00,29.8846828544,2.20090408524,3.87186758869,0.0,3.71167865564,18.077,30.1228868949,0.0,25.50935,4.61353689489
 05/14  19:00:00,29.8838338673,2.20090408524,2.45901478546,0.0,3.71167865564,18.077,29.5485802677,0.0,25.50935,4.03923026772
 05/14  20:00:00,24.3930849122,2.20090408524,0.775481508653,0.0,3.71167865564,13.077,25.9707999371,0.0,22.50825,3.46254993709
 05/14  21:00:00,23.6914890018,2.20090408524,0.192052104943,0.0,3.71167865564,13.077,25.6206396694,0.0,21.0077,4.6129396694
 05/14  22:00:00,23.3557620753,2.20090408524,0.0,0.0,3.71167865564,13.077,20.8949731419,0.0,18.0066,2.88837314186
 05/14  23:00:00,24.4637605463,2.20090408524,0.0,0.0,3.71167865564,13.077,5.33822673755,0.0255141061874,3.0011,2.31161263136
 05/14  24:00:00,14.0411941585,2.20090408524,0.0,0.0,1.85583932782,5.577,5.346358261,0.0331523332101,3.0011,2.31210592779
 05/15  01:00:00,9.73954079934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  02:00:00,9.74897482773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  03:00:00,9.75274278435,0.0,0.0,0.0,0.618613109274,5.0,3.59319616741,0.0,3.0011,0.592096167408
 05/15  04:00:00,9.90684137984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  05:00:00,12.6428772179,2.20090408524,0.0,0.0,1.85583932782,5.577,9.49027070236,4.39653154812,4.50165,0.592089154235
 05/15  06:00:00,25.8801554009,2.20090408524,0.0,0.0,3.71167865564,18.077,14.8155404113,0.145118892888,13.50495,1.1654715184
 05/15  07:00:00,25.8911279699,2.20090408524,0.0,0.0,3.71167865564,18.077,26.1991790184,0.0,21.0077,5.1914790184
 05/15  08:00:00,20.9344541528,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6204615406,0.0,15.0055,4.61496154061
 05/15  09:00:00,21.2289116862,2.20090408524,0.239278629393,0.0,3.71167865564,13.077,19.0432353229,0.0,15.0055,4.0377353229
 05/15  10:00:00,27.0522859938,2.20090408524,1.01943770695,0.0,3.71167865564,18.077,36.4746232934,0.0,33.0121,3.46252329338
 05/15  11:00:00,29.3612321594,2.20090408524,2.19145177147,0.0,3.71167865564,18.077,43.97839059,0.0,40.51485,3.46354059005
 05/15  12:00:00,30.018630223,2.20090408524,3.6153966947,0.0,3.71167865564,18.077,39.4756143886,0.0,36.0132,3.46241438861
 05/15  13:00:00,30.5509857806,2.20090408524,4.41610440639,0.0,3.71167865564,18.077,34.9723720586,0.0,31.51155,3.46082205858
 05/15  14:00:00,25.0519646623,2.20090408524,3.90491520546,0.0,3.71167865564,13.077,23.3201870905,0.0,21.0077,2.31248709049
 05/15  15:00:00,25.4007877133,2.20090408524,4.25378829441,0.0,3.71167865564,13.077,22.3937059904,0.0,19.50715,2.88655599039
 05/15  16:00:00,25.8935715479,2.20090408524,4.82135679906,0.0,3.71167865564,13.077,24.8216009039,0.0,22.50825,2.3133509039
 05/15  17:00:00,31.5950492495,2.20090408524,5.52716861373,0.0,3.71167865564,18.077,28.9717295288,0.0,25.50935,3.46237952876
 05/15  18:00:00,31.2765675096,2.20090408524,5.21999500423,0.0,3.71167865564,18.077,30.1242766628,0.0,25.50935,4.61492666276
 05/15  19:00:00,31.8883218515,2.20090408524,4.38922852369,0.0,3.71167865564,18.077,30.7008242878,0.0,25.50935,5.19147428781
 05/15  20:00:00,26.4846862984,2.20090408524,2.76947465131,0.0,3.71167865564,13.077,26.5472667419,0.0,22.50825,4.03901674192
 05/15  21:00:00,25.2499879142,2.20090408524,1.65666651916,0.0,3.71167865564,13.077,25.6223569895,0.0,21.0077,4.61465698949
 05/15  22:00:00,24.880715798,2.20090408524,1.42572211351,0.0,3.71167865564,13.077,22.0434555773,0.0,18.0066,4.03685557726
 05/15  23:00:00,25.0283975572,2.20090408524,0.470373726505,0.0,3.71167865564,13.077,5.31361402586,0.0,3.0011,2.31251402586
 05/15  24:00:00,14.1158881971,2.20090408524,0.0,0.0,1.85583932782,5.577,4.75851044377,0.0188506959627,3.0011,1.73855974781
 05/16  01:00:00,9.78852753085,0.0,0.0,0.0,0.618613109274,5.0,3.59317174559,0.0,3.0011,0.592071745588
 05/16  02:00:00,9.78161633558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  03:00:00,9.78166858667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  04:00:00,10.5255266613,0.0,0.0,0.0,0.618613109274,5.0,3.59317764223,0.0,3.0011,0.592077642234
 05/16  05:00:00,13.2108655379,2.20090408524,0.0,0.0,1.85583932782,5.577,7.98464947174,3.46299947174,4.50165,0.02
 05/16  06:00:00,26.143000673,2.20090408524,0.0,0.0,3.71167865564,18.077,15.3071247018,0.0640750887974,13.50495,1.73809961304
 05/16  07:00:00,25.9226361863,2.20090408524,0.0,0.0,3.71167865564,18.077,26.1991396906,0.0,21.0077,5.19143969064
 05/16  08:00:00,21.7619747483,2.20090408524,0.771044432351,0.0,3.71167865564,13.077,19.6205566187,0.0,15.0055,4.61505661868
 05/16  09:00:00,22.7021526194,2.20090408524,1.65179411352,0.0,3.71167865564,13.077,18.4692164578,0.0,15.0055,3.46371645783
 05/16  10:00:00,28.7106380481,2.20090408524,2.62893786204,0.0,3.71167865564,18.077,36.474635175,0.0,33.0121,3.46253517495
 05/16  11:00:00,31.0761638976,2.20090408524,3.88493502033,0.0,3.71167865564,18.077,44.5528358705,0.0,40.51485,4.0379858705
 05/16  12:00:00,31.7437629653,2.20090408524,5.30480333065,0.0,3.71167865564,18.077,39.4753513304,0.0,36.0132,3.46215133042
 05/16  13:00:00,31.8720984466,2.20090408524,5.72542740315,0.0,3.71167865564,18.077,34.3983558383,0.0,31.51155,2.88680583825
 05/16  14:00:00,26.8709237614,2.20090408524,5.70009370713,0.0,3.71167865564,13.077,23.8938294731,0.0,21.0077,2.88612947314
 05/16  15:00:00,26.8674257741,2.20090408524,5.7020136771,0.0,3.71167865564,13.077,21.8203370598,0.0,19.50715,2.31318705984
