Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/16  16:00:00,26.7343071306,2.20090408524,5.65256449434,0.0,3.71167865564,13.077,25.3947744561,0.0,22.50825,2.88652445607
 05/16  17:00:00,32.1578101634,2.20090408524,6.08112510889,0.0,3.71167865564,18.077,28.9715870344,0.0,25.50935,3.46223703439
 05/16  18:00:00,31.6826118011,2.20090408524,5.6188176514,0.0,3.71167865564,18.077,30.123929339,0.0,25.50935,4.61457933897
 05/16  19:00:00,31.8718629861,2.20090408524,4.56840883666,0.0,3.71167865564,18.077,30.1260715592,0.0,25.50935,4.61672155924
 05/16  20:00:00,26.5630832547,2.20090408524,3.02417136769,0.0,3.71167865564,13.077,27.1215042891,0.0,22.50825,4.61325428906
 05/16  21:00:00,25.7929638829,2.20090408524,2.31993159656,0.0,3.71167865564,13.077,25.6218872724,0.0,21.0077,4.61418727236
 05/16  22:00:00,25.3487219782,2.20090408524,1.88168261704,0.0,3.71167865564,13.077,21.4694488938,0.0,18.0066,3.46284889378
 05/16  23:00:00,26.0891690131,2.20090408524,1.47857531604,0.0,3.71167865564,13.077,5.31320202126,0.0,3.0011,2.31210202126
 05/16  24:00:00,15.2146087493,2.20090408524,0.983280374506,0.0,1.85583932782,5.577,4.73915211312,0.0,3.0011,1.73805211312
 05/17  01:00:00,9.89087327301,0.0,0.0,0.0,0.618613109274,5.0,3.59319609241,0.0,3.0011,0.592096092407
 05/17  02:00:00,9.90477622774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.88823354663,0.0,0.0,0.0,0.618613109274,5.0,3.59317616727,0.0,3.0011,0.592076167272
 05/17  04:00:00,10.0514965732,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  05:00:00,12.8184692392,2.20090408524,0.0,0.0,1.85583932782,5.577,5.09373207645,0.0,4.50165,0.592082076447
 05/17  06:00:00,26.5927231045,2.20090408524,0.547268926388,0.0,3.71167865564,18.077,14.6702727435,0.0,13.50495,1.1653227435
 05/17  07:00:00,27.1523525158,2.20090408524,1.14326573079,0.0,3.71167865564,18.077,26.1977809926,0.0,21.0077,5.19008099261
 05/17  08:00:00,22.4041522656,2.20090408524,1.37706699964,0.0,3.71167865564,13.077,19.6191684446,0.0,15.0055,4.61366844464
 05/17  09:00:00,22.7324343728,2.20090408524,1.67843309147,0.0,3.71167865564,13.077,18.4690083301,0.0,15.0055,3.46350833014
 05/17  10:00:00,28.39875679,2.20090408524,2.33058151887,0.0,3.71167865564,18.077,36.4742303439,0.0,33.0121,3.46213034387
 05/17  11:00:00,30.523365569,2.20090408524,3.3521932042,0.0,3.71167865564,18.077,44.5515396837,0.0,40.51485,4.03668968375
 05/17  12:00:00,30.9154449848,2.20090408524,4.50933825153,0.0,3.71167865564,18.077,39.4751496735,0.0,36.0132,3.46194967355
 05/17  13:00:00,31.0381211508,2.20090408524,4.9123019445,0.0,3.71167865564,18.077,34.3990460713,0.0,31.51155,2.88749607131
 05/17  14:00:00,24.8403694933,2.20090408524,3.71385411769,0.0,3.71167865564,13.077,23.8941455868,0.0,21.0077,2.88644558685
 05/17  15:00:00,24.1721327356,2.20090408524,3.06419809379,0.0,3.71167865564,13.077,21.820118484,0.0,19.50715,2.31296848401
 05/17  16:00:00,23.7401510611,2.20090408524,2.72127473189,0.0,3.71167865564,13.077,25.3944498117,0.0,22.50825,2.88619981171
 05/17  17:00:00,29.4841018841,2.20090408524,3.46135477044,0.0,3.71167865564,18.077,28.9707868314,0.0,25.50935,3.46143683137
 05/17  18:00:00,29.5958698067,2.20090408524,3.57150862463,0.0,3.71167865564,18.077,30.121783686,0.0,25.50935,4.61243368598
 05/17  19:00:00,30.2411327159,2.20090408524,2.78139408651,0.0,3.71167865564,18.077,30.1258809261,0.0,25.50935,4.61653092608
 05/17  20:00:00,24.6984887845,2.20090408524,1.04399873986,0.0,3.71167865564,13.077,27.1209671548,0.0,22.50825,4.61271715477
 05/17  21:00:00,23.7238072879,2.20090408524,0.20330524798,0.0,3.71167865564,13.077,25.6217594126,0.0,21.0077,4.61405941257
 05/17  22:00:00,23.3804481893,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4694931589,0.0,18.0066,3.46289315894
 05/17  23:00:00,24.493456018,2.20090408524,0.0,0.0,3.71167865564,13.077,5.31309704271,0.0,3.0011,2.31199704271
 05/17  24:00:00,14.0344964248,2.20090408524,0.0,0.0,1.85583932782,5.577,5.10103544305,0.36122023715,3.0011,1.7387152059
 05/18  01:00:00,9.70906314874,0.0,0.0,0.0,0.618613109274,5.0,3.59319222499,0.0,3.0011,0.592092224994
 05/18  02:00:00,9.71976841461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  03:00:00,9.71653133371,0.0,0.0,0.0,0.618613109274,5.0,3.59317229212,0.0,3.0011,0.592072292117
 05/18  04:00:00,9.86088106426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  05:00:00,12.5869991418,2.20090408524,0.0,0.0,1.85583932782,5.577,12.6491764472,7.55547412398,4.50165,0.592052323269
 05/18  06:00:00,25.8141224511,2.20090408524,0.0,0.0,3.71167865564,18.077,17.0768450187,2.40645135483,13.50495,1.16544366391
 05/18  07:00:00,25.8456985099,2.20090408524,0.0,0.0,3.71167865564,18.077,26.1989220673,0.0,21.0077,5.19122206727
 05/18  08:00:00,20.9819666482,2.20090408524,0.050939719697,0.0,3.71167865564,13.077,19.6204530596,0.0,15.0055,4.61495305962
 05/18  09:00:00,21.7842640941,2.20090408524,0.786741605317,0.0,3.71167865564,13.077,18.4692337066,0.0,15.0055,3.4637337066
 05/18  10:00:00,27.9361247606,2.20090408524,1.88746790547,0.0,3.71167865564,18.077,36.4746855249,0.0,33.0121,3.46258552488
 05/18  11:00:00,30.8578995717,2.20090408524,3.66534650013,0.0,3.71167865564,18.077,44.5525373914,0.0,40.51485,4.03768739137
 05/18  12:00:00,31.1006396436,2.20090408524,4.67634222894,0.0,3.71167865564,18.077,39.4752690612,0.0,36.0132,3.46206906121
 05/18  13:00:00,31.987484364,2.20090408524,5.83740797134,0.0,3.71167865564,18.077,34.3987566072,0.0,31.51155,2.88720660717
 05/18  14:00:00,26.4125230756,2.20090408524,5.24858367141,0.0,3.71167865564,13.077,23.3206626521,0.0,21.0077,2.31296265212
 05/18  15:00:00,26.2879509354,2.20090408524,5.13042632978,0.0,3.71167865564,13.077,22.393407669,0.0,19.50715,2.88625766898
 05/18  16:00:00,26.3737576963,2.20090408524,5.29417714634,0.0,3.71167865564,13.077,25.3945701748,0.0,22.50825,2.88632017484
 05/18  17:00:00,31.8644084652,2.20090408524,5.78415145729,0.0,3.71167865564,18.077,28.3980317374,0.0,25.50935,2.88868173736
 05/18  18:00:00,31.3586690458,2.20090408524,5.29532201389,0.0,3.71167865564,18.077,30.1245151222,0.0,25.50935,4.61516512221
 05/18  19:00:00,31.3652655669,2.20090408524,3.88694248191,0.0,3.71167865564,18.077,30.700701005,0.0,25.50935,5.19135100502
 05/18  20:00:00,25.3607928155,2.20090408524,1.69816426043,0.0,3.71167865564,13.077,26.5473662715,0.0,22.50825,4.03911627148
 05/18  21:00:00,23.8496278649,2.20090408524,0.343908082079,0.0,3.71167865564,13.077,25.6225126241,0.0,21.0077,4.61481262414
 05/18  22:00:00,23.3372211795,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0439118705,0.0,18.0066,4.03731187054
 05/18  23:00:00,24.5839621092,2.20090408524,0.0618185646571,0.0,3.71167865564,13.077,5.31288365464,0.0,3.0011,2.31178365464
 05/18  24:00:00,14.1103166267,2.20090408524,0.0,0.0,1.85583932782,5.577,4.80510871018,0.0655504520297,3.0011,1.73845825815
 05/19  01:00:00,9.76892439636,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,9.78280934312,0.0,0.0,0.0,0.618613109274,5.0,3.59318171854,0.0,3.0011,0.592081718536
 05/19  03:00:00,9.77859629969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  04:00:00,10.5218588717,0.0,0.0,0.0,0.618613109274,5.0,3.59318760661,0.0,3.0011,0.592087606607
 05/19  05:00:00,13.2255209113,2.20090408524,0.0,0.0,1.85583932782,5.577,6.45331686047,1.93166686047,4.50165,0.02
 05/19  06:00:00,26.115908922,2.20090408524,0.0,0.0,3.71167865564,18.077,15.2429746868,0.0,13.50495,1.73802468675
 05/19  07:00:00,25.8581571215,2.20090408524,0.0,0.0,3.71167865564,18.077,25.6239756401,0.0,21.0077,4.6162756401
 05/19  08:00:00,20.9091799019,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6201364168,0.0,15.0055,4.61463641676
 05/19  09:00:00,21.1509817987,2.20090408524,0.191670195833,0.0,3.71167865564,13.077,19.0431198455,0.0,15.0055,4.03761984551
 05/19  10:00:00,27.0554553878,2.20090408524,1.04991805984,0.0,3.71167865564,18.077,36.474641613,0.0,33.0121,3.46254161299
 05/19  11:00:00,29.5010349798,2.20090408524,2.34424107847,0.0,3.71167865564,18.077,43.9784645567,0.0,40.51485,3.4636145567
 05/19  12:00:00,30.2793189676,2.20090408524,3.87704401391,0.0,3.71167865564,18.077,39.475530754,0.0,36.0132,3.46233075404
 05/19  13:00:00,30.5337208918,2.20090408524,4.40526300117,0.0,3.71167865564,18.077,34.3991479789,0.0,31.51155,2.88759797893
 05/19  14:00:00,24.9844531259,2.20090408524,3.84101440995,0.0,3.71167865564,13.077,23.8931387913,0.0,21.0077,2.88543879132
 05/19  15:00:00,25.197212953,2.20090408524,4.05404898115,0.0,3.71167865564,13.077,21.8199394709,0.0,19.50715,2.31278947095
 05/19  16:00:00,25.3249179562,2.20090408524,4.25936724749,0.0,3.71167865564,13.077,25.3947779189,0.0,22.50825,2.88652791886
 05/19  17:00:00,31.0884785256,2.20090408524,5.02230969557,0.0,3.71167865564,18.077,28.9715807978,0.0,25.50935,3.46223079779
 05/19  18:00:00,30.9112662886,2.20090408524,4.85268263941,0.0,3.71167865564,18.077,30.1240719071,0.0,25.50935,4.6147219071
 05/19  19:00:00,30.8269533877,2.20090408524,3.54283202096,0.0,3.71167865564,18.077,30.1259666408,0.0,25.50935,4.61661664084
 05/19  20:00:00,25.2264710165,2.20090408524,1.72542302002,0.0,3.71167865564,13.077,27.1215691202,0.0,22.50825,4.61331912019
 05/19  21:00:00,23.9222934654,2.20090408524,0.521291043367,0.0,3.71167865564,13.077,25.6221835898,0.0,21.0077,4.61448358979
 05/19  22:00:00,23.3546028535,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4702270524,0.0,18.0066,3.46362705243
 05/19  23:00:00,24.4707210383,2.20090408524,0.0,0.0,3.71167865564,13.077,5.31312404154,0.0,3.0011,2.31202404154
 05/19  24:00:00,14.0267688732,2.20090408524,0.0,0.0,1.85583932782,5.577,4.78648156808,0.0466679615098,3.0011,1.73871360657
 05/20  01:00:00,9.73623583012,0.0,0.0,0.0,0.618613109274,5.0,3.59319229291,0.0,3.0011,0.592092292906
 05/20  02:00:00,9.75591926009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  03:00:00,9.75315337658,0.0,0.0,0.0,0.618613109274,5.0,3.59314643464,0.0,3.0011,0.592046434636
 05/20  04:00:00,9.91929863947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  05:00:00,12.6672342556,2.20090408524,0.0,0.0,1.85583932782,5.577,6.13356817848,1.03983991497,4.50165,0.592078263508
 05/20  06:00:00,25.9298285956,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6703588153,0.0,13.50495,1.16540881528
 05/20  07:00:00,26.4220970866,2.20090408524,0.46511566639,0.0,3.71167865564,18.077,22.7457912866,0.0,21.0077,1.73809128658
 05/20  08:00:00,22.2314209883,2.20090408524,1.22517755677,0.0,3.71167865564,13.077,16.170937438,0.0,15.0055,1.16543743805
 05/20  09:00:00,22.9880583926,2.20090408524,1.92264072111,0.0,3.71167865564,13.077,19.0445599755,0.0,15.0055,4.03905997548
 05/20  10:00:00,29.4403505633,2.20090408524,3.33232976311,0.0,3.71167865564,18.077,37.0497521248,0.0,33.0121,4.03765212484
 05/20  11:00:00,32.018360706,2.20090408524,4.79239075392,0.0,3.71167865564,18.077,44.5538007772,0.0,40.51485,4.03895077725
 05/20  12:00:00,32.492436772,2.20090408524,6.00775669635,0.0,3.71167865564,18.077,40.0522867826,0.0,36.0132,4.03908678262
 05/20  13:00:00,32.880787456,2.20090408524,6.69500133707,0.0,3.71167865564,18.077,35.5479973969,0.0,31.51155,4.03644739687
 05/20  14:00:00,27.4348627533,2.20090408524,6.23503484846,0.0,3.71167865564,13.077,24.4691345029,0.0,21.0077,3.46143450289
 05/20  15:00:00,27.1511601819,2.20090408524,5.9666952815,0.0,3.71167865564,13.077,22.9689529165,0.0,19.50715,3.46180291652
 05/20  16:00:00,26.9974631284,2.20090408524,5.89440949015,0.0,3.71167865564,13.077,25.3955707057,0.0,22.50825,2.88732070574
 05/20  17:00:00,32.5309460838,2.20090408524,6.42278445728,0.0,3.71167865564,18.077,28.9715582238,0.0,25.50935,3.46220822385
 05/20  18:00:00,32.3703815976,2.20090408524,6.27719972114,0.0,3.71167865564,18.077,30.124216424,0.0,25.50935,4.614866424
 05/20  19:00:00,32.4734557823,2.20090408524,4.95305519539,0.0,3.71167865564,18.077,30.124250591,0.0,25.50935,4.614900591
 05/20  20:00:00,26.0029306949,2.20090408524,2.31061466165,0.0,3.71167865564,13.077,26.5472675248,0.0,22.50825,4.03901752485
 05/20  21:00:00,24.4978711338,2.20090408524,0.951080034389,0.0,3.71167865564,13.077,25.6221085123,0.0,21.0077,4.61440851228
 05/20  22:00:00,23.5671193068,2.20090408524,0.185537205943,0.0,3.71167865564,13.077,21.4682967763,0.0,18.0066,3.46169677628
 05/20  23:00:00,24.4871604418,2.20090408524,0.0,0.0,3.71167865564,13.077,5.3140777364,0.0,3.0011,2.3129777364
 05/20  24:00:00,14.0577462776,2.20090408524,0.0,0.0,1.85583932782,5.577,4.76218053387,0.0223650078287,3.0011,1.73871552604
 05/21  01:00:00,9.73885382931,0.0,0.0,0.0,0.618613109274,5.0,3.59319320668,0.0,3.0011,0.592093206676
 05/21  02:00:00,9.75832836012,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  03:00:00,9.76826487207,0.0,0.0,0.0,0.618613109274,5.0,3.59314736919,0.0,3.0011,0.592047369193
 05/21  04:00:00,9.90440473926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  05:00:00,12.6154021738,2.20090408524,0.0,0.0,1.85583932782,5.577,9.11021974191,4.01651643664,4.50165,0.592053305275
 05/21  06:00:00,25.8703655876,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6703760016,0.0,13.50495,1.16542600159
 05/21  07:00:00,26.6129817483,2.20090408524,0.661784721512,0.0,3.71167865564,18.077,22.1731040556,0.0,21.0077,1.16540405559
 05/21  08:00:00,23.3204321851,2.20090408524,2.25664003796,0.0,3.71167865564,13.077,16.7436492211,0.0,15.0055,1.73814922108
 05/21  09:00:00,24.7729817499,2.20090408524,3.63998907545,0.0,3.71167865564,13.077,16.1709203472,0.0,15.0055,1.16542034719
 05/21  10:00:00,31.4569702519,2.20090408524,5.29361099526,0.0,3.71167865564,18.077,37.6253573114,0.0,33.0121,4.6132573114
 05/21  11:00:00,34.0471916722,2.20090408524,6.77345584932,0.0,3.71167865564,18.077,44.5538467307,0.0,40.51485,4.0389967307
 05/21  12:00:00,33.9380591674,2.20090408524,7.40331699378,0.0,3.71167865564,18.077,39.4754762551,0.0,36.0132,3.46227625513
 05/21  13:00:00,34.3874759986,2.20090408524,8.16432497254,0.0,3.71167865564,18.077,34.9730172903,0.0,31.51155,3.46146729033
 05/21  14:00:00,28.9419694707,2.20090408524,7.70723724296,0.0,3.71167865564,13.077,23.3207116086,0.0,21.0077,2.31301160857
 05/21  15:00:00,28.7365068423,2.20090408524,7.51017541218,0.0,3.71167865564,13.077,22.3934361857,0.0,19.50715,2.88628618567
 05/21  16:00:00,28.4959319418,2.20090408524,7.35678283286,0.0,3.71167865564,13.077,24.8213319604,0.0,22.50825,2.31308196041
 05/21  17:00:00,33.7084794492,2.20090408524,7.57282707137,0.0,3.71167865564,18.077,28.971665714,0.0,25.50935,3.46231571402
 05/21  18:00:00,33.8759183496,2.20090408524,7.74868343522,0.0,3.71167865564,18.077,29.5484301954,0.0,25.50935,4.03908019544
 05/21  19:00:00,33.5662082892,2.20090408524,6.01520569416,0.0,3.71167865564,18.077,30.1225532901,0.0,25.50935,4.6132032901
 05/21  20:00:00,27.1940274235,2.20090408524,3.46605429277,0.0,3.71167865564,13.077,25.3968419089,0.0,22.50825,2.88859190888
 05/21  21:00:00,25.528977077,2.20090408524,1.93988110447,0.0,3.71167865564,13.077,25.6206769411,0.0,21.0077,4.61297694113
 05/21  22:00:00,23.8448756725,2.20090408524,0.447744152234,0.0,3.71167865564,13.077,20.8951031113,0.0,18.0066,2.88850311132
 05/21  23:00:00,24.5111727253,2.20090408524,0.0,0.0,3.71167865564,13.077,5.31253161446,0.0,3.0011,2.31143161446
 05/21  24:00:00,14.0891815601,2.20090408524,0.0,0.0,1.85583932782,5.577,4.76419685008,0.0241607112465,3.0011,1.73893613883
 05/22  01:00:00,9.77012386749,0.0,0.0,0.0,0.618613109274,5.0,3.59319494707,0.0,3.0011,0.592094947072
 05/22  02:00:00,9.77158099336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  03:00:00,9.75162690655,0.0,0.0,0.0,0.618613109274,5.0,3.59319224621,0.0,3.0011,0.592092246208
 05/22  04:00:00,9.92726750346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  05:00:00,12.665140296,2.20090408524,0.0,0.0,1.85583932782,5.577,6.19388790671,1.10019150427,4.50165,0.59204640244
 05/22  06:00:00,25.9135823946,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6703356524,0.0,13.50495,1.16538565236
 05/22  07:00:00,26.6532551724,2.20090408524,0.690356935003,0.0,3.71167865564,18.077,26.1987689226,0.0,21.0077,5.19106892265
 05/22  08:00:00,23.4359273716,2.20090408524,2.37629395628,0.0,3.71167865564,13.077,19.6202548074,0.0,15.0055,4.61475480739
 05/22  09:00:00,25.4490000102,2.20090408524,4.30830803357,0.0,3.71167865564,13.077,18.4690886123,0.0,15.0055,3.46358861235
 05/22  10:00:00,32.1477791168,2.20090408524,5.98417231397,0.0,3.71167865564,18.077,36.4744814113,0.0,33.0121,3.46238141127
 05/22  11:00:00,34.9206166929,2.20090408524,7.64212955949,0.0,3.71167865564,18.077,44.552352296,0.0,40.51485,4.03750229599
 05/22  12:00:00,35.6634559215,2.20090408524,9.10625031843,0.0,3.71167865564,18.077,38.9016637688,0.0,36.0132,2.8884637688
 05/22  13:00:00,35.7697550972,2.20090408524,9.54188501927,0.0,3.71167865564,18.077,34.9720852781,0.0,31.51155,3.46053527807
 05/22  14:00:00,30.1898155836,2.20090408524,8.95532843656,0.0,3.71167865564,13.077,23.3206689973,0.0,21.0077,2.31296899732
 05/22  15:00:00,30.0190218424,2.20090408524,8.79616575947,0.0,3.71167865564,13.077,22.3936263331,0.0,19.50715,2.88647633306
 05/22  16:00:00,29.9218745509,2.20090408524,8.78192544586,0.0,3.71167865564,13.077,24.8212891234,0.0,22.50825,2.31303912337
 05/22  17:00:00,35.2740675869,2.20090408524,9.13651814968,0.0,3.71167865564,18.077,28.9713325735,0.0,25.50935,3.4619825735
 05/22  18:00:00,34.6630854593,2.20090408524,8.53794563957,0.0,3.71167865564,18.077,30.1236815097,0.0,25.50935,4.6143315097
 05/22  19:00:00,34.4631724071,2.20090408524,6.89741333104,0.0,3.71167865564,18.077,30.1258118951,0.0,25.50935,4.61646189513
 05/22  20:00:00,28.5899921357,2.20090408524,4.82245897043,0.0,3.71167865564,13.077,27.12128808,0.0,22.50825,4.61303807995
 05/22  21:00:00,26.6836368503,2.20090408524,3.06294966859,0.0,3.71167865564,13.077,25.0477356545,0.0,21.0077,4.04003565447
 05/22  22:00:00,24.9927480656,2.20090408524,1.54749769012,0.0,3.71167865564,13.077,22.0439022899,0.0,18.0066,4.03730228994
 05/22  23:00:00,25.4458035586,2.20090408524,0.873283907435,0.0,3.71167865564,13.077,5.3133757181,0.0,3.0011,2.3122757181
 05/22  24:00:00,14.2123983932,2.20090408524,0.0468245272961,0.0,1.85583932782,5.577,4.73959377105,0.0,3.0011,1.73849377105
 05/23  01:00:00,9.80471190375,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  02:00:00,9.80652656371,0.0,0.0,0.0,0.618613109274,5.0,3.59318955887,0.0,3.0011,0.592089558871
 05/23  03:00:00,9.81792758392,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  04:00:00,10.5991186141,0.0,0.0,0.0,0.618613109274,5.0,3.59316962096,0.0,3.0011,0.592069620959
 05/23  05:00:00,13.3297842536,2.20090408524,0.0,0.0,1.85583932782,5.577,4.58492945513,0.06327945513,4.50165,0.02
 05/23  06:00:00,26.2418981131,2.20090408524,0.0,0.0,3.71167865564,18.077,15.2430162831,0.0,13.50495,1.73806628312
 05/23  07:00:00,26.6288897918,2.20090408524,0.658004589111,0.0,3.71167865564,18.077,25.6237420627,0.0,21.0077,4.61604206265
 05/23  08:00:00,22.6982666756,2.20090408524,1.66435531712,0.0,3.71167865564,13.077,19.6200601642,0.0,15.0055,4.61456016415
 05/23  09:00:00,24.4618844571,2.20090408524,3.34126390085,0.0,3.71167865564,13.077,19.043028586,0.0,15.0055,4.03752858596
 05/23  10:00:00,31.6059216361,2.20090408524,5.44768120795,0.0,3.71167865564,18.077,35.900717511,0.0,33.0121,2.88861751104
 05/23  11:00:00,34.4749864423,2.20090408524,7.19951459067,0.0,3.71167865564,18.077,44.5524442476,0.0,40.51485,4.03759424763
 05/23  12:00:00,35.1329243813,2.20090408524,8.57883835769,0.0,3.71167865564,18.077,39.4754489742,0.0,36.0132,3.46224897424
 05/23  13:00:00,35.5070340163,2.20090408524,9.27296870546,0.0,3.71167865564,18.077,34.398351525,0.0,31.51155,2.88680152499
 05/23  14:00:00,29.8015025487,2.20090408524,8.56206380454,0.0,3.71167865564,13.077,23.3206432306,0.0,21.0077,2.31294323063
 05/23  15:00:00,29.517397714,2.20090408524,8.28021269191,0.0,3.71167865564,13.077,22.393605181,0.0,19.50715,2.88645518099
 05/23  16:00:00,29.3505144554,2.20090408524,8.20181426128,0.0,3.71167865564,13.077,24.8214258061,0.0,22.50825,2.31317580606
 05/23  17:00:00,34.7365932673,2.20090408524,8.58606833797,0.0,3.71167865564,18.077,28.9715888678,0.0,25.50935,3.46223886777
 05/23  18:00:00,34.5390729062,2.20090408524,8.3892688772,0.0,3.71167865564,18.077,30.1239490365,0.0,25.50935,4.61459903645
 05/23  19:00:00,34.6689038984,2.20090408524,7.28410437783,0.0,3.71167865564,18.077,30.700412946,0.0,25.50935,5.19106294597
 05/23  20:00:00,28.864335803,2.20090408524,5.25738972948,0.0,3.71167865564,13.077,26.5469286042,0.0,22.50825,4.03867860423
 05/23  21:00:00,27.4011089341,2.20090408524,3.88194236184,0.0,3.71167865564,13.077,25.622147056,0.0,21.0077,4.61444705602
 05/23  22:00:00,26.0575317068,2.20090408524,2.56913943019,0.0,3.71167865564,13.077,21.4696536553,0.0,18.0066,3.46305365534
 05/23  23:00:00,26.0558053212,2.20090408524,1.44708126375,0.0,3.71167865564,13.077,5.31303078945,0.0,3.0011,2.31193078945
 05/23  24:00:00,14.398514523,2.20090408524,0.21492973549,0.0,1.85583932782,5.577,4.73964003686,0.0,3.0011,1.73854003686
 05/24  01:00:00,9.82603512966,0.0,0.0,0.0,0.618613109274,5.0,3.59318223433,0.0,3.0011,0.592082234335
 05/24  02:00:00,9.83282023451,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  03:00:00,9.82866758586,0.0,0.0,0.0,0.618613109274,5.0,3.5931881321,0.0,3.0011,0.592088132103
 05/24  04:00:00,9.99214057747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  05:00:00,12.7409032871,2.20090408524,0.0,0.0,1.85583932782,5.577,4.57374308166,0.0520930816623,4.50165,0.02
 05/24  06:00:00,26.004627877,2.20090408524,0.0127866304773,0.0,3.71167865564,18.077,15.2430191491,0.0,13.50495,1.73806914909
 05/24  07:00:00,27.5560729703,2.20090408524,1.53597088194,0.0,3.71167865564,18.077,25.6239594193,0.0,21.0077,4.61625941932
 05/24  08:00:00,23.9632682828,2.20090408524,2.86379446402,0.0,3.71167865564,13.077,19.6202782221,0.0,15.0055,4.61477822213
 05/24  09:00:00,25.4374532083,2.20090408524,4.28964650806,0.0,3.71167865564,13.077,19.0430496771,0.0,15.0055,4.0375496771
 05/24  10:00:00,32.0651313383,2.20090408524,5.89603238806,0.0,3.71167865564,18.077,36.474411033,0.0,33.0121,3.46231103302
 05/24  11:00:00,34.6966951053,2.20090408524,7.41856923427,0.0,3.71167865564,18.077,43.9781726314,0.0,40.51485,3.46332263142
 05/24  12:00:00,34.6772591029,2.20090408524,8.14408277669,0.0,3.71167865564,18.077,39.4751067987,0.0,36.0132,3.4619067987
 05/24  13:00:00,35.0947740876,2.20090408524,8.88169273948,0.0,3.71167865564,18.077,34.3985473266,0.0,31.51155,2.88699732661
 05/24  14:00:00,29.3031365862,2.20090408524,8.07375393762,0.0,3.71167865564,13.077,23.8939132333,0.0,21.0077,2.88621323331
 05/24  15:00:00,28.9903144159,2.20090408524,7.76576606087,0.0,3.71167865564,13.077,21.8196947036,0.0,19.50715,2.31254470358
 05/24  16:00:00,29.2079024888,2.20090408524,8.05867597811,0.0,3.71167865564,13.077,25.0923541123,0.0,22.50825,2.58410411226
 05/24  17:00:00,34.7073894999,2.20090408524,8.56534117418,0.0,3.71167865564,18.077,28.7002132836,0.0,25.50935,3.19086328359
 05/24  18:00:00,34.2072737456,2.20090408524,8.07981861957,0.0,3.71167865564,18.077,30.1238607351,0.0,25.50935,4.61451073514
 05/24  19:00:00,33.877757545,2.20090408524,6.93408298577,0.0,3.71167865564,18.077,30.7002224647,0.0,25.50935,5.19087246467
 05/24  20:00:00,29.2165052962,2.20090408524,5.41990895374,0.0,3.71167865564,13.077,26.5470474358,0.0,22.50825,4.03879743577
 05/24  21:00:00,27.730223174,2.20090408524,4.06935646416,0.0,3.71167865564,13.077,25.6219672791,0.0,21.0077,4.61426727907
 05/24  22:00:00,25.6078947886,2.20090408524,2.13744954044,0.0,3.71167865564,13.077,21.4697298297,0.0,18.0066,3.46312982975
 05/24  23:00:00,25.8504901997,2.20090408524,1.25168893762,0.0,3.71167865564,13.077,5.313417226,0.0,3.0011,2.312317226
 05/24  24:00:00,15.0493907544,2.20090408524,0.832040748486,0.0,1.85583932782,5.577,4.73958964076,0.0,3.0011,1.73848964076
 05/25  01:00:00,9.86595617214,0.0,0.0,0.0,0.618613109274,5.0,3.59317185441,0.0,3.0011,0.592071854407
 05/25  02:00:00,9.85405626304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  03:00:00,9.85456037619,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  04:00:00,10.022128591,0.0,0.0,0.0,0.618613109274,5.0,3.59317775211,0.0,3.0011,0.592077752111
 05/25  05:00:00,12.7500122317,2.20090408524,0.0,0.0,1.85583932782,5.577,4.56742755317,0.045777553168,4.50165,0.02
 05/25  06:00:00,26.1487403596,2.20090408524,0.141943985233,0.0,3.71167865564,18.077,15.2430143856,0.0,13.50495,1.73806438564
 05/25  07:00:00,27.5291797272,2.20090408524,1.49339404047,0.0,3.71167865564,18.077,25.6241199629,0.0,21.0077,4.6164199629
 05/25  08:00:00,23.4514463491,2.20090408524,2.35656061467,0.0,3.71167865564,13.077,19.6201895433,0.0,15.0055,4.61468954327
 05/25  09:00:00,24.7169977683,2.20090408524,3.57642935586,0.0,3.71167865564,13.077,19.0429000157,0.0,15.0055,4.03740001573
 05/25  10:00:00,32.0265875671,2.20090408524,5.85430718143,0.0,3.71167865564,18.077,35.9005682044,0.0,33.0121,2.8884682044
 05/25  11:00:00,35.1044132852,2.20090408524,7.82073377691,0.0,3.71167865564,18.077,44.5519265069,0.0,40.51485,4.03707650692
 05/25  12:00:00,35.3812260947,2.20090408524,8.83065284038,0.0,3.71167865564,18.077,39.4748099804,0.0,36.0132,3.46160998038
 05/25  13:00:00,35.7567849651,2.20090408524,9.53231969388,0.0,3.71167865564,18.077,34.3989134347,0.0,31.51155,2.88736343465
 05/25  14:00:00,30.1420451697,2.20090408524,8.90847761669,0.0,3.71167865564,13.077,23.320462445,0.0,21.0077,2.31276244495
 05/25  15:00:00,30.0303482938,2.20090408524,8.80664533925,0.0,3.71167865564,13.077,22.3935314531,0.0,19.50715,2.88638145314
 05/25  16:00:00,30.1126884629,2.20090408524,8.9711877288,0.0,3.71167865564,13.077,24.821267124,0.0,22.50825,2.31301712401
 05/25  17:00:00,35.5623201523,2.20090408524,9.41861970762,0.0,3.71167865564,18.077,28.9710804008,0.0,25.50935,3.46173040076
 05/25  18:00:00,34.9740395365,2.20090408524,8.83949620357,0.0,3.71167865564,18.077,30.1234523432,0.0,25.50935,4.61410234319
 05/25  19:00:00,34.283053942,2.20090408524,7.33360197181,0.0,3.71167865564,18.077,30.1254332318,0.0,25.50935,4.61608323181
 05/25  20:00:00,29.0993247736,2.20090408524,5.3084771051,0.0,3.71167865564,13.077,27.1208789101,0.0,22.50825,4.6126289101
 05/25  21:00:00,27.6739793378,2.20090408524,4.01481677922,0.0,3.71167865564,13.077,25.0477767567,0.0,21.0077,4.0400767567
 05/25  22:00:00,25.9003447544,2.20090408524,2.41906743422,0.0,3.71167865564,13.077,22.0436654081,0.0,18.0066,4.0370654081
 05/25  23:00:00,25.9693719068,2.20090408524,1.36222789317,0.0,3.71167865564,13.077,5.31319738328,0.0,3.0011,2.31209738328
 05/25  24:00:00,14.639102835,2.20090408524,0.436187855446,0.0,1.85583932782,5.577,4.73963118605,0.0,3.0011,1.73853118605
 05/26  01:00:00,9.85123246066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,9.84648389173,0.0,0.0,0.0,0.618613109274,5.0,3.59318648199,0.0,3.0011,0.592086481986
 05/26  03:00:00,9.8453578617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.639118013,0.0,0.0,0.0,0.618613109274,5.0,3.59316653825,0.0,3.0011,0.592066538249
 05/26  05:00:00,13.3743301497,2.20090408524,0.0,0.0,1.85583932782,5.577,4.56708518718,0.045435187178,4.50165,0.02
 05/26  06:00:00,26.299809718,2.20090408524,0.0210440488642,0.0,3.71167865564,18.077,14.6703654288,0.0,13.50495,1.16541542883
 05/26  07:00:00,27.1303230996,2.20090408524,1.11950884483,0.0,3.71167865564,18.077,26.1982793131,0.0,21.0077,5.19057931313
 05/26  08:00:00,22.8805656169,2.20090408524,1.81911421051,0.0,3.71167865564,13.077,19.6202176918,0.0,15.0055,4.61471769184
 05/26  09:00:00,23.7272113982,2.20090408524,2.61711218871,0.0,3.71167865564,13.077,18.4690816984,0.0,15.0055,3.46358169838
 05/26  10:00:00,30.3554159478,2.20090408524,4.22628849318,0.0,3.71167865564,18.077,36.4743657029,0.0,33.0121,3.46226570292
 05/26  11:00:00,33.1687610002,2.20090408524,5.92697030695,0.0,3.71167865564,18.077,43.9781695691,0.0,40.51485,3.46331956915
 05/26  12:00:00,33.8623357146,2.20090408524,7.36350299977,0.0,3.71167865564,18.077,39.4747950042,0.0,36.0132,3.46159500423
 05/26  13:00:00,34.2162047056,2.20090408524,8.02369486084,0.0,3.71167865564,18.077,34.3979108117,0.0,31.51155,2.88636081175
 05/26  14:00:00,28.8809429944,2.20090408524,7.67534502004,0.0,3.71167865564,13.077,23.8938696484,0.0,21.0077,2.88616964838
 05/26  15:00:00,29.0288444291,2.20090408524,7.83033481909,0.0,3.71167865564,13.077,21.8199805161,0.0,19.50715,2.31283051606
 05/26  16:00:00,29.0367829704,2.20090408524,7.9227793235,0.0,3.71167865564,13.077,25.3945080172,0.0,22.50825,2.88625801717
 05/26  17:00:00,34.6144271952,2.20090408524,8.50461258559,0.0,3.71167865564,18.077,28.9714623024,0.0,25.50935,3.46211230238
 05/26  18:00:00,34.1760114649,2.20090408524,8.07557505856,0.0,3.71167865564,18.077,29.5496682597,0.0,25.50935,4.04031825966
 05/26  19:00:00,33.1247997374,2.20090408524,6.42356191956,0.0,3.71167865564,18.077,30.70021697,0.0,25.50935,5.19086697002
 05/26  20:00:00,27.6294717688,2.20090408524,4.07500123144,0.0,3.71167865564,13.077,26.5469444756,0.0,22.50825,4.03869447558
 05/26  21:00:00,26.3892609573,2.20090408524,2.90990604,0.0,3.71167865564,13.077,25.6221712126,0.0,21.0077,4.61447121262
 05/26  22:00:00,25.259192416,2.20090408524,1.8012088598,0.0,3.71167865564,13.077,21.4697950388,0.0,18.0066,3.46319503876
 05/26  23:00:00,25.4041375417,2.20090408524,0.8314385084,0.0,3.71167865564,13.077,5.31291327619,0.0,3.0011,2.31181327619
 05/26  24:00:00,14.1377925102,2.20090408524,0.0,0.0,1.85583932782,5.577,4.76032063418,0.0208029964696,3.0011,1.73841763771
 05/27  01:00:00,9.79748469712,0.0,0.0,0.0,0.618613109274,5.0,3.59316973468,0.0,3.0011,0.59206973468
 05/27  02:00:00,9.80635741404,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  03:00:00,9.80608765269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  04:00:00,9.98228434417,0.0,0.0,0.0,0.618613109274,5.0,3.59317563452,0.0,3.0011,0.592075634518
 05/27  05:00:00,12.7308038972,2.20090408524,0.0,0.0,1.85583932782,5.577,4.57336807507,0.0517180750683,4.50165,0.02
 05/27  06:00:00,26.0265380031,2.20090408524,0.0379903244436,0.0,3.71167865564,18.077,15.2430055374,0.0,13.50495,1.73805553737
 05/27  07:00:00,28.1776744871,2.20090408524,2.12802494901,0.0,3.71167865564,18.077,22.1730927525,0.0,21.0077,1.16539275249
 05/27  08:00:00,24.9265197397,2.20090408524,3.8062813743,0.0,3.71167865564,13.077,16.7436056657,0.0,15.0055,1.73810566571
 05/27  09:00:00,26.9332319292,2.20090408524,5.76270894393,0.0,3.71167865564,13.077,19.0442412415,0.0,15.0055,4.03874124152
 05/27  10:00:00,34.0877695301,2.20090408524,7.89259848777,0.0,3.71167865564,18.077,36.4755224052,0.0,33.0121,3.46342240521
 05/27  11:00:00,36.7442397676,2.20090408524,9.45352886318,0.0,3.71167865564,18.077,44.553509721,0.0,40.51485,4.03865972097
 05/27  12:00:00,37.1402447748,2.20090408524,10.5778054707,0.0,3.71167865564,18.077,40.0517994306,0.0,36.0132,4.03859943056
 05/27  13:00:00,37.0237871937,2.20090408524,10.7974590253,0.0,3.71167865564,18.077,35.5482773669,0.0,31.51155,4.03672736692
 05/27  14:00:00,31.741391149,2.20090408524,10.5115495858,0.0,3.71167865564,13.077,24.4692344634,0.0,21.0077,3.46153446342
 05/27  15:00:00,32.2646953358,2.20090408524,11.0430018922,0.0,3.71167865564,13.077,22.9689623423,0.0,19.50715,3.46181234231
 05/27  16:00:00,32.2134704856,2.20090408524,11.0739663681,0.0,3.71167865564,13.077,25.395765286,0.0,22.50825,2.88751528597
 05/27  17:00:00,37.4324097635,2.20090408524,11.2920725179,0.0,3.71167865564,18.077,28.3977402993,0.0,25.50935,2.88839029935
 05/27  18:00:00,37.2294565138,2.20090408524,11.0867545355,0.0,3.71167865564,18.077,30.1235235178,0.0,25.50935,4.61417351785
 05/27  19:00:00,36.0109960698,2.20090408524,9.03265678252,0.0,3.71167865564,18.077,30.1239008837,0.0,25.50935,4.61455088366
 05/27  20:00:00,30.5891772873,2.20090408524,6.77164236628,0.0,3.71167865564,13.077,26.54693514,0.0,22.50825,4.03868513997
 05/27  21:00:00,28.7667286327,2.20090408524,5.08602957676,0.0,3.71167865564,13.077,25.6221309762,0.0,21.0077,4.61443097619
 05/27  22:00:00,26.6893880735,2.20090408524,3.1929727906,0.0,3.71167865564,13.077,21.4683821307,0.0,18.0066,3.46178213068
 05/27  23:00:00,26.3351306612,2.20090408524,1.71724135342,0.0,3.71167865564,13.077,5.3141752245,0.0,3.0011,2.3130752245
 05/27  24:00:00,14.8969747969,2.20090408524,0.681992679949,0.0,1.85583932782,5.577,4.73969441129,0.0,3.0011,1.73859441129
 05/28  01:00:00,9.86405045741,0.0,0.0,0.0,0.618613109274,5.0,3.59318121348,0.0,3.0011,0.592081213479
 05/28  02:00:00,9.85719147622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,9.85470807482,0.0,0.0,0.0,0.618613109274,5.0,3.59316125847,0.0,3.0011,0.59206125847
 05/28  04:00:00,10.0387812431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  05:00:00,12.7793889184,2.20090408524,0.0,0.0,1.85583932782,5.577,4.54134374027,0.0196937402681,4.50165,0.02
 05/28  06:00:00,26.6579904274,2.20090408524,0.619007141652,0.0,3.71167865564,18.077,15.2429833313,0.0,13.50495,1.73803333132
 05/28  07:00:00,28.7026957447,2.20090408524,2.62587623588,0.0,3.71167865564,18.077,22.1731158486,0.0,21.0077,1.16541584857
 05/28  08:00:00,26.5501381925,2.20090408524,5.39535682523,0.0,3.71167865564,13.077,16.7435717777,0.0,15.0055,1.73807177768
 05/28  09:00:00,28.9034856351,2.20090408524,7.69649527218,0.0,3.71167865564,13.077,16.1709003564,0.0,15.0055,1.16540035642
 05/28  10:00:00,35.7479961701,2.20090408524,9.54168073854,0.0,3.71167865564,18.077,37.0507833514,0.0,33.0121,4.03868335145
 05/28  11:00:00,38.5029241065,2.20090408524,11.2088378681,0.0,3.71167865564,18.077,44.5532212074,0.0,40.51485,4.03837120743
 05/28  12:00:00,38.9817902578,2.20090408524,12.417657067,0.0,3.71167865564,18.077,39.4753284541,0.0,36.0132,3.46212845411
 05/28  13:00:00,39.5104729458,2.20090408524,13.2829709396,0.0,3.71167865564,18.077,34.9723539647,0.0,31.51155,3.46080396469
 05/28  14:00:00,33.7435884913,2.20090408524,12.5106817312,0.0,3.71167865564,13.077,23.3203360966,0.0,21.0077,2.31263609663
 05/28  15:00:00,33.8034593732,2.20090408524,12.5818940571,0.0,3.71167865564,13.077,22.3932918526,0.0,19.50715,2.88614185265
 05/28  16:00:00,33.3098566521,2.20090408524,12.168469,0.0,3.71167865564,13.077,24.8213158474,0.0,22.50825,2.31306584743
 05/28  17:00:00,38.5621411356,2.20090408524,12.4164089928,0.0,3.71167865564,18.077,28.9713053442,0.0,25.50935,3.4619553442
 05/28  18:00:00,38.3538030641,2.20090408524,12.2089508159,0.0,3.71167865564,18.077,29.5480579302,0.0,25.50935,4.03870793019
 05/28  19:00:00,37.857848028,2.20090408524,10.8640805776,0.0,3.71167865564,18.077,29.548241229,0.0,25.50935,4.03889122905
 05/28  20:00:00,32.3462406325,2.20090408524,8.48492146288,0.0,3.71167865564,13.077,25.970406297,0.0,22.50825,3.46215629695
 05/28  21:00:00,29.5220771588,2.20090408524,5.82073001619,0.0,3.71167865564,13.077,25.0461840138,0.0,21.0077,4.03848401375
 05/28  22:00:00,28.8145541507,2.20090408524,5.26842477809,0.0,3.71167865564,13.077,21.468693959,0.0,18.0066,3.46209395899
 05/28  23:00:00,29.2696712664,2.20090408524,4.57534412465,0.0,3.71167865564,13.077,4.73955853768,0.0,3.0011,1.73845853768
 05/28  24:00:00,18.2240532664,2.20090408524,3.868958247,0.0,1.85583932782,5.577,5.31245508036,0.0,3.0011,2.31135508036
 05/29  01:00:00,9.99090728682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,10.0060594986,0.0,0.0,0.0,0.618613109274,5.0,3.59315557994,0.0,3.0011,0.592055579937
 05/29  03:00:00,10.0215370503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  04:00:00,10.2154503371,0.0,0.0,0.0,0.618613109274,5.0,3.5931873643,0.0,3.0011,0.592087364296
 05/29  05:00:00,15.4684384869,2.20090408524,2.48173456608,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/29  06:00:00,30.2120940844,2.20090408524,4.00397826731,0.0,3.71167865564,18.077,14.6702256952,0.0,13.50495,1.16527569524
 05/29  07:00:00,31.8230414026,2.20090408524,5.66116438047,0.0,3.71167865564,18.077,22.745741657,0.0,21.0077,1.738041657
 05/29  08:00:00,27.43706318,2.20090408524,6.2508319397,0.0,3.71167865564,13.077,16.170883181,0.0,15.0055,1.16538318103
 05/29  09:00:00,28.7916707953,2.20090408524,7.57224628048,0.0,3.71167865564,13.077,16.7434243571,0.0,15.0055,1.73792435713
 05/29  10:00:00,36.0396026422,2.20090408524,9.82539560533,0.0,3.71167865564,18.077,37.0505977507,0.0,33.0121,4.0384977507
 05/29  11:00:00,38.8747038151,2.20090408524,11.5798542327,0.0,3.71167865564,18.077,44.5533468498,0.0,40.51485,4.03849684984
 05/29  12:00:00,38.7877658814,2.20090408524,12.228231453,0.0,3.71167865564,18.077,39.4754051884,0.0,36.0132,3.46220518836
 05/29  13:00:00,38.0600461528,2.20090408524,11.8354272045,0.0,3.71167865564,18.077,34.4000030216,0.0,31.51155,2.88845302158
 05/29  14:00:00,32.7125850789,2.20090408524,11.4814115924,0.0,3.71167865564,13.077,23.8941345743,0.0,21.0077,2.88643457433
 05/29  15:00:00,32.4896050489,2.20090408524,11.272709222,0.0,3.71167865564,13.077,21.8198349399,0.0,19.50715,2.31268493986
 05/29  16:00:00,32.4954577846,2.20090408524,11.3608217535,0.0,3.71167865564,13.077,25.3946147959,0.0,22.50825,2.88636479593
 05/29  17:00:00,37.413516297,2.20090408524,11.2754586363,0.0,3.71167865564,18.077,28.3978326806,0.0,25.50935,2.88848268062
 05/29  18:00:00,36.8798111127,2.20090408524,10.7400206192,0.0,3.71167865564,18.077,30.1220616832,0.0,25.50935,4.61271168325
 05/29  19:00:00,36.5742208061,2.20090408524,9.58723530426,0.0,3.71167865564,18.077,29.5480735193,0.0,25.50935,4.0387235193
 05/29  20:00:00,31.631898238,2.20090408524,7.78621612805,0.0,3.71167865564,13.077,25.3966646916,0.0,22.50825,2.8884146916
 05/29  21:00:00,30.4516808899,2.20090408524,6.72890343148,0.0,3.71167865564,13.077,25.0459473162,0.0,21.0077,4.03824731618
 05/29  22:00:00,29.2273714231,2.20090408524,5.67316608473,0.0,3.71167865564,13.077,21.4682881941,0.0,18.0066,3.46168819406
 05/29  23:00:00,29.760198172,2.20090408524,5.04842915648,0.0,3.71167865564,13.077,4.73911091708,0.0,3.0011,1.73801091708
 05/29  24:00:00,18.1552965129,2.20090408524,3.79578457269,0.0,1.85583932782,5.577,5.31306472719,0.0,3.0011,2.31196472719
 05/30  01:00:00,9.97274250653,0.0,0.0,0.0,0.618613109274,5.0,3.59314834482,0.0,3.0011,0.592048344816
 05/30  02:00:00,9.97843752764,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.96193934483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  04:00:00,10.8586851422,0.0,0.0,0.0,0.618613109274,5.0,3.59318016368,0.0,3.0011,0.592080163677
 05/30  05:00:00,15.2185803467,2.20090408524,1.56835225127,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 05/30  06:00:00,29.597185082,2.20090408524,3.09368221127,0.0,3.71167865564,18.077,15.2429228956,0.0,13.50495,1.73797289563
 05/30  07:00:00,31.3007195412,2.20090408524,5.15323540744,0.0,3.71167865564,18.077,25.6237819763,0.0,21.0077,4.61608197633
 05/30  08:00:00,27.6015169909,2.20090408524,6.42865491432,0.0,3.71167865564,13.077,19.61964673,0.0,15.0055,4.61414672999
 05/30  09:00:00,28.3494408268,2.20090408524,7.15541011987,0.0,3.71167865564,13.077,18.4687429374,0.0,15.0055,3.46324293743
 05/30  10:00:00,34.2365249593,2.20090408524,8.0406117559,0.0,3.71167865564,18.077,36.4739948063,0.0,33.0121,3.4618948063
 05/30  11:00:00,36.4786282623,2.20090408524,9.18961623726,0.0,3.71167865564,18.077,43.977545766,0.0,40.51485,3.46269576603
 05/30  12:00:00,36.7946770173,2.20090408524,10.2409233434,0.0,3.71167865564,18.077,39.4746660018,0.0,36.0132,3.4614660018
 05/30  13:00:00,36.9962252347,2.20090408524,10.7777508225,0.0,3.71167865564,18.077,34.398401864,0.0,31.51155,2.88685186396
 05/30  14:00:00,30.984617488,2.20090408524,9.76066389957,0.0,3.71167865564,13.077,23.8935544448,0.0,21.0077,2.88585444482
 05/30  15:00:00,30.7690041401,2.20090408524,9.55893635274,0.0,3.71167865564,13.077,21.8200524034,0.0,19.50715,2.31290240341
 05/30  16:00:00,30.7249585553,2.20090408524,9.59537837695,0.0,3.71167865564,13.077,24.8211161024,0.0,22.50825,2.31286610245
 05/30  17:00:00,36.0064483515,2.20090408524,9.87334253792,0.0,3.71167865564,18.077,28.9715329814,0.0,25.50935,3.46218298138
 05/30  18:00:00,35.5708986894,2.20090408524,9.43832214984,0.0,3.71167865564,18.077,30.1234702914,0.0,25.50935,4.6141202914
 05/30  19:00:00,35.2492300678,2.20090408524,8.49812919107,0.0,3.71167865564,18.077,30.125553944,0.0,25.50935,4.61620394404
 05/30  20:00:00,30.1481892754,2.20090408524,6.52774523715,0.0,3.71167865564,13.077,26.5467731582,0.0,22.50825,4.03852315818
 05/30  21:00:00,28.652616497,2.20090408524,5.11045581516,0.0,3.71167865564,13.077,25.6214978721,0.0,21.0077,4.61379787211
 05/30  22:00:00,28.2618172599,2.20090408524,4.7192306678,0.0,3.71167865564,13.077,21.4693205541,0.0,18.0066,3.46272055407
 05/30  23:00:00,29.090981422,2.20090408524,4.38531149605,0.0,3.71167865564,13.077,5.31331445521,0.0,3.0011,2.31221445521
 05/30  24:00:00,17.4024652178,2.20090408524,3.05354266689,0.0,1.85583932782,5.577,4.73910918005,0.0,3.0011,1.73800918005
 05/31  01:00:00,9.95333694676,0.0,0.0,0.0,0.618613109274,5.0,3.5931519681,0.0,3.0011,0.592051968095
 05/31  02:00:00,9.94482268152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  03:00:00,9.92169655866,0.0,0.0,0.0,0.618613109274,5.0,3.59318376301,0.0,3.0011,0.592083763006
 05/31  04:00:00,10.0872442075,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  05:00:00,12.8527743568,2.20090408524,0.0170837715671,0.0,1.85583932782,5.577,5.09371380951,0.0,4.50165,0.592063809506
 05/31  06:00:00,27.2183649856,2.20090408524,1.13819906658,0.0,3.71167865564,18.077,14.6702865887,0.0,13.50495,1.16533658869
 05/31  07:00:00,28.8607201434,2.20090408524,2.77371673714,0.0,3.71167865564,18.077,25.6236976314,0.0,21.0077,4.61599763137
 05/31  08:00:00,24.9943824764,2.20090408524,3.86951195959,0.0,3.71167865564,13.077,19.6198838444,0.0,15.0055,4.61438384437
 05/31  09:00:00,25.8812238461,2.20090408524,4.7268762891,0.0,3.71167865564,13.077,18.4689302519,0.0,15.0055,3.46343025194
 05/31  10:00:00,32.7791373735,2.20090408524,6.60502802901,0.0,3.71167865564,18.077,36.4740071368,0.0,33.0121,3.46190713684
 05/31  11:00:00,36.0834326757,2.20090408524,8.79443647775,0.0,3.71167865564,18.077,44.5515076411,0.0,40.51485,4.03665764112
 05/31  12:00:00,36.4196948634,2.20090408524,9.8649554823,0.0,3.71167865564,18.077,38.9014900895,0.0,36.0132,2.88829008954
 05/31  13:00:00,36.7543790983,2.20090408524,10.5350964498,0.0,3.71167865564,18.077,34.3985298661,0.0,31.51155,2.88697986611
 05/31  14:00:00,30.9616140674,2.20090408524,9.73752711894,0.0,3.71167865564,13.077,23.8935756619,0.0,21.0077,2.88587566189
 05/31  15:00:00,30.4269747465,2.20090408524,9.21568768621,0.0,3.71167865564,13.077,21.8202131512,0.0,19.50715,2.31306315119
 05/31  16:00:00,30.2341837644,2.20090408524,9.10269604785,0.0,3.71167865564,13.077,25.3946445528,0.0,22.50825,2.88639455282
 05/31  17:00:00,35.7591294716,2.20090408524,9.62358127738,0.0,3.71167865564,18.077,28.3976204486,0.0,25.50935,2.88827044858
 05/31  18:00:00,35.2607748528,2.20090408524,9.12960317206,0.0,3.71167865564,18.077,30.1235342499,0.0,25.50935,4.61418424991
 05/31  19:00:00,35.0220049468,2.20090408524,8.0633477249,0.0,3.71167865564,18.077,30.1250894126,0.0,25.50935,4.61573941257
 05/31  20:00:00,30.026597867,2.20090408524,6.22162875056,0.0,3.71167865564,13.077,26.5468330025,0.0,22.50825,4.03858300248
 05/31  21:00:00,28.8079034152,2.20090408524,5.13001527856,0.0,3.71167865564,13.077,25.6215807171,0.0,21.0077,4.61388071711
 05/31  22:00:00,27.7065762324,2.20090408524,4.19046175571,0.0,3.71167865564,13.077,21.4691318167,0.0,18.0066,3.46253181673
 05/31  23:00:00,27.8459118915,2.20090408524,3.18632749337,0.0,3.71167865564,13.077,5.31323793617,0.0,3.0011,2.31213793617
 05/31  24:00:00,15.9565079807,2.20090408524,1.67220763331,0.0,1.85583932782,5.577,4.73959076692,0.0,3.0011,1.73849076692
 06/01  01:00:00,9.90410734832,0.0,0.0,0.0,0.618613109274,5.0,3.59318178279,0.0,3.0011,0.592081782792
 06/01  02:00:00,9.9029065758,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  03:00:00,9.89945363295,0.0,0.0,0.0,0.618613109274,5.0,3.59318769087,0.0,3.0011,0.59208769087
 06/01  04:00:00,10.0771465061,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  05:00:00,12.7898960136,2.20090408524,0.0,0.0,1.85583932782,5.577,4.5746336041,0.0529836040973,4.50165,0.02
 06/01  06:00:00,26.5774325136,2.20090408524,0.554501344109,0.0,3.71167865564,18.077,15.2429827544,0.0,13.50495,1.73803275445
 06/01  07:00:00,28.4755926756,2.20090408524,2.42220089515,0.0,3.71167865564,18.077,25.6236783026,0.0,21.0077,4.61597830263
 06/01  08:00:00,24.2353605101,2.20090408524,3.14540022291,0.0,3.71167865564,13.077,19.6197707621,0.0,15.0055,4.61427076206
 06/01  09:00:00,25.0291043512,2.20090408524,3.90920445601,0.0,3.71167865564,13.077,18.4688229836,0.0,15.0055,3.46332298359
 06/01  10:00:00,31.7650709899,2.20090408524,5.62390476808,0.0,3.71167865564,18.077,36.4742341015,0.0,33.0121,3.46213410154
 06/01  11:00:00,34.5936820024,2.20090408524,7.34143249153,0.0,3.71167865564,18.077,43.9778255018,0.0,40.51485,3.46297550181
 06/01  12:00:00,35.4052226901,2.20090408524,8.88446952664,0.0,3.71167865564,18.077,39.4749547818,0.0,36.0132,3.46175478184
 06/01  13:00:00,35.8535530934,2.20090408524,9.64190040906,0.0,3.71167865564,18.077,34.3981300623,0.0,31.51155,2.88658006233
 06/01  14:00:00,30.1769951301,2.20090408524,8.95452730112,0.0,3.71167865564,13.077,23.8936658155,0.0,21.0077,2.88596581554
 06/01  15:00:00,29.8477902355,2.20090408524,8.63881957108,0.0,3.71167865564,13.077,21.8199370135,0.0,19.50715,2.31278701348
 06/01  16:00:00,29.6295529249,2.20090408524,8.50496767185,0.0,3.71167865564,13.077,24.8214813215,0.0,22.50825,2.31323132148
 06/01  17:00:00,35.4670242543,2.20090408524,9.34287206474,0.0,3.71167865564,18.077,28.9713274679,0.0,25.50935,3.46197746789
 06/01  18:00:00,35.4791345037,2.20090408524,9.35836150466,0.0,3.71167865564,18.077,30.1236561806,0.0,25.50935,4.61430618059
 06/01  19:00:00,34.9808929935,2.20090408524,8.04267569,0.0,3.71167865564,18.077,30.1253412413,0.0,25.50935,4.61599124129
 06/01  20:00:00,29.45523254,2.20090408524,5.68395083541,0.0,3.71167865564,13.077,26.5468239271,0.0,22.50825,4.03857392707
 06/01  21:00:00,27.5343997428,2.20090408524,3.90373278891,0.0,3.71167865564,13.077,25.621755154,0.0,21.0077,4.61405515399
 06/01  22:00:00,25.8404478411,2.20090408524,2.38145131338,0.0,3.71167865564,13.077,21.4694404365,0.0,18.0066,3.46284043646
 06/01  23:00:00,25.9074676691,2.20090408524,1.31735477103,0.0,3.71167865564,13.077,5.31336367027,0.0,3.0011,2.31226367027
 06/01  24:00:00,14.3921392791,2.20090408524,0.212536414019,0.0,1.85583932782,5.577,4.73954857986,0.0,3.0011,1.73844857986
 06/02  01:00:00,9.82147561947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  02:00:00,9.81709901148,0.0,0.0,0.0,0.618613109274,5.0,3.59318512721,0.0,3.0011,0.592085127209
 06/02  03:00:00,9.79877892269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  04:00:00,10.5272008511,0.0,0.0,0.0,0.618613109274,5.0,3.59319102038,0.0,3.0011,0.59209102038
 06/02  05:00:00,13.2753306786,2.20090408524,0.0,0.0,1.85583932782,5.577,4.73542027507,0.213770275074,4.50165,0.02
 06/02  06:00:00,26.3248783586,2.20090408524,0.0785023785811,0.0,3.71167865564,18.077,15.2430081259,0.0,13.50495,1.73805812586
 06/02  07:00:00,27.7730466764,2.20090408524,1.75799529869,0.0,3.71167865564,18.077,25.6235974534,0.0,21.0077,4.61589745337
 06/02  08:00:00,24.4986175279,2.20090408524,3.40417893384,0.0,3.71167865564,13.077,19.619774922,0.0,15.0055,4.61427492202
 06/02  09:00:00,26.1270609686,2.20090408524,4.98169380209,0.0,3.71167865564,13.077,18.4687226482,0.0,15.0055,3.46322264819
