Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/02  10:00:00,32.8794710338,2.20090408524,6.71476319584,0.0,3.71167865564,18.077,36.4740813275,0.0,33.0121,3.46198132748
 06/02  11:00:00,35.8358318124,2.20090408524,8.55696563928,0.0,3.71167865564,18.077,43.9779903216,0.0,40.51485,3.46314032156
 06/02  12:00:00,36.4235391637,2.20090408524,9.87266084487,0.0,3.71167865564,18.077,39.4743414889,0.0,36.0132,3.46114148891
 06/02  13:00:00,36.6453743971,2.20090408524,10.4292729713,0.0,3.71167865564,18.077,34.398269786,0.0,31.51155,2.88671978599
 06/02  14:00:00,31.1448858786,2.20090408524,9.92113562887,0.0,3.71167865564,13.077,23.319722546,0.0,21.0077,2.31202254599
 06/02  15:00:00,31.1738322482,2.20090408524,9.95978067457,0.0,3.71167865564,13.077,21.8199070018,0.0,19.50715,2.31275700182
 06/02  16:00:00,31.3441394373,2.20090408524,10.2085992488,0.0,3.71167865564,13.077,25.3945320238,0.0,22.50825,2.88628202376
 06/02  17:00:00,36.9132588978,2.20090408524,10.7745296615,0.0,3.71167865564,18.077,28.9711829898,0.0,25.50935,3.46183298979
 06/02  18:00:00,36.156229321,2.20090408524,10.0238933189,0.0,3.71167865564,18.077,29.5494199513,0.0,25.50935,4.04006995132
 06/02  19:00:00,35.6082374295,2.20090408524,8.86355975652,0.0,3.71167865564,18.077,30.5383309464,0.0,25.50935,5.02898094643
 06/02  20:00:00,30.3017808666,2.20090408524,6.69579210302,0.0,3.71167865564,13.077,26.7079296895,0.0,22.50825,4.19967968953
 06/02  21:00:00,28.3027839504,2.20090408524,4.78905964171,0.0,3.71167865564,13.077,25.0474896139,0.0,21.0077,4.03978961387
 06/02  22:00:00,27.1472252557,2.20090408524,3.65393470434,0.0,3.71167865564,13.077,22.0428616102,0.0,18.0066,4.03626161019
 06/02  23:00:00,27.2710557423,2.20090408524,2.63651459682,0.0,3.71167865564,13.077,4.74027446105,0.0,3.0011,1.73917446105
 06/02  24:00:00,15.3871908749,2.20090408524,1.14815882531,0.0,1.85583932782,5.577,4.7395092657,0.0,3.0011,1.7384092657
 06/03  01:00:00,9.89469665978,0.0,0.0,0.0,0.618613109274,5.0,3.59318854868,0.0,3.0011,0.592088548684
 06/03  02:00:00,9.88852746891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  03:00:00,9.87412077561,0.0,0.0,0.0,0.618613109274,5.0,3.59316860909,0.0,3.0011,0.592068609093
 06/03  04:00:00,10.0488960225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  05:00:00,12.7874050241,2.20090408524,0.0,0.0,1.85583932782,5.577,5.1405003679,0.0467758565027,4.50165,0.592074511396
 06/03  06:00:00,26.7229617236,2.20090408524,0.686451772875,0.0,3.71167865564,18.077,14.6703371903,0.0,13.50495,1.16538719029
 06/03  07:00:00,28.9159069949,2.20090408524,2.84667615815,0.0,3.71167865564,18.077,22.1730531088,0.0,21.0077,1.16535310882
 06/03  08:00:00,26.2273949469,2.20090408524,5.09048631169,0.0,3.71167865564,13.077,16.7435723376,0.0,15.0055,1.73807233762
 06/03  09:00:00,28.1049917041,2.20090408524,6.91800088585,0.0,3.71167865564,13.077,19.0438410329,0.0,15.0055,4.03834103286
 06/03  10:00:00,34.5602628415,2.20090408524,8.35773457237,0.0,3.71167865564,18.077,36.4751145582,0.0,33.0121,3.4630145582
 06/03  11:00:00,37.055684033,2.20090408524,9.76121962589,0.0,3.71167865564,18.077,44.5530640517,0.0,40.51485,4.03821405165
 06/03  12:00:00,37.5508553595,2.20090408524,10.9877715342,0.0,3.71167865564,18.077,40.0509372767,0.0,36.0132,4.03773727672
 06/03  13:00:00,37.6612445429,2.20090408524,11.4379016819,0.0,3.71167865564,18.077,34.9742369175,0.0,31.51155,3.46268691751
 06/03  14:00:00,31.9810832396,2.20090408524,10.7491110374,0.0,3.71167865564,13.077,24.4691103183,0.0,21.0077,3.46141031835
 06/03  15:00:00,31.564461515,2.20090408524,10.3440889718,0.0,3.71167865564,13.077,22.968193017,0.0,19.50715,3.46104301702
 06/03  16:00:00,31.423426612,2.20090408524,10.2830677478,0.0,3.71167865564,13.077,25.395535689,0.0,22.50825,2.88728568904
 06/03  17:00:00,36.7593118124,2.20090408524,10.6172025519,0.0,3.71167865564,18.077,28.9711159425,0.0,25.50935,3.46176594252
 06/03  18:00:00,36.6108245054,2.20090408524,10.4666619812,0.0,3.71167865564,18.077,29.5489962919,0.0,25.50935,4.03964629187
 06/03  19:00:00,36.3900172973,2.20090408524,9.40524303901,0.0,3.71167865564,18.077,30.1234140539,0.0,25.50935,4.61406405388
 06/03  20:00:00,31.2958223351,2.20090408524,7.46254269882,0.0,3.71167865564,13.077,26.546624941,0.0,22.50825,4.03837494099
 06/03  21:00:00,29.3894658565,2.20090408524,5.70025007726,0.0,3.71167865564,13.077,25.0472405518,0.0,21.0077,4.03954055181
 06/03  22:00:00,28.05371508,2.20090408524,4.53610195481,0.0,3.71167865564,13.077,21.4684205723,0.0,18.0066,3.46182057226
 06/03  23:00:00,28.3655704219,2.20090408524,3.7004146613,0.0,3.71167865564,13.077,5.31385445105,0.0,3.0011,2.31275445105
 06/03  24:00:00,17.0734178938,2.20090408524,2.76141007156,0.0,1.85583932782,5.577,5.31200729449,0.0,3.0011,2.31090729449
 06/04  01:00:00,9.90574400262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  02:00:00,9.8979714536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  03:00:00,9.90102484111,0.0,0.0,0.0,0.618613109274,5.0,3.59316206685,0.0,3.0011,0.592062066849
 06/04  04:00:00,10.0567465652,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  05:00:00,12.7699294908,2.20090408524,0.0,0.0,1.85583932782,5.577,5.15572585418,0.0619906434586,4.50165,0.592085210722
 06/04  06:00:00,26.3411106099,2.20090408524,0.330745792637,0.0,3.71167865564,18.077,14.6702944653,0.0,13.50495,1.16534446529
 06/04  07:00:00,28.231690658,2.20090408524,2.19258591298,0.0,3.71167865564,18.077,22.7457578503,0.0,21.0077,1.73805785031
 06/04  08:00:00,24.8093879238,2.20090408524,3.70659852894,0.0,3.71167865564,13.077,16.1708956034,0.0,15.0055,1.1653956034
 06/04  09:00:00,26.24928763,2.20090408524,5.1021072119,0.0,3.71167865564,13.077,16.1708770485,0.0,15.0055,1.1653770485
 06/04  10:00:00,32.7056522463,2.20090408524,6.54468425058,0.0,3.71167865564,18.077,37.0506563623,0.0,33.0121,4.03855636235
 06/04  11:00:00,35.3725318337,2.20090408524,8.09641157149,0.0,3.71167865564,18.077,44.5531559898,0.0,40.51485,4.03830598984
 06/04  12:00:00,36.6194348394,2.20090408524,10.0587313094,0.0,3.71167865564,18.077,39.4744713669,0.0,36.0132,3.46127136694
 06/04  13:00:00,37.1089342504,2.20090408524,10.8842846878,0.0,3.71167865564,18.077,34.973104074,0.0,31.51155,3.46155407397
 06/04  14:00:00,31.7301835098,2.20090408524,10.496850198,0.0,3.71167865564,13.077,23.3196994938,0.0,21.0077,2.31199949376
 06/04  15:00:00,31.8533213671,2.20090408524,10.6332753923,0.0,3.71167865564,13.077,21.8198428941,0.0,19.50715,2.31269289414
 06/04  16:00:00,31.8735880449,2.20090408524,10.7336660233,0.0,3.71167865564,13.077,25.3942722774,0.0,22.50825,2.88602227737
 06/04  17:00:00,37.2141008324,2.20090408524,11.0719233251,0.0,3.71167865564,18.077,28.3977288067,0.0,25.50935,2.88837880673
 06/04  18:00:00,37.0035030211,2.20090408524,10.8592716592,0.0,3.71167865564,18.077,29.547518455,0.0,25.50935,4.03816845496
 06/04  19:00:00,36.0389002887,2.20090408524,9.05977884439,0.0,3.71167865564,18.077,29.5479802007,0.0,25.50935,4.03863020074
 06/04  20:00:00,30.5862603559,2.20090408524,6.7705957703,0.0,3.71167865564,13.077,25.9701643581,0.0,22.50825,3.46191435812
 06/04  21:00:00,28.1515275723,2.20090408524,4.49585529125,0.0,3.71167865564,13.077,25.0459414053,0.0,21.0077,4.03824140534
 06/04  22:00:00,26.1634726435,2.20090408524,2.6941552339,0.0,3.71167865564,13.077,21.468377675,0.0,18.0066,3.46177767496
 06/04  23:00:00,26.1667544692,2.20090408524,1.56706261477,0.0,3.71167865564,13.077,4.73979553565,0.0,3.0011,1.73869553565
 06/04  24:00:00,14.7712633186,2.20090408524,0.573938713899,0.0,1.85583932782,5.577,4.74015939147,0.0,3.0011,1.73905939147
 06/05  01:00:00,9.84605310325,0.0,0.0,0.0,0.618613109274,5.0,3.59319230634,0.0,3.0011,0.592092306342
 06/05  02:00:00,9.85575806356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  03:00:00,9.84054267842,0.0,0.0,0.0,0.618613109274,5.0,3.59318788354,0.0,3.0011,0.592087883543
 06/05  04:00:00,10.0004436948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  05:00:00,12.730411178,2.20090408524,0.0,0.0,1.85583932782,5.577,5.16432452089,0.0705807443996,4.50165,0.592093776495
 06/05  06:00:00,26.273159831,2.20090408524,0.281193503303,0.0,3.71167865564,18.077,14.670301164,0.0,13.50495,1.16535116402
 06/05  07:00:00,28.5352279317,2.20090408524,2.49166464491,0.0,3.71167865564,18.077,25.6235578824,0.0,21.0077,4.61585788236
 06/05  08:00:00,25.5788659435,2.20090408524,4.46076955838,0.0,3.71167865564,13.077,19.6196586154,0.0,15.0055,4.61415861543
 06/05  09:00:00,26.8008354594,2.20090408524,5.64028706612,0.0,3.71167865564,13.077,18.4687571442,0.0,15.0055,3.46325714416
 06/05  10:00:00,33.4879903902,2.20090408524,7.30739627353,0.0,3.71167865564,18.077,36.4741555433,0.0,33.0121,3.46205554327
 06/05  11:00:00,36.7790938707,2.20090408524,9.48607550009,0.0,3.71167865564,18.077,43.9778724541,0.0,40.51485,3.46302245412
 06/05  12:00:00,37.6801866599,2.20090408524,11.1123882672,0.0,3.71167865564,18.077,39.4748728919,0.0,36.0132,3.46167289188
 06/05  13:00:00,37.766992692,2.20090408524,11.5367884762,0.0,3.71167865564,18.077,34.3984667606,0.0,31.51155,2.88691676064
 06/05  14:00:00,32.0998612044,2.20090408524,10.8613531856,0.0,3.71167865564,13.077,23.3203476939,0.0,21.0077,2.31264769386
 06/05  15:00:00,32.2109644056,2.20090408524,10.9815096927,0.0,3.71167865564,13.077,22.3931881347,0.0,19.50715,2.88603813472
 06/05  16:00:00,32.4991270397,2.20090408524,11.3530866158,0.0,3.71167865564,13.077,24.8210428701,0.0,22.50825,2.31279287009
 06/05  17:00:00,37.9957310558,2.20090408524,11.8466458797,0.0,3.71167865564,18.077,28.9712124101,0.0,25.50935,3.46186241007
 06/05  18:00:00,37.4149386885,2.20090408524,11.2661766435,0.0,3.71167865564,18.077,29.5489941018,0.0,25.50935,4.03964410177
 06/05  19:00:00,36.7221777044,2.20090408524,9.73157886063,0.0,3.71167865564,18.077,30.1250504906,0.0,25.50935,4.61570049062
 06/05  20:00:00,31.3557394968,2.20090408524,7.52223049913,0.0,3.71167865564,13.077,26.5463629306,0.0,22.50825,4.03811293056
 06/05  21:00:00,30.067278796,2.20090408524,6.36174728685,0.0,3.71167865564,13.077,25.6214330417,0.0,21.0077,4.61373304169
 06/05  22:00:00,29.4669337272,2.20090408524,5.91553288766,0.0,3.71167865564,13.077,21.4688111902,0.0,18.0066,3.46221119017
 06/05  23:00:00,28.9695570467,2.20090408524,4.29638806398,0.0,3.71167865564,13.077,5.31323890437,0.0,3.0011,2.31213890437
 06/05  24:00:00,16.1017661121,2.20090408524,1.82230648081,0.0,1.85583932782,5.577,4.73950482524,0.0,3.0011,1.73840482524
 06/06  01:00:00,9.88897499793,0.0,0.0,0.0,0.618613109274,5.0,3.59317285675,0.0,3.0011,0.592072856749
 06/06  02:00:00,9.88821070659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  03:00:00,9.88783412003,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  04:00:00,10.6836162263,0.0,0.0,0.0,0.618613109274,5.0,3.59317877552,0.0,3.0011,0.592078775523
 06/06  05:00:00,13.4042841066,2.20090408524,0.0,0.0,1.85583932782,5.577,4.5670476011,0.045397601103,4.50165,0.02
 06/06  06:00:00,26.6579407723,2.20090408524,0.357585398748,0.0,3.71167865564,18.077,15.2429301111,0.0,13.50495,1.73798011107
 06/06  07:00:00,28.5017497397,2.20090408524,2.45602242812,0.0,3.71167865564,18.077,25.6233956083,0.0,21.0077,4.6156956083
 06/06  08:00:00,25.1644815156,2.20090408524,4.05205781557,0.0,3.71167865564,13.077,19.6195629981,0.0,15.0055,4.61406299813
 06/06  09:00:00,26.5775520876,2.20090408524,5.42149931142,0.0,3.71167865564,13.077,18.4686506684,0.0,15.0055,3.46315066844
 06/06  10:00:00,33.5496196556,2.20090408524,7.3690719506,0.0,3.71167865564,18.077,35.9002680414,0.0,33.0121,2.88816804138
 06/06  11:00:00,36.6264199789,2.20090408524,9.33380621808,0.0,3.71167865564,18.077,44.5516856249,0.0,40.51485,4.03683562494
 06/06  12:00:00,37.3681514996,2.20090408524,10.8025028269,0.0,3.71167865564,18.077,38.9013754148,0.0,36.0132,2.88817541485
 06/06  13:00:00,37.9335222216,2.20090408524,11.7029599968,0.0,3.71167865564,18.077,34.3979899102,0.0,31.51155,2.88643991015
 06/06  14:00:00,32.17413868,2.20090408524,10.9373157144,0.0,3.71167865564,13.077,23.8936285706,0.0,21.0077,2.88592857057
 06/06  15:00:00,31.8681993099,2.20090408524,10.6447748527,0.0,3.71167865564,13.077,21.8196328212,0.0,19.50715,2.31248282119
 06/06  16:00:00,31.601424746,2.20090408524,10.4582420597,0.0,3.71167865564,13.077,24.8211707517,0.0,22.50825,2.31292075167
 06/06  17:00:00,36.8205065598,2.20090408524,10.6783023778,0.0,3.71167865564,18.077,28.9711321802,0.0,25.50935,3.46178218023
 06/06  18:00:00,36.1794908095,2.20090408524,10.0343333088,0.0,3.71167865564,18.077,30.1233694989,0.0,25.50935,4.61401949893
 06/06  19:00:00,36.0384595063,2.20090408524,9.27020676416,0.0,3.71167865564,18.077,30.1251457166,0.0,25.50935,4.6157957166
 06/06  20:00:00,31.5492213615,2.20090408524,7.90395146568,0.0,3.71167865564,13.077,26.546333931,0.0,22.50825,4.03808393103
 06/06  21:00:00,30.5543199456,2.20090408524,6.97236767964,0.0,3.71167865564,13.077,25.0472321812,0.0,21.0077,4.03953218117
 06/06  22:00:00,29.4859680549,2.20090408524,5.91964579598,0.0,3.71167865564,13.077,22.0428384585,0.0,18.0066,4.03623845849
 06/06  23:00:00,30.0618600904,2.20090408524,5.35030627128,0.0,3.71167865564,13.077,4.7401614319,0.0,3.0011,1.7390614319
 06/06  24:00:00,18.6222431603,2.20090408524,4.26148500726,0.0,1.85583932782,5.577,4.73922079165,0.0,3.0011,1.73812079165
 06/07  01:00:00,9.96680403953,0.0,0.0,0.0,0.618613109274,5.0,3.59318614875,0.0,3.0011,0.592086148747
 06/07  02:00:00,9.95569993884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  03:00:00,9.93309004118,0.0,0.0,0.0,0.618613109274,5.0,3.59319203989,0.0,3.0011,0.592092039889
 06/07  04:00:00,10.0850310305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  05:00:00,12.8283314594,2.20090408524,0.0,0.0,1.85583932782,5.577,5.09369619146,0.0,4.50165,0.592046191462
 06/07  06:00:00,27.2518493969,2.20090408524,1.17610380104,0.0,3.71167865564,18.077,14.6702747921,0.0,13.50495,1.16532479212
 06/07  07:00:00,28.6485455493,2.20090408524,2.57315660542,0.0,3.71167865564,18.077,25.6233509351,0.0,21.0077,4.61565093509
 06/07  08:00:00,24.0511580077,2.20090408524,2.95059509745,0.0,3.71167865564,13.077,19.6194925699,0.0,15.0055,4.61399256991
 06/07  09:00:00,25.0179457802,2.20090408524,3.88162907719,0.0,3.71167865564,13.077,18.4685125166,0.0,15.0055,3.46301251662
 06/07  10:00:00,31.7211266118,2.20090408524,5.56360782752,0.0,3.71167865564,18.077,36.4738723663,0.0,33.0121,3.4617723663
 06/07  11:00:00,34.6052496271,2.20090408524,7.33530807815,0.0,3.71167865564,18.077,43.9779695622,0.0,40.51485,3.46311956224
 06/07  12:00:00,35.5919871546,2.20090408524,9.0507059946,0.0,3.71167865564,18.077,39.4747734342,0.0,36.0132,3.4615734342
 06/07  13:00:00,35.6555031765,2.20090408524,9.44003458226,0.0,3.71167865564,18.077,34.3982301337,0.0,31.51155,2.8866801337
 06/07  14:00:00,29.9503418411,2.20090408524,8.72740219364,0.0,3.71167865564,13.077,23.31936214,0.0,21.0077,2.31166213998
 06/07  15:00:00,29.7648720009,2.20090408524,8.55186695346,0.0,3.71167865564,13.077,21.819621053,0.0,19.50715,2.31247105305
 06/07  16:00:00,29.5752274202,2.20090408524,8.44767969757,0.0,3.71167865564,13.077,25.3943869696,0.0,22.50825,2.88613696963
 06/07  17:00:00,35.1080539712,2.20090408524,8.98353196592,0.0,3.71167865564,18.077,28.3975323128,0.0,25.50935,2.88818231276
 06/07  18:00:00,34.9071965417,2.20090408524,8.78651064675,0.0,3.71167865564,18.077,30.1230675036,0.0,25.50935,4.61371750361
 06/07  19:00:00,34.9549398139,2.20090408524,8.00785939666,0.0,3.71167865564,18.077,30.1249075362,0.0,25.50935,4.61555753621
 06/07  20:00:00,29.8997028303,2.20090408524,6.1072466563,0.0,3.71167865564,13.077,26.5465129253,0.0,22.50825,4.03826292528
 06/07  21:00:00,29.0620227081,2.20090408524,5.38286768881,0.0,3.71167865564,13.077,25.047026508,0.0,21.0077,4.039326508
 06/07  22:00:00,28.3840379959,2.20090408524,4.8605149684,0.0,3.71167865564,13.077,22.0423948708,0.0,18.0066,4.03579487081
 06/07  23:00:00,28.4908659494,2.20090408524,3.82578608648,0.0,3.71167865564,13.077,4.73957924527,0.0,3.0011,1.73847924527
 06/07  24:00:00,15.9445712738,2.20090408524,1.67098445332,0.0,1.85583932782,5.577,4.73946816455,0.0,3.0011,1.73836816455
 06/08  01:00:00,9.87527209542,0.0,0.0,0.0,0.618613109274,5.0,3.59319048419,0.0,3.0011,0.592090484191
 06/08  02:00:00,9.87845973233,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  03:00:00,9.8771298067,0.0,0.0,0.0,0.618613109274,5.0,3.59316193248,0.0,3.0011,0.592061932485
 06/08  04:00:00,10.0445830534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  05:00:00,12.1535726953,2.20090408524,0.0,0.0,1.85583932782,5.577,5.12222282057,0.0285049740227,4.50165,0.592067846543
 06/08  06:00:00,26.2404275271,2.20090408524,0.227060942498,0.0,3.71167865564,18.077,14.6703134893,0.0,13.50495,1.16536348927
 06/08  07:00:00,27.3001296585,2.20090408524,1.2965247203,0.0,3.71167865564,18.077,25.6233282156,0.0,21.0077,4.61562821565
 06/08  08:00:00,22.7507804293,2.20090408524,1.71548633876,0.0,3.71167865564,13.077,19.619155034,0.0,15.0055,4.61365503396
 06/08  09:00:00,23.5611383129,2.20090408524,2.47952515985,0.0,3.71167865564,13.077,18.4684732568,0.0,15.0055,3.46297325678
 06/08  10:00:00,30.4832256945,2.20090408524,4.37699624677,0.0,3.71167865564,18.077,36.4738614535,0.0,33.0121,3.46176145351
 06/08  11:00:00,32.8086637456,2.20090408524,5.60179517904,0.0,3.71167865564,18.077,43.9776661184,0.0,40.51485,3.46281611835
 06/08  12:00:00,32.7764239606,2.20090408524,6.33380807974,0.0,3.71167865564,18.077,39.4743135633,0.0,36.0132,3.46111356327
 06/08  13:00:00,32.8647310575,2.20090408524,6.71955081429,0.0,3.71167865564,18.077,33.824685583,0.0,31.51155,2.31313558296
 06/08  14:00:00,27.1254942564,2.20090408524,5.96329196543,0.0,3.71167865564,13.077,23.8935001569,0.0,21.0077,2.88580015687
 06/08  15:00:00,26.8349633101,2.20090408524,5.68576288757,0.0,3.71167865564,13.077,21.8199656671,0.0,19.50715,2.31281566712
 06/08  16:00:00,26.6913315514,2.20090408524,5.63182474105,0.0,3.71167865564,13.077,24.8211668654,0.0,22.50825,2.31291686538
 06/08  17:00:00,32.0409345905,2.20090408524,5.99092562078,0.0,3.71167865564,18.077,28.9711678722,0.0,25.50935,3.46181787215
 06/08  18:00:00,31.5663871334,2.20090408524,5.52935992368,0.0,3.71167865564,18.077,30.1231844684,0.0,25.50935,4.61383446835
 06/08  19:00:00,30.9014484997,2.20090408524,4.07343739042,0.0,3.71167865564,18.077,30.124965443,0.0,25.50935,4.615615443
 06/08  20:00:00,26.069420099,2.20090408524,2.39583388766,0.0,3.71167865564,13.077,26.5459613498,0.0,22.50825,4.03771134977
 06/08  21:00:00,25.0902264128,2.20090408524,1.52587145844,0.0,3.71167865564,13.077,25.0471421485,0.0,21.0077,4.03944214851
 06/08  22:00:00,23.9597228748,2.20090408524,0.560673351587,0.0,3.71167865564,13.077,21.4688270583,0.0,18.0066,3.46222705826
 06/08  23:00:00,24.539345991,2.20090408524,0.0120155774798,0.0,3.71167865564,13.077,5.31324127151,0.0,3.0011,2.31214127151
 06/08  24:00:00,14.1130585197,2.20090408524,0.0,0.0,1.85583932782,5.577,4.73933648447,0.0,3.0011,1.73823648447
 06/09  01:00:00,9.77052667923,0.0,0.0,0.0,0.618613109274,5.0,3.59318397674,0.0,3.0011,0.592083976739
 06/09  02:00:00,9.77466213548,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  03:00:00,9.77657134087,0.0,0.0,0.0,0.618613109274,5.0,3.59316402659,0.0,3.0011,0.592064026592
 06/09  04:00:00,10.5068058752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  05:00:00,12.5943303694,2.20090408524,0.0,0.0,1.85583932782,5.577,6.2807844727,1.7591344727,4.50165,0.02
 06/09  06:00:00,26.1401633181,2.20090408524,0.0,0.0,3.71167865564,18.077,15.2429734858,0.0,13.50495,1.73802348583
 06/09  07:00:00,25.8744279556,2.20090408524,0.0,0.0,3.71167865564,18.077,25.6228130695,0.0,21.0077,4.61511306945
 06/09  08:00:00,20.9018300085,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6193141243,0.0,15.0055,4.61381412434
 06/09  09:00:00,20.9342791905,2.20090408524,0.0,0.0,3.71167865564,13.077,18.468469653,0.0,15.0055,3.46296965304
 06/09  10:00:00,25.9454658586,2.20090408524,0.0,0.0,3.71167865564,18.077,35.8998000691,0.0,33.0121,2.88770006911
 06/09  11:00:00,27.2897760184,2.20090408524,0.239047561461,0.0,3.71167865564,18.077,44.5512104229,0.0,40.51485,4.03636042293
 06/09  12:00:00,27.1375024614,2.20090408524,0.896116921641,0.0,3.71167865564,18.077,38.9012086959,0.0,36.0132,2.88800869589
 06/09  13:00:00,27.2508418725,2.20090408524,1.24533617381,0.0,3.71167865564,18.077,34.3985214068,0.0,31.51155,2.88697140681
 06/09  14:00:00,21.2431366655,2.20090408524,0.258574667425,0.0,3.71167865564,13.077,23.320578485,0.0,21.0077,2.31287848505
 06/09  15:00:00,20.9538237395,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3926076284,0.0,19.50715,2.8854576284
 06/09  16:00:00,21.1751092413,2.20090408524,0.281514745576,0.0,3.71167865564,13.077,24.8212287903,0.0,22.50825,2.31297879032
 06/09  17:00:00,26.9490137008,2.20090408524,1.03402221407,0.0,3.71167865564,18.077,28.971012942,0.0,25.50935,3.46166294195
 06/09  18:00:00,26.8737559441,2.20090408524,0.958741888206,0.0,3.71167865564,18.077,29.5485572773,0.0,25.50935,4.03920727734
 06/09  19:00:00,27.1566045368,2.20090408524,0.618041565216,0.0,3.71167865564,18.077,30.1248425625,0.0,25.50935,4.61549256255
 06/09  20:00:00,23.5682530564,2.20090408524,0.152257780282,0.0,3.71167865564,13.077,26.5461157864,0.0,22.50825,4.0378657864
 06/09  21:00:00,23.3500860097,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6206701241,0.0,21.0077,4.61297012411
 06/09  22:00:00,23.3398321652,2.20090408524,0.0,0.0,3.71167865564,13.077,21.469170527,0.0,18.0066,3.46257052699
 06/09  23:00:00,24.4810247992,2.20090408524,0.0,0.0,3.71167865564,13.077,5.31233183505,0.0,3.0011,2.31123183505
 06/09  24:00:00,14.0413706838,2.20090408524,0.0,0.0,1.85583932782,5.577,4.7656408002,0.0261033306836,3.0011,1.73843746952
 06/10  01:00:00,9.72032298145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  02:00:00,9.7355816955,0.0,0.0,0.0,0.618613109274,5.0,3.59319187794,0.0,3.0011,0.592091877942
 06/10  03:00:00,9.74326494014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  04:00:00,9.88214169295,0.0,0.0,0.0,0.618613109274,5.0,3.5931460365,0.0,3.0011,0.592046036503
 06/10  05:00:00,11.9526780928,2.20090408524,0.0,0.0,1.85583932782,5.577,10.7554090571,6.23375905711,4.50165,0.02
 06/10  06:00:00,25.8160009732,2.20090408524,0.0,0.0,3.71167865564,18.077,16.1516517021,1.48142937615,13.50495,1.16527232592
 06/10  07:00:00,25.850274715,2.20090408524,0.0,0.0,3.71167865564,18.077,22.7457105257,0.0,21.0077,1.73801052573
 06/10  08:00:00,20.9174743059,2.20090408524,0.0,0.0,3.71167865564,13.077,16.1708468556,0.0,15.0055,1.16534685564
 06/10  09:00:00,21.1925902011,2.20090408524,0.227107837083,0.0,3.71167865564,13.077,19.0437282621,0.0,15.0055,4.03822826213
 06/10  10:00:00,26.8448121846,2.20090408524,0.843476738809,0.0,3.71167865564,18.077,36.4750591912,0.0,33.0121,3.46295919117
 06/10  11:00:00,29.1962101566,2.20090408524,2.05020981602,0.0,3.71167865564,18.077,44.5528109509,0.0,40.51485,4.03796095088
 06/10  12:00:00,29.4136868247,2.20090408524,3.04701694416,0.0,3.71167865564,18.077,40.0508276251,0.0,36.0132,4.03762762507
 06/10  13:00:00,29.3884450775,2.20090408524,3.30293426942,0.0,3.71167865564,18.077,34.9737554072,0.0,31.51155,3.46220540724
 06/10  14:00:00,24.0406285357,2.20090408524,2.94355628395,0.0,3.71167865564,13.077,24.4686601415,0.0,21.0077,3.46096014147
 06/10  15:00:00,24.0747766901,2.20090408524,2.98781319846,0.0,3.71167865564,13.077,22.3950747324,0.0,19.50715,2.88792473239
 06/10  16:00:00,24.2809699811,2.20090408524,3.26846483392,0.0,3.71167865564,13.077,25.3953796445,0.0,22.50825,2.88712964445
 06/10  17:00:00,29.9502832336,2.20090408524,3.93301707923,0.0,3.71167865564,18.077,28.9711710769,0.0,25.50935,3.46182107693
 06/10  18:00:00,30.2112772601,2.20090408524,4.1971937373,0.0,3.71167865564,18.077,29.5488289392,0.0,25.50935,4.03947893918
 06/10  19:00:00,30.1117465742,2.20090408524,3.29828809085,0.0,3.71167865564,18.077,30.1231649112,0.0,25.50935,4.61381491123
 06/10  20:00:00,25.7811921808,2.20090408524,2.10759790331,0.0,3.71167865564,13.077,26.5463371356,0.0,22.50825,4.03808713556
 06/10  21:00:00,24.8636823971,2.20090408524,1.30063240301,0.0,3.71167865564,13.077,25.0467029156,0.0,21.0077,4.03900291564
 06/10  22:00:00,23.8284707258,2.20090408524,0.433060979649,0.0,3.71167865564,13.077,21.4678039725,0.0,18.0066,3.46120397249
 06/10  23:00:00,24.5022776972,2.20090408524,0.0,0.0,3.71167865564,13.077,5.31392939284,0.0,3.0011,2.31282939284
 06/10  24:00:00,14.0665229831,2.20090408524,0.0,0.0,1.85583932782,5.577,4.76382324402,0.0242382869302,3.0011,1.73848495709
 06/11  01:00:00,9.75279534568,0.0,0.0,0.0,0.618613109274,5.0,3.59317485894,0.0,3.0011,0.592074858944
 06/11  02:00:00,9.74447406491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  03:00:00,9.7422471901,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  04:00:00,9.90663966913,0.0,0.0,0.0,0.618613109274,5.0,3.5931807684,0.0,3.0011,0.592080768402
 06/11  05:00:00,11.986888609,2.20090408524,0.0,0.0,1.85583932782,5.577,8.28543203199,3.76378203199,4.50165,0.02
 06/11  06:00:00,25.8625353016,2.20090408524,0.0,0.0,3.71167865564,18.077,15.3106133814,0.0676757157974,13.50495,1.7379876656
 06/11  07:00:00,25.9453669878,2.20090408524,0.0393141680826,0.0,3.71167865564,18.077,22.1730241806,0.0,21.0077,1.16532418056
 06/11  08:00:00,21.7979297353,2.20090408524,0.820102377587,0.0,3.71167865564,13.077,16.1708565615,0.0,15.0055,1.16535656147
 06/11  09:00:00,22.8346919647,2.20090408524,1.79467292782,0.0,3.71167865564,13.077,16.7435168099,0.0,15.0055,1.73801680992
 06/11  10:00:00,28.9767202478,2.20090408524,2.90133394921,0.0,3.71167865564,18.077,37.0503383415,0.0,33.0121,4.03823834155
 06/11  11:00:00,31.6881468393,2.20090408524,4.48807611006,0.0,3.71167865564,18.077,44.5529038945,0.0,40.51485,4.03805389455
 06/11  12:00:00,31.5917350274,2.20090408524,5.16050165295,0.0,3.71167865564,18.077,38.9013049193,0.0,36.0132,2.88810491934
 06/11  13:00:00,32.0893962355,2.20090408524,5.94617567449,0.0,3.71167865564,18.077,34.9723801606,0.0,31.51155,3.46083016055
 06/11  14:00:00,27.0989971594,2.20090408524,5.93479078157,0.0,3.71167865564,13.077,23.3207574496,0.0,21.0077,2.31305744961
 06/11  15:00:00,26.897357157,2.20090408524,5.74473792469,0.0,3.71167865564,13.077,21.8195837812,0.0,19.50715,2.31243378115
 06/11  16:00:00,26.9928382314,2.20090408524,5.91929509293,0.0,3.71167865564,13.077,25.3943179502,0.0,22.50825,2.88606795025
 06/11  17:00:00,32.2917524751,2.20090408524,6.22371402506,0.0,3.71167865564,18.077,28.3974455647,0.0,25.50935,2.88809556473
 06/11  18:00:00,32.2493753093,2.20090408524,6.18978312905,0.0,3.71167865564,18.077,29.5473561273,0.0,25.50935,4.03800612728
 06/11  19:00:00,32.2412780056,2.20090408524,5.36350813721,0.0,3.71167865564,18.077,29.5477443973,0.0,25.50935,4.03839439726
 06/11  20:00:00,27.8457374008,2.20090408524,4.10934188404,0.0,3.71167865564,13.077,25.3963456698,0.0,22.50825,2.88809566978
 06/11  21:00:00,27.3311618053,2.20090408524,3.69732005003,0.0,3.71167865564,13.077,25.0450642231,0.0,21.0077,4.03736422307
 06/11  22:00:00,26.4776071419,2.20090408524,2.99601432416,0.0,3.71167865564,13.077,21.467920847,0.0,18.0066,3.46132084697
 06/11  23:00:00,26.5439703986,2.20090408524,1.92508689535,0.0,3.71167865564,13.077,4.73956181482,0.0,3.0011,1.73846181482
 06/11  24:00:00,15.2820749914,2.20090408524,1.04979999188,0.0,1.85583932782,5.577,5.3128703814,0.0,3.0011,2.3117703814
 06/12  01:00:00,9.872580123,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  02:00:00,9.8726663232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  03:00:00,9.85707897019,0.0,0.0,0.0,0.618613109274,5.0,3.5931778969,0.0,3.0011,0.592077896904
 06/12  04:00:00,10.0074390849,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  05:00:00,12.0978243416,2.20090408524,0.0,0.0,1.85583932782,5.577,5.17055665428,0.0768487223751,4.50165,0.592057931909
 06/12  06:00:00,26.0211707334,2.20090408524,0.0402811491457,0.0,3.71167865564,18.077,14.6702989566,0.0,13.50495,1.16534895663
 06/12  07:00:00,26.7105925012,2.20090408524,0.733825336303,0.0,3.71167865564,18.077,25.623224012,0.0,21.0077,4.61552401202
 06/12  08:00:00,22.2658569537,2.20090408524,1.25781785975,0.0,3.71167865564,13.077,19.6191024528,0.0,15.0055,4.61360245285
 06/12  09:00:00,23.0821033924,2.20090408524,2.01965709961,0.0,3.71167865564,13.077,18.468576788,0.0,15.0055,3.463076788
 06/12  10:00:00,29.6701061799,2.20090408524,3.57508579487,0.0,3.71167865564,18.077,35.9002772278,0.0,33.0121,2.88817722779
 06/12  11:00:00,32.5016772966,2.20090408524,5.28399163328,0.0,3.71167865564,18.077,44.5513353218,0.0,40.51485,4.03648532179
 06/12  12:00:00,32.5883646394,2.20090408524,6.13075179884,0.0,3.71167865564,18.077,38.9008119833,0.0,36.0132,2.88761198329
 06/12  13:00:00,33.0245347109,2.20090408524,6.85792337492,0.0,3.71167865564,18.077,34.3982258627,0.0,31.51155,2.88667586266
 06/12  14:00:00,27.659009158,2.20090408524,6.47403814609,0.0,3.71167865564,13.077,23.3203554072,0.0,21.0077,2.31265540719
 06/12  15:00:00,27.5767947732,2.20090408524,6.40284686507,0.0,3.71167865564,13.077,22.3931287282,0.0,19.50715,2.88597872817
 06/12  16:00:00,28.0521398292,2.20090408524,6.95240322146,0.0,3.71167865564,13.077,24.8211804205,0.0,22.50825,2.3129304205
 06/12  17:00:00,33.8529724847,2.20090408524,7.75223503859,0.0,3.71167865564,18.077,28.971115202,0.0,25.50935,3.46176520199
 06/12  18:00:00,33.6644880587,2.20090408524,7.56594054603,0.0,3.71167865564,18.077,29.5488032079,0.0,25.50935,4.03945320792
 06/12  19:00:00,33.4269440103,2.20090408524,6.51259403818,0.0,3.71167865564,18.077,30.1248773063,0.0,25.50935,4.61552730628
 06/12  20:00:00,28.0649932857,2.20090408524,4.3217182285,0.0,3.71167865564,13.077,26.5461430928,0.0,22.50825,4.03789309283
 06/12  21:00:00,27.2711270935,2.20090408524,3.63892522746,0.0,3.71167865564,13.077,25.0467870856,0.0,21.0077,4.03908708556
 06/12  22:00:00,25.5993242544,2.20090408524,2.13968948139,0.0,3.71167865564,13.077,22.043065824,0.0,18.0066,4.03646582399
 06/12  23:00:00,25.4104313911,2.20090408524,0.842137966107,0.0,3.71167865564,13.077,4.74020738721,0.0,3.0011,1.73910738721
 06/12  24:00:00,14.1512451704,2.20090408524,0.0,0.0,1.85583932782,5.577,4.73969772302,0.0,3.0011,1.73859772302
 06/13  01:00:00,9.80394625786,0.0,0.0,0.0,0.618613109274,5.0,3.59318014156,0.0,3.0011,0.592080141561
 06/13  02:00:00,9.80153291659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  03:00:00,9.80515752062,0.0,0.0,0.0,0.618613109274,5.0,3.59318604501,0.0,3.0011,0.592086045007
 06/13  04:00:00,10.56248092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  05:00:00,12.6351391531,2.20090408524,0.0,0.0,1.85583932782,5.577,4.6727282248,0.151078224798,4.50165,0.02
 06/13  06:00:00,26.3020770752,2.20090408524,0.069959069722,0.0,3.71167865564,18.077,15.2429595212,0.0,13.50495,1.73800952123
 06/13  07:00:00,27.29713889,2.20090408524,1.30004984263,0.0,3.71167865564,18.077,25.6231806511,0.0,21.0077,4.61548065105
 06/13  08:00:00,23.7576294716,2.20090408524,2.68552619119,0.0,3.71167865564,13.077,19.0450181107,0.0,15.0055,4.03951811067
 06/13  09:00:00,25.1614630977,2.20090408524,4.03523079147,0.0,3.71167865564,13.077,19.0423031759,0.0,15.0055,4.03680317588
 06/13  10:00:00,32.1114992531,2.20090408524,5.95791078925,0.0,3.71167865564,18.077,35.9003625485,0.0,33.0121,2.88826254851
 06/13  11:00:00,34.8102972001,2.20090408524,7.54510039094,0.0,3.71167865564,18.077,43.9777036476,0.0,40.51485,3.46285364758
 06/13  12:00:00,35.2133983221,2.20090408524,8.67788368208,0.0,3.71167865564,18.077,39.4747052086,0.0,36.0132,3.46150520856
 06/13  13:00:00,35.928662794,2.20090408524,9.70417156718,0.0,3.71167865564,18.077,34.3977940408,0.0,31.51155,2.88624404083
 06/13  14:00:00,30.7633224251,2.20090408524,9.52589145741,0.0,3.71167865564,13.077,23.32011676,0.0,21.0077,2.31241676002
 06/13  15:00:00,30.555433591,2.20090408524,9.32882337819,0.0,3.71167865564,13.077,21.8195839139,0.0,19.50715,2.31243391393
 06/13  16:00:00,30.6216731562,2.20090408524,9.47372074076,0.0,3.71167865564,13.077,25.3944150962,0.0,22.50825,2.88616509616
 06/13  17:00:00,36.1484023836,2.20090408524,9.9988611296,0.0,3.71167865564,18.077,28.3973940085,0.0,25.50935,2.88804400845
 06/13  18:00:00,35.5785134418,2.20090408524,9.43222698044,0.0,3.71167865564,18.077,30.1232063617,0.0,25.50935,4.61385636167
 06/13  19:00:00,35.1631906114,2.20090408524,8.40453949293,0.0,3.71167865564,18.077,30.1246700073,0.0,25.50935,4.61532000729
 06/13  20:00:00,30.2125137189,2.20090408524,6.58864237221,0.0,3.71167865564,13.077,25.9722750711,0.0,22.50825,3.46402507115
 06/13  21:00:00,28.7892590329,2.20090408524,5.24768174816,0.0,3.71167865564,13.077,25.6210531459,0.0,21.0077,4.61335314589
 06/13  22:00:00,27.1482137994,2.20090408524,3.64250679705,0.0,3.71167865564,13.077,21.4689598432,0.0,18.0066,3.46235984318
 06/13  23:00:00,26.5857654187,2.20090408524,1.96916894202,0.0,3.71167865564,13.077,5.31311803482,0.0,3.0011,2.31201803482
 06/13  24:00:00,14.9874404229,2.20090408524,0.77663505926,0.0,1.85583932782,5.577,4.73954522039,0.0,3.0011,1.73844522039
 06/14  01:00:00,9.8658369,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  02:00:00,9.86982925864,0.0,0.0,0.0,0.618613109274,5.0,3.59314528898,0.0,3.0011,0.592045288982
 06/14  03:00:00,9.87357882353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  04:00:00,10.0342978544,0.0,0.0,0.0,0.618613109274,5.0,3.59317712287,0.0,3.0011,0.592077122875
 06/14  05:00:00,12.1406368262,2.20090408524,0.0,0.0,1.85583932782,5.577,4.56981524182,0.0481652418166,4.50165,0.02
 06/14  06:00:00,26.6274814612,2.20090408524,0.594758704982,0.0,3.71167865564,18.077,14.6702632963,0.0,13.50495,1.16531329632
 06/14  07:00:00,28.436006779,2.20090408524,2.38223979544,0.0,3.71167865564,18.077,25.622986601,0.0,21.0077,4.61528660096
 06/14  08:00:00,25.1648205485,2.20090408524,4.04750095126,0.0,3.71167865564,13.077,19.6192566943,0.0,15.0055,4.61375669426
 06/14  09:00:00,26.5914394544,2.20090408524,5.42845673033,0.0,3.71167865564,13.077,18.4685131838,0.0,15.0055,3.46301318375
 06/14  10:00:00,32.9645763138,2.20090408524,6.78864095593,0.0,3.71167865564,18.077,36.4737876734,0.0,33.0121,3.46168767337
 06/14  11:00:00,35.6734378374,2.20090408524,8.38722740307,0.0,3.71167865564,18.077,43.9776593598,0.0,40.51485,3.46280935984
 06/14  12:00:00,36.1229768247,2.20090408524,9.55944952004,0.0,3.71167865564,18.077,38.9013227511,0.0,36.0132,2.88812275113
 06/14  13:00:00,36.277397838,2.20090408524,10.0452706952,0.0,3.71167865564,18.077,34.3979030657,0.0,31.51155,2.88635306565
 06/14  14:00:00,30.9997054738,2.20090408524,9.76109960965,0.0,3.71167865564,13.077,23.3202946014,0.0,21.0077,2.31259460145
 06/14  15:00:00,30.7188369065,2.20090408524,9.48657597383,0.0,3.71167865564,13.077,22.3931306516,0.0,19.50715,2.8859806516
 06/14  16:00:00,30.6689056683,2.20090408524,9.51924892956,0.0,3.71167865564,13.077,24.8211664762,0.0,22.50825,2.3129164762
 06/14  17:00:00,36.3634782583,2.20090408524,10.2103285326,0.0,3.71167865564,18.077,28.3974074511,0.0,25.50935,2.88805745108
 06/14  18:00:00,36.2520896865,2.20090408524,10.09901295,0.0,3.71167865564,18.077,30.1230766518,0.0,25.50935,4.61372665183
 06/14  19:00:00,35.9092086608,2.20090408524,8.92100549842,0.0,3.71167865564,18.077,30.1247692109,0.0,25.50935,4.61541921091
 06/14  20:00:00,30.7313962185,2.20090408524,6.89990257047,0.0,3.71167865564,13.077,26.5463537979,0.0,22.50825,4.03810379791
 06/14  21:00:00,29.0918744913,2.20090408524,5.39849308634,0.0,3.71167865564,13.077,25.0466337351,0.0,21.0077,4.03893373508
 06/14  22:00:00,28.1190393609,2.20090408524,4.58814940978,0.0,3.71167865564,13.077,21.4687263563,0.0,18.0066,3.46212635627
 06/14  23:00:00,27.407221333,2.20090408524,2.76567302984,0.0,3.71167865564,13.077,5.31312570454,0.0,3.0011,2.31202570454
 06/14  24:00:00,15.2961448305,2.20090408524,1.05790444109,0.0,1.85583932782,5.577,4.73956818889,0.0,3.0011,1.73846818889
 06/15  01:00:00,9.88637141666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  02:00:00,9.90532631616,0.0,0.0,0.0,0.618613109274,5.0,3.59314557574,0.0,3.0011,0.592045575744
 06/15  03:00:00,9.91002850024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  04:00:00,10.0938568385,0.0,0.0,0.0,0.618613109274,5.0,3.59315152131,0.0,3.0011,0.592051521312
 06/15  05:00:00,12.2782952126,2.20090408524,0.075177060792,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/15  06:00:00,27.2472605852,2.20090408524,1.17123500823,0.0,3.71167865564,18.077,15.2429721762,0.0,13.50495,1.73802217616
 06/15  07:00:00,29.8027059831,2.20090408524,3.69577249302,0.0,3.71167865564,18.077,25.622941716,0.0,21.0077,4.615241716
 06/15  08:00:00,26.1357455918,2.20090408524,4.98874372007,0.0,3.71167865564,13.077,19.0449964354,0.0,15.0055,4.03949643537
 06/15  09:00:00,26.7599029833,2.20090408524,5.58833977074,0.0,3.71167865564,13.077,18.468465438,0.0,15.0055,3.46296543802
 06/15  10:00:00,33.1582329028,2.20090408524,6.97277041405,0.0,3.71167865564,18.077,36.4738177735,0.0,33.0121,3.46171777351
 06/15  11:00:00,36.0501301782,2.20090408524,8.75270224076,0.0,3.71167865564,18.077,43.9774801359,0.0,40.51485,3.46263013588
 06/15  12:00:00,36.7726915609,2.20090408524,10.2015078397,0.0,3.71167865564,18.077,38.9005926311,0.0,36.0132,2.88739263107
 06/15  13:00:00,36.4826566973,2.20090408524,10.2438000517,0.0,3.71167865564,18.077,34.3987207358,0.0,31.51155,2.8871707358
 06/15  14:00:00,30.8406330375,2.20090408524,9.60062234412,0.0,3.71167865564,13.077,23.3205709598,0.0,21.0077,2.31287095978
 06/15  15:00:00,30.7214734833,2.20090408524,9.48207065185,0.0,3.71167865564,13.077,22.3931947566,0.0,19.50715,2.88604475659
 06/15  16:00:00,30.9014173457,2.20090408524,9.74942736273,0.0,3.71167865564,13.077,24.8211212376,0.0,22.50825,2.31287123758
 06/15  17:00:00,33.8156723447,2.20090408524,7.68248724017,0.0,3.71167865564,18.077,28.9707113654,0.0,25.50935,3.46136136535
 06/15  18:00:00,33.0028742934,2.20090408524,6.89432779012,0.0,3.71167865564,18.077,29.5479810953,0.0,25.50935,4.03863109528
 06/15  19:00:00,33.622929121,2.20090408524,6.68336072162,0.0,3.71167865564,18.077,30.1242665707,0.0,25.50935,4.61491657065
 06/15  20:00:00,29.3977144268,2.20090408524,5.59257545683,0.0,3.71167865564,13.077,26.5452187406,0.0,22.50825,4.03696874059
 06/15  21:00:00,28.7706144541,2.20090408524,5.07512924099,0.0,3.71167865564,13.077,25.0462008143,0.0,21.0077,4.03850081428
 06/15  22:00:00,27.7876865809,2.20090408524,4.25097570364,0.0,3.71167865564,13.077,21.4685523661,0.0,18.0066,3.46195236608
 06/15  23:00:00,27.6594296697,2.20090408524,2.98735908294,0.0,3.71167865564,13.077,5.31302110191,0.0,3.0011,2.31192110191
 06/15  24:00:00,15.7748829375,2.20090408524,1.47740735855,0.0,1.85583932782,5.577,4.73947515868,0.0,3.0011,1.73837515868
 06/16  01:00:00,9.92721848544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  02:00:00,9.93178311727,0.0,0.0,0.0,0.618613109274,5.0,3.59318618509,0.0,3.0011,0.592086185089
 06/16  03:00:00,9.92752396655,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  04:00:00,10.7727661219,0.0,0.0,0.0,0.618613109274,5.0,3.59319206254,0.0,3.0011,0.592092062542
 06/16  05:00:00,13.3132100642,2.20090408524,0.406172208527,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/16  06:00:00,27.6670043433,2.20090408524,1.25276787168,0.0,3.71167865564,18.077,15.2427939743,0.0,13.50495,1.73784397425
 06/16  07:00:00,28.4397973996,2.20090408524,2.35022569477,0.0,3.71167865564,18.077,25.6220963758,0.0,21.0077,4.61439637584
 06/16  08:00:00,24.5533922432,2.20090408524,3.4278560411,0.0,3.71167865564,13.077,19.0448998545,0.0,15.0055,4.03939985446
 06/16  09:00:00,25.8917767871,2.20090408524,4.7255165925,0.0,3.71167865564,13.077,18.4683624326,0.0,15.0055,3.46286243262
 06/16  10:00:00,32.2125904337,2.20090408524,6.03695211639,0.0,3.71167865564,18.077,36.4738207561,0.0,33.0121,3.46172075613
 06/16  11:00:00,34.7974609791,2.20090408524,7.51657795222,0.0,3.71167865564,18.077,43.9775601076,0.0,40.51485,3.46271010762
 06/16  12:00:00,36.2084867537,2.20090408524,9.64293876387,0.0,3.71167865564,18.077,38.9009574617,0.0,36.0132,2.88775746174
 06/16  13:00:00,35.7923817439,2.20090408524,9.55861307294,0.0,3.71167865564,18.077,34.3980556722,0.0,31.51155,2.88650567221
 06/16  14:00:00,29.6458608277,2.20090408524,8.40976137014,0.0,3.71167865564,13.077,23.3202318726,0.0,21.0077,2.31253187255
 06/16  15:00:00,29.8954038344,2.20090408524,8.66421525287,0.0,3.71167865564,13.077,22.3932537688,0.0,19.50715,2.8861037688
 06/16  16:00:00,29.4389454429,2.20090408524,8.29224216205,0.0,3.71167865564,13.077,24.8212932911,0.0,22.50825,2.31304329108
 06/16  17:00:00,34.6161227035,2.20090408524,8.47709305008,0.0,3.71167865564,18.077,28.3973573173,0.0,25.50935,2.88800731732
 06/16  18:00:00,34.3185093912,2.20090408524,8.18288761491,0.0,3.71167865564,18.077,30.12274445,0.0,25.50935,4.61339445004
 06/16  19:00:00,33.2361372907,2.20090408524,6.50024664188,0.0,3.71167865564,18.077,30.1242600612,0.0,25.50935,4.61491006117
 06/16  20:00:00,26.3695340763,2.20090408524,2.8124026737,0.0,3.71167865564,13.077,26.5463328873,0.0,22.50825,4.03808288734
 06/16  21:00:00,24.574798466,2.20090408524,1.11027899561,0.0,3.71167865564,13.077,25.0469196987,0.0,21.0077,4.03921969873
 06/16  22:00:00,24.5318559126,2.20090408524,1.06543602157,0.0,3.71167865564,13.077,21.4683212666,0.0,18.0066,3.46172126661
 06/16  23:00:00,25.7097848508,2.20090408524,1.08171749407,0.0,3.71167865564,13.077,5.31230306681,0.0,3.0011,2.31120306681
 06/16  24:00:00,14.2926642924,2.20090408524,0.0891666335671,0.0,1.85583932782,5.577,4.761812253,0.0223714538245,3.0011,1.73834079917
 06/17  01:00:00,9.85688128987,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  02:00:00,9.87136465387,0.0,0.0,0.0,0.618613109274,5.0,3.59319054664,0.0,3.0011,0.59209054664
 06/17  03:00:00,9.88022384871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  04:00:00,10.0605422627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  05:00:00,12.1853474588,2.20090408524,0.0,0.0,1.85583932782,5.577,5.12444871371,0.0308181454667,4.50165,0.591980568245
 06/17  06:00:00,26.2520811735,2.20090408524,0.195680766408,0.0,3.71167865564,18.077,14.6702968851,0.0,13.50495,1.16534688509
 06/17  07:00:00,27.1971861393,2.20090408524,1.15240188406,0.0,3.71167865564,18.077,22.7456068546,0.0,21.0077,1.73790685461
 06/17  08:00:00,23.0098657786,2.20090408524,1.91404541907,0.0,3.71167865564,13.077,16.1708068561,0.0,15.0055,1.1653068561
 06/17  09:00:00,24.3032171984,2.20090408524,3.1622361159,0.0,3.71167865564,13.077,19.0435586535,0.0,15.0055,4.0380586535
 06/17  10:00:00,30.8734374629,2.20090408524,4.7174643777,0.0,3.71167865564,18.077,36.4750004004,0.0,33.0121,3.46290040045
 06/17  11:00:00,33.7743665855,2.20090408524,6.50287279679,0.0,3.71167865564,18.077,44.5525188339,0.0,40.51485,4.0376688339
 06/17  12:00:00,34.5112492129,2.20090408524,7.96870535052,0.0,3.71167865564,18.077,39.4761351632,0.0,36.0132,3.46293516316
 06/17  13:00:00,34.5048486084,2.20090408524,8.2820206679,0.0,3.71167865564,18.077,34.9738463312,0.0,31.51155,3.4622963312
 06/17  14:00:00,29.7637690695,2.20090408524,8.52639409951,0.0,3.71167865564,13.077,24.4687390622,0.0,21.0077,3.46103906223
 06/17  15:00:00,30.1191090013,2.20090408524,8.88794426255,0.0,3.71167865564,13.077,22.3947626449,0.0,19.50715,2.88761264487
 06/17  16:00:00,29.7787790971,2.20090408524,8.63492492514,0.0,3.71167865564,13.077,25.395286229,0.0,22.50825,2.88703622899
 06/17  17:00:00,34.9952018423,2.20090408524,8.85619466491,0.0,3.71167865564,18.077,28.9709883631,0.0,25.50935,3.46163836305
 06/17  18:00:00,34.7966962163,2.20090408524,8.66836170823,0.0,3.71167865564,18.077,29.5485325272,0.0,25.50935,4.03918252719
 06/17  19:00:00,34.6316660189,2.20090408524,7.67684488708,0.0,3.71167865564,18.077,30.12290396,0.0,25.50935,4.61355395999
 06/17  20:00:00,28.4068685889,2.20090408524,4.63588093407,0.0,3.71167865564,13.077,25.9719605523,0.0,22.50825,3.46371055231
 06/17  21:00:00,26.5469775707,2.20090408524,2.90786932552,0.0,3.71167865564,13.077,25.6206402501,0.0,21.0077,4.61294025008
 06/17  22:00:00,25.466072095,2.20090408524,1.97820659993,0.0,3.71167865564,13.077,20.8943849984,0.0,18.0066,2.88778499845
 06/17  23:00:00,25.774542194,2.20090408524,1.15762064435,0.0,3.71167865564,13.077,5.31370138156,0.0,3.0011,2.31260138156
 06/17  24:00:00,14.3921337361,2.20090408524,0.185397374147,0.0,1.85583932782,5.577,4.73956636465,0.0,3.0011,1.73846636465
 06/18  01:00:00,9.86738531913,0.0,0.0,0.0,0.618613109274,5.0,3.59318155062,0.0,3.0011,0.592081550618
 06/18  02:00:00,9.88032082837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  03:00:00,9.88098165937,0.0,0.0,0.0,0.618613109274,5.0,3.59318745907,0.0,3.0011,0.592087459066
 06/18  04:00:00,10.0530123937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  05:00:00,12.1827868791,2.20090408524,0.0,0.0,1.85583932782,5.577,5.12342512067,0.0296817844149,4.50165,0.592093336254
 06/18  06:00:00,26.4764103515,2.20090408524,0.417096857964,0.0,3.71167865564,18.077,14.6702581267,0.0,13.50495,1.16530812669
 06/18  07:00:00,27.4343231134,2.20090408524,1.38805338559,0.0,3.71167865564,18.077,22.1730166516,0.0,21.0077,1.16531665161
 06/18  08:00:00,23.0252214336,2.20090408524,1.94059635456,0.0,3.71167865564,13.077,16.7434969457,0.0,15.0055,1.73799694574
 06/18  09:00:00,24.0502237464,2.20090408524,2.9255394059,0.0,3.71167865564,13.077,16.170844276,0.0,15.0055,1.16534427603
 06/18  10:00:00,31.1196906347,2.20090408524,4.97281549537,0.0,3.71167865564,18.077,37.0498449166,0.0,33.0121,4.03774491659
 06/18  11:00:00,34.2407027014,2.20090408524,6.98294399455,0.0,3.71167865564,18.077,43.97834677,0.0,40.51485,3.46349677
 06/18  12:00:00,34.3809790174,2.20090408524,7.86501067742,0.0,3.71167865564,18.077,39.4747324046,0.0,36.0132,3.46153240456
 06/18  13:00:00,34.2195271058,2.20090408524,8.01573640429,0.0,3.71167865564,18.077,34.3992851492,0.0,31.51155,2.8877351492
 06/18  14:00:00,29.0423572311,2.20090408524,7.82204557078,0.0,3.71167865564,13.077,23.8935707819,0.0,21.0077,2.88587078188
 06/18  15:00:00,29.4656678384,2.20090408524,8.246107312,0.0,3.71167865564,13.077,21.8197475961,0.0,19.50715,2.31259759613
 06/18  16:00:00,29.3653761653,2.20090408524,8.2283790634,0.0,3.71167865564,13.077,24.8210215038,0.0,22.50825,2.31277150376
 06/18  17:00:00,34.5583759096,2.20090408524,8.42598136095,0.0,3.71167865564,18.077,28.9706088872,0.0,25.50935,3.46125888722
 06/18  18:00:00,34.3904271382,2.20090408524,8.26553806792,0.0,3.71167865564,18.077,28.9732482646,0.0,25.50935,3.4638982646
 06/18  19:00:00,34.1984219258,2.20090408524,7.25078217411,0.0,3.71167865564,18.077,29.5474534416,0.0,25.50935,4.03810344163
 06/18  20:00:00,29.31910757,2.20090408524,5.52720742811,0.0,3.71167865564,13.077,25.9699002511,0.0,22.50825,3.46165025114
 06/18  21:00:00,27.5873988935,2.20090408524,3.93774262407,0.0,3.71167865564,13.077,24.4714917326,0.0,21.0077,3.46379173258
 06/18  22:00:00,25.8373422047,2.20090408524,2.3661843864,0.0,3.71167865564,13.077,21.4678884476,0.0,18.0066,3.46128844765
 06/18  23:00:00,25.8985465669,2.20090408524,1.30436130685,0.0,3.71167865564,13.077,4.73949641709,0.0,3.0011,1.73839641709
 06/18  24:00:00,14.5060603442,2.20090408524,0.321707868489,0.0,1.85583932782,5.577,4.74009783029,0.0,3.0011,1.73899783029
 06/19  01:00:00,9.82999339844,0.0,0.0,0.0,0.618613109274,5.0,3.59317463046,0.0,3.0011,0.592074630464
 06/19  02:00:00,9.84119323808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  03:00:00,9.84706901698,0.0,0.0,0.0,0.618613109274,5.0,3.59315466508,0.0,3.0011,0.592054665084
