Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  04:00:00,10.0166625108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  05:00:00,12.1139470125,2.20090408524,0.0,0.0,1.85583932782,5.577,5.17066848197,0.0769578887782,4.50165,0.592060593187
 06/19  06:00:00,26.0960892219,2.20090408524,0.107237217288,0.0,3.71167865564,18.077,14.6702535198,0.0,13.50495,1.16530351978
 06/19  07:00:00,27.9621110538,2.20090408524,1.93260941751,0.0,3.71167865564,18.077,25.6227431635,0.0,21.0077,4.61504316351
 06/19  08:00:00,24.5996609362,2.20090408524,3.49552806806,0.0,3.71167865564,13.077,19.0448023566,0.0,15.0055,4.03930235662
 06/19  09:00:00,26.0424683748,2.20090408524,4.89107469667,0.0,3.71167865564,13.077,18.4683913156,0.0,15.0055,3.46289131563
 06/19  10:00:00,32.5131691228,2.20090408524,6.34478592142,0.0,3.71167865564,18.077,36.4736524173,0.0,33.0121,3.46155241726
 06/19  11:00:00,35.0019638762,2.20090408524,7.72849270616,0.0,3.71167865564,18.077,43.9774917722,0.0,40.51485,3.4626417722
 06/19  12:00:00,35.4829817068,2.20090408524,8.93310725556,0.0,3.71167865564,18.077,38.9006033329,0.0,36.0132,2.88740333292
 06/19  13:00:00,35.2474971843,2.20090408524,9.02203082223,0.0,3.71167865564,18.077,34.3977012783,0.0,31.51155,2.8861512783
 06/19  14:00:00,29.2691277424,2.20090408524,8.03787947229,0.0,3.71167865564,13.077,23.3202707071,0.0,21.0077,2.31257070706
 06/19  15:00:00,29.5204459222,2.20090408524,8.29430941887,0.0,3.71167865564,13.077,22.3929380556,0.0,19.50715,2.88578805565
 06/19  16:00:00,29.6857447655,2.20090408524,8.54310007638,0.0,3.71167865564,13.077,24.821033901,0.0,22.50825,2.312783901
 06/19  17:00:00,35.215001365,2.20090408524,9.07428274184,0.0,3.71167865564,18.077,28.3973476406,0.0,25.50935,2.88799764064
 06/19  18:00:00,34.7679215367,2.20090408524,8.63720103332,0.0,3.71167865564,18.077,30.1227419586,0.0,25.50935,4.61339195864
 06/19  19:00:00,33.712710663,2.20090408524,7.39452458273,0.0,3.71167865564,18.077,30.1243502349,0.0,25.50935,4.61500023486
 06/19  20:00:00,29.3347094085,2.20090408524,5.54188047175,0.0,3.71167865564,13.077,25.9719930224,0.0,22.50825,3.46374302242
 06/19  21:00:00,27.9488809153,2.20090408524,4.28711275865,0.0,3.71167865564,13.077,25.6205560681,0.0,21.0077,4.61285606808
 06/19  22:00:00,26.5951763087,2.20090408524,3.10204577212,0.0,3.71167865564,13.077,21.4688484837,0.0,18.0066,3.46224848373
 06/19  23:00:00,26.9294852475,2.20090408524,2.29070102982,0.0,3.71167865564,13.077,4.73993365736,0.0,3.0011,1.73883365736
 06/19  24:00:00,15.2119633026,2.20090408524,0.978010819473,0.0,1.85583932782,5.577,4.73946181434,0.0,3.0011,1.73836181434
 06/20  01:00:00,9.86033598097,0.0,0.0,0.0,0.618613109274,5.0,3.59317294028,0.0,3.0011,0.592072940276
 06/20  02:00:00,9.86232780597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,9.86014920089,0.0,0.0,0.0,0.618613109274,5.0,3.59315297559,0.0,3.0011,0.592052975593
 06/20  04:00:00,10.6719169555,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  05:00:00,12.7396851397,2.20090408524,0.0,0.0,1.85583932782,5.577,5.21709568419,0.123360913162,4.50165,0.592084771023
 06/20  06:00:00,26.5709192643,2.20090408524,0.28640895144,0.0,3.71167865564,18.077,14.6702447715,0.0,13.50495,1.16529477151
 06/20  07:00:00,28.1206433724,2.20090408524,2.0745282846,0.0,3.71167865564,18.077,25.6226325979,0.0,21.0077,4.61493259787
 06/20  08:00:00,24.1930857654,2.20090408524,3.09299301502,0.0,3.71167865564,13.077,19.0447748699,0.0,15.0055,4.0392748699
 06/20  09:00:00,25.1478844554,2.20090408524,4.01156104518,0.0,3.71167865564,13.077,18.4684144434,0.0,15.0055,3.46291444337
 06/20  10:00:00,31.8850230147,2.20090408524,5.72624850218,0.0,3.71167865564,18.077,36.4738128957,0.0,33.0121,3.46171289565
 06/20  11:00:00,34.8557172525,2.20090408524,7.58095874699,0.0,3.71167865564,18.077,43.9776010178,0.0,40.51485,3.4627510178
 06/20  12:00:00,35.483035904,2.20090408524,8.93331357762,0.0,3.71167865564,18.077,38.901018407,0.0,36.0132,2.88781840705
 06/20  13:00:00,35.5043202698,2.20090408524,9.27300193191,0.0,3.71167865564,18.077,34.3983027898,0.0,31.51155,2.88675278982
 06/20  14:00:00,29.4251931951,2.20090408524,8.19070006712,0.0,3.71167865564,13.077,23.320048934,0.0,21.0077,2.31234893405
 06/20  15:00:00,29.4666911927,2.20090408524,8.23777859126,0.0,3.71167865564,13.077,21.8198881174,0.0,19.50715,2.3127381174
 06/20  16:00:00,29.568966365,2.20090408524,8.42024215464,0.0,3.71167865564,13.077,25.3941858024,0.0,22.50825,2.88593580236
 06/20  17:00:00,35.3868736389,2.20090408524,9.23635817224,0.0,3.71167865564,18.077,28.397378399,0.0,25.50935,2.88802839905
 06/20  18:00:00,35.1236015371,2.20090408524,8.98070315727,0.0,3.71167865564,18.077,29.5486059426,0.0,25.50935,4.03925594262
 06/20  19:00:00,33.8767785616,2.20090408524,7.75823840917,0.0,3.71167865564,18.077,30.1243810054,0.0,25.50935,4.61503100537
 06/20  20:00:00,29.9391703687,2.20090408524,6.31927540525,0.0,3.71167865564,13.077,26.5460916549,0.0,22.50825,4.03784165488
 06/20  21:00:00,28.9991062385,2.20090408524,5.45419007625,0.0,3.71167865564,13.077,25.0462460931,0.0,21.0077,4.03854609308
 06/20  22:00:00,27.8291701842,2.20090408524,4.30672521084,0.0,3.71167865564,13.077,21.5315849656,0.0,18.0066,3.52498496558
 06/20  23:00:00,28.132428126,2.20090408524,3.46264699306,0.0,3.71167865564,13.077,5.25110012948,0.0,3.0011,2.25000012948
 06/20  24:00:00,16.0040385011,2.20090408524,1.72082585346,0.0,1.85583932782,5.577,4.73946572666,0.0,3.0011,1.73836572666
 06/21  01:00:00,9.90153105447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  02:00:00,9.89819293077,0.0,0.0,0.0,0.618613109274,5.0,3.59318993906,0.0,3.0011,0.592089939058
 06/21  03:00:00,9.87507212202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  04:00:00,10.0629547193,0.0,0.0,0.0,0.618613109274,5.0,3.59319582824,0.0,3.0011,0.592095828237
 06/21  05:00:00,12.854821155,2.20090408524,0.0252954311028,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/21  06:00:00,27.0669801524,2.20090408524,1.00782626698,0.0,3.71167865564,18.077,15.2428998948,0.0,13.50495,1.73794989484
 06/21  07:00:00,28.8981365278,2.20090408524,2.8268658723,0.0,3.71167865564,18.077,25.6226842811,0.0,21.0077,4.61498428114
 06/21  08:00:00,25.1857187618,2.20090408524,4.06349769378,0.0,3.71167865564,13.077,19.0446738797,0.0,15.0055,4.03917387968
 06/21  09:00:00,26.427593313,2.20090408524,5.2625140105,0.0,3.71167865564,13.077,18.4683209877,0.0,15.0055,3.46282098769
 06/21  10:00:00,32.6491870002,2.20090408524,6.47279946318,0.0,3.71167865564,18.077,35.9001635147,0.0,33.0121,2.88806351473
 06/21  11:00:00,34.9160924089,2.20090408524,7.63639340445,0.0,3.71167865564,18.077,43.9775864566,0.0,40.51485,3.46273645662
 06/21  12:00:00,35.6545931189,2.20090408524,9.0908985843,0.0,3.71167865564,18.077,39.4743295473,0.0,36.0132,3.46112954734
 06/21  13:00:00,35.9475295121,2.20090408524,9.70902198331,0.0,3.71167865564,18.077,34.3982268484,0.0,31.51155,2.88667684845
 06/21  14:00:00,29.90781798,2.20090408524,8.66853701514,0.0,3.71167865564,13.077,23.320654196,0.0,21.0077,2.31295419605
 06/21  15:00:00,29.1014887909,2.20090408524,7.87374617637,0.0,3.71167865564,13.077,21.8200950008,0.0,19.50715,2.31294500082
 06/21  16:00:00,28.4991698016,2.20090408524,7.37057250148,0.0,3.71167865564,13.077,24.8209261193,0.0,22.50825,2.31267611929
 06/21  17:00:00,34.8159670806,2.20090408524,8.67515066438,0.0,3.71167865564,18.077,28.9702378946,0.0,25.50935,3.46088789461
 06/21  18:00:00,34.8450372819,2.20090408524,8.69821501358,0.0,3.71167865564,18.077,29.5483775551,0.0,25.50935,4.03902755514
 06/21  19:00:00,34.3367269067,2.20090408524,7.99131011377,0.0,3.71167865564,18.077,30.1241820859,0.0,25.50935,4.61483208588
 06/21  20:00:00,30.4365174069,2.20090408524,6.6054942118,0.0,3.71167865564,13.077,26.5456948171,0.0,22.50825,4.03744481711
 06/21  21:00:00,29.7874569376,2.20090408524,6.0734655953,0.0,3.71167865564,13.077,25.0464177746,0.0,21.0077,4.03871777457
 06/21  22:00:00,28.6702705752,2.20090408524,5.12315502992,0.0,3.71167865564,13.077,21.468627305,0.0,18.0066,3.46202730498
 06/21  23:00:00,28.3863291536,2.20090408524,3.70862643997,0.0,3.71167865564,13.077,5.31304196125,0.0,3.0011,2.31194196125
 06/21  24:00:00,15.8430464608,2.20090408524,1.5614644877,0.0,1.85583932782,5.577,4.73948527637,0.0,3.0011,1.73838527637
 06/22  01:00:00,9.91617653738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  02:00:00,9.92569937885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.92505718802,0.0,0.0,0.0,0.618613109274,5.0,3.59317735638,0.0,3.0011,0.592077356382
 06/22  04:00:00,10.1136246534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  05:00:00,13.7517403852,2.20090408524,0.870777790022,0.0,1.85583932782,5.577,5.09373324962,0.0,4.50165,0.59208324962
 06/22  06:00:00,28.1104800468,2.20090408524,1.98822035709,0.0,3.71167865564,18.077,14.6702302943,0.0,13.50495,1.1652802943
 06/22  07:00:00,29.7116630272,2.20090408524,3.61434522078,0.0,3.71167865564,18.077,25.6226650428,0.0,21.0077,4.61496504281
 06/22  08:00:00,25.8544273958,2.20090408524,4.72132604414,0.0,3.71167865564,13.077,19.0446979039,0.0,15.0055,4.03919790387
 06/22  09:00:00,26.3682968719,2.20090408524,5.20831080242,0.0,3.71167865564,13.077,18.4681968245,0.0,15.0055,3.46269682452
 06/22  10:00:00,32.9308736375,2.20090408524,6.7535099626,0.0,3.71167865564,18.077,36.4736639261,0.0,33.0121,3.46156392615
 06/22  11:00:00,35.6255022167,2.20090408524,8.34109128372,0.0,3.71167865564,18.077,43.9775074808,0.0,40.51485,3.46265748083
 06/22  12:00:00,35.7623619834,2.20090408524,9.20713430222,0.0,3.71167865564,18.077,38.9010199694,0.0,36.0132,2.8878199694
 06/22  13:00:00,36.0881279218,2.20090408524,9.85153128182,0.0,3.71167865564,18.077,34.3984289575,0.0,31.51155,2.88687895748
 06/22  14:00:00,30.0430173944,2.20090408524,8.80350094756,0.0,3.71167865564,13.077,23.3205345217,0.0,21.0077,2.3128345217
 06/22  15:00:00,29.449980239,2.20090408524,8.21618304682,0.0,3.71167865564,13.077,22.3932156281,0.0,19.50715,2.88606562813
 06/22  16:00:00,29.9342408853,2.20090408524,8.78708494317,0.0,3.71167865564,13.077,24.8200363467,0.0,22.50825,2.31178634675
 06/22  17:00:00,35.4322923035,2.20090408524,9.28153109112,0.0,3.71167865564,18.077,28.3970633872,0.0,25.50935,2.88771338722
 06/22  18:00:00,35.2153369313,2.20090408524,9.07006440957,0.0,3.71167865564,18.077,29.5484613466,0.0,25.50935,4.03911134659
 06/22  19:00:00,34.7222511898,2.20090408524,8.37668423663,0.0,3.71167865564,18.077,30.124093738,0.0,25.50935,4.61474373796
 06/22  20:00:00,30.6323783278,2.20090408524,6.80540934225,0.0,3.71167865564,13.077,26.5459602364,0.0,22.50825,4.0377102364
 06/22  21:00:00,29.7517879136,2.20090408524,6.04469414093,0.0,3.71167865564,13.077,25.0465387145,0.0,21.0077,4.03883871448
 06/22  22:00:00,28.9449883395,2.20090408524,5.39988965785,0.0,3.71167865564,13.077,21.4684300963,0.0,18.0066,3.46183009633
 06/22  23:00:00,29.2301643882,2.20090408524,4.53927392952,0.0,3.71167865564,13.077,5.31277209685,0.0,3.0011,2.31167209685
 06/22  24:00:00,17.3922382467,2.20090408524,3.06623240536,0.0,1.85583932782,5.577,4.73920906036,0.0,3.0011,1.73810906036
 06/23  01:00:00,9.94364527207,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  02:00:00,9.93287689219,0.0,0.0,0.0,0.618613109274,5.0,3.593184287,0.0,3.0011,0.592084287004
 06/23  03:00:00,9.9066726824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  04:00:00,10.7191927184,0.0,0.0,0.0,0.618613109274,5.0,3.59319017952,0.0,3.0011,0.592090179515
 06/23  05:00:00,13.432960375,2.20090408524,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/23  06:00:00,27.6687643221,2.20090408524,1.3056643877,0.0,3.71167865564,18.077,14.670239054,0.0,13.50495,1.16528905395
 06/23  07:00:00,29.9490875895,2.20090408524,3.84708667628,0.0,3.71167865564,18.077,25.6225002157,0.0,21.0077,4.61480021572
 06/23  08:00:00,26.3185205301,2.20090408524,5.17753799138,0.0,3.71167865564,13.077,19.6188463158,0.0,15.0055,4.61334631575
 06/23  09:00:00,27.4121952882,2.20090408524,6.23625430463,0.0,3.71167865564,13.077,18.4681800387,0.0,15.0055,3.46268003874
 06/23  10:00:00,33.7972667825,2.20090408524,7.60709989035,0.0,3.71167865564,18.077,35.8999977877,0.0,33.0121,2.88789778773
 06/23  11:00:00,35.8383941715,2.20090408524,8.554071115,0.0,3.71167865564,18.077,43.9774739137,0.0,40.51485,3.4626239137
 06/23  12:00:00,36.3286069266,2.20090408524,9.76363710797,0.0,3.71167865564,18.077,39.474046512,0.0,36.0132,3.46084651199
 06/23  13:00:00,35.8050510361,2.20090408524,9.57749228296,0.0,3.71167865564,18.077,33.8240669768,0.0,31.51155,2.31251697677
 06/23  14:00:00,29.5216186711,2.20090408524,8.29390512854,0.0,3.71167865564,13.077,23.3205171215,0.0,21.0077,2.31281712155
 06/23  15:00:00,29.6300773077,2.20090408524,8.40710239023,0.0,3.71167865564,13.077,22.3927201086,0.0,19.50715,2.88557010861
 06/23  16:00:00,29.9712943523,2.20090408524,8.82614433981,0.0,3.71167865564,13.077,24.8208870159,0.0,22.50825,2.31263701588
 06/23  17:00:00,35.7038294535,2.20090408524,9.55765280617,0.0,3.71167865564,18.077,28.3966751738,0.0,25.50935,2.88732517375
 06/23  18:00:00,35.2459378375,2.20090408524,9.10645446234,0.0,3.71167865564,18.077,30.1224902748,0.0,25.50935,4.6131402748
 06/23  19:00:00,33.9763249611,2.20090408524,7.8604014484,0.0,3.71167865564,18.077,29.5498029699,0.0,25.50935,4.04045296995
 06/23  20:00:00,29.9950646116,2.20090408524,6.37669351825,0.0,3.71167865564,13.077,26.5461143218,0.0,22.50825,4.03786432179
 06/23  21:00:00,29.0043513626,2.20090408524,5.45873814488,0.0,3.71167865564,13.077,25.0461093119,0.0,21.0077,4.03840931194
 06/23  22:00:00,27.9741428315,2.20090408524,4.4451447976,0.0,3.71167865564,13.077,21.4687632993,0.0,18.0066,3.46216329925
 06/23  23:00:00,28.1702142952,2.20090408524,3.4952090489,0.0,3.71167865564,13.077,5.31290241339,0.0,3.0011,2.31180241339
 06/23  24:00:00,16.3496440787,2.20090408524,2.04215891623,0.0,1.85583932782,5.577,4.73947066767,0.0,3.0011,1.73837066767
 06/24  01:00:00,9.93362458295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  02:00:00,9.94206379255,0.0,0.0,0.0,0.618613109274,5.0,3.59318761149,0.0,3.0011,0.592087611494
 06/24  03:00:00,9.94439221166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  04:00:00,10.1062665129,0.0,0.0,0.0,0.618613109274,5.0,3.59319348787,0.0,3.0011,0.592093487871
 06/24  05:00:00,12.8930344882,2.20090408524,0.0557627646812,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/24  06:00:00,27.4116071901,2.20090408524,1.3242710666,0.0,3.71167865564,18.077,14.6702572872,0.0,13.50495,1.16530728722
 06/24  07:00:00,28.9916168733,2.20090408524,2.90322506651,0.0,3.71167865564,18.077,22.7456946001,0.0,21.0077,1.73799460011
 06/24  08:00:00,25.2045858401,2.20090408524,4.08019568998,0.0,3.71167865564,13.077,16.1708095627,0.0,15.0055,1.16530956266
 06/24  09:00:00,26.3568416658,2.20090408524,5.19510515312,0.0,3.71167865564,13.077,19.0432788063,0.0,15.0055,4.03777880626
 06/24  10:00:00,32.8254398027,2.20090408524,6.64786322532,0.0,3.71167865564,18.077,36.4745672444,0.0,33.0121,3.46246724444
 06/24  11:00:00,35.3543964782,2.20090408524,8.06902526683,0.0,3.71167865564,18.077,43.978856989,0.0,40.51485,3.46400698896
 06/24  12:00:00,35.4014055395,2.20090408524,8.8438935187,0.0,3.71167865564,18.077,40.0505576451,0.0,36.0132,4.03735764509
 06/24  13:00:00,36.0864493716,2.20090408524,9.85266390004,0.0,3.71167865564,18.077,34.9727817855,0.0,31.51155,3.46123178548
 06/24  14:00:00,30.8944863337,2.20090408524,9.65577253931,0.0,3.71167865564,13.077,24.4686720296,0.0,21.0077,3.46097202961
 06/24  15:00:00,30.7708991864,2.20090408524,9.5374037451,0.0,3.71167865564,13.077,22.3948491509,0.0,19.50715,2.88769915089
 06/24  16:00:00,30.5585028338,2.20090408524,9.40932148736,0.0,3.71167865564,13.077,25.3951288001,0.0,22.50825,2.88687880007
 06/24  17:00:00,35.7976534518,2.20090408524,9.64993705703,0.0,3.71167865564,18.077,28.3972808544,0.0,25.50935,2.88793085441
 06/24  18:00:00,35.5938379209,2.20090408524,9.44703407584,0.0,3.71167865564,18.077,29.5484067171,0.0,25.50935,4.03905671713
 06/24  19:00:00,34.7321878594,2.20090408524,8.38864686638,0.0,3.71167865564,18.077,30.1226869869,0.0,25.50935,4.61333698693
 06/24  20:00:00,31.0778338138,2.20090408524,7.24032022768,0.0,3.71167865564,13.077,25.9717021426,0.0,22.50825,3.46345214261
 06/24  21:00:00,29.7481914382,2.20090408524,6.03951834349,0.0,3.71167865564,13.077,25.620566765,0.0,21.0077,4.61286676499
 06/24  22:00:00,27.9593626457,2.20090408524,4.43127677458,0.0,3.71167865564,13.077,20.8943054825,0.0,18.0066,2.88770548246
 06/24  23:00:00,27.5807256251,2.20090408524,2.92937884827,0.0,3.71167865564,13.077,5.31344123848,0.0,3.0011,2.31234123848
 06/24  24:00:00,15.5348528821,2.20090408524,1.28067248649,0.0,1.85583932782,5.577,4.7394765012,0.0,3.0011,1.7383765012
 06/25  01:00:00,9.87991108214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  02:00:00,9.87189888366,0.0,0.0,0.0,0.618613109274,5.0,3.59319442248,0.0,3.0011,0.592094422482
 06/25  03:00:00,9.87254488684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  04:00:00,10.0419608633,0.0,0.0,0.0,0.618613109274,5.0,3.59317448718,0.0,3.0011,0.59207448718
 06/25  05:00:00,12.7815404976,2.20090408524,0.0,0.0,1.85583932782,5.577,4.56511301967,0.0434630196713,4.50165,0.02
 06/25  06:00:00,26.4393304544,2.20090408524,0.413336510926,0.0,3.71167865564,18.077,15.2428971743,0.0,13.50495,1.73794717431
 06/25  07:00:00,28.5185277786,2.20090408524,2.46193207563,0.0,3.71167865564,18.077,22.1729802474,0.0,21.0077,1.16528024738
 06/25  08:00:00,25.1865056909,2.20090408524,4.0674544326,0.0,3.71167865564,13.077,16.1708368009,0.0,15.0055,1.16533680093
 06/25  09:00:00,26.5032817144,2.20090408524,5.34153836155,0.0,3.71167865564,13.077,16.7434680553,0.0,15.0055,1.73796805525
 06/25  10:00:00,33.6028529633,2.20090408524,7.41191929441,0.0,3.71167865564,18.077,36.4758104123,0.0,33.0121,3.46371041228
 06/25  11:00:00,36.5338104699,2.20090408524,9.23557190635,0.0,3.71167865564,18.077,44.5523200473,0.0,40.51485,4.0374700473
 06/25  12:00:00,36.89828046,2.20090408524,10.3301393243,0.0,3.71167865564,18.077,38.9004150306,0.0,36.0132,2.88721503058
 06/25  13:00:00,36.9135289488,2.20090408524,10.6790693193,0.0,3.71167865564,18.077,34.9721097595,0.0,31.51155,3.46055975953
 06/25  14:00:00,31.2098198462,2.20090408524,9.97066693502,0.0,3.71167865564,13.077,23.3200002336,0.0,21.0077,2.31230023363
 06/25  15:00:00,31.1287492312,2.20090408524,9.89337889756,0.0,3.71167865564,13.077,21.8199213683,0.0,19.50715,2.31277136834
 06/25  16:00:00,30.641188682,2.20090408524,9.49272466308,0.0,3.71167865564,13.077,24.8208404584,0.0,22.50825,2.31259045844
 06/25  17:00:00,35.7487330658,2.20090408524,9.59925914663,0.0,3.71167865564,18.077,28.3973898987,0.0,25.50935,2.88803989869
 06/25  18:00:00,35.5610794651,2.20090408524,9.41448988593,0.0,3.71167865564,18.077,29.5471660951,0.0,25.50935,4.03781609507
 06/25  19:00:00,34.6973285596,2.20090408524,8.35427698306,0.0,3.71167865564,18.077,29.5470805691,0.0,25.50935,4.03773056911
 06/25  20:00:00,30.5825638576,2.20090408524,6.75653251018,0.0,3.71167865564,13.077,25.3962065466,0.0,22.50825,2.8879565466
 06/25  21:00:00,28.8497743598,2.20090408524,5.16430712651,0.0,3.71167865564,13.077,25.0449605077,0.0,21.0077,4.0372605077
 06/25  22:00:00,27.6148941292,2.20090408524,4.09861638299,0.0,3.71167865564,13.077,20.8942561778,0.0,18.0066,2.88765617784
 06/25  23:00:00,27.216395721,2.20090408524,2.58197301739,0.0,3.71167865564,13.077,4.73934559854,0.0,3.0011,1.73824559854
 06/25  24:00:00,15.165668925,2.20090408524,0.941357695568,0.0,1.85583932782,5.577,5.3129852631,0.0,3.0011,2.3118852631
 06/26  01:00:00,9.85813083345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  02:00:00,9.85525020677,0.0,0.0,0.0,0.618613109274,5.0,3.59317932134,0.0,3.0011,0.592079321339
 06/26  03:00:00,9.84874227019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  04:00:00,10.0170443978,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  05:00:00,12.7524191062,2.20090408524,0.0,0.0,1.85583932782,5.577,5.14467646503,0.050941238033,4.50165,0.592085226997
 06/26  06:00:00,26.1263427688,2.20090408524,0.133270451714,0.0,3.71167865564,18.077,14.6702674366,0.0,13.50495,1.16531743655
 06/26  07:00:00,28.0007273199,2.20090408524,1.9745755795,0.0,3.71167865564,18.077,25.6224396873,0.0,21.0077,4.6147396873
 06/26  08:00:00,24.6348109939,2.20090408524,3.53127324382,0.0,3.71167865564,13.077,19.0446169936,0.0,15.0055,4.03911699361
 06/26  09:00:00,26.3061500565,2.20090408524,5.14876931467,0.0,3.71167865564,13.077,18.4681850234,0.0,15.0055,3.46268502337
 06/26  10:00:00,32.9435647085,2.20090408524,6.76760899263,0.0,3.71167865564,18.077,36.4736821313,0.0,33.0121,3.46158213129
 06/26  11:00:00,35.4605365048,2.20090408524,8.17968326468,0.0,3.71167865564,18.077,43.9770914407,0.0,40.51485,3.46224144069
 06/26  12:00:00,35.9924003305,2.20090408524,9.43340461108,0.0,3.71167865564,18.077,38.9003992515,0.0,36.0132,2.8871992515
 06/26  13:00:00,36.0543120008,2.20090408524,9.82458244441,0.0,3.71167865564,18.077,34.3979943324,0.0,31.51155,2.88644433242
 06/26  14:00:00,30.4321366535,2.20090408524,9.19392208068,0.0,3.71167865564,13.077,23.3204608073,0.0,21.0077,2.31276080728
 06/26  15:00:00,30.5322109062,2.20090408524,9.30679250683,0.0,3.71167865564,13.077,21.8195096303,0.0,19.50715,2.31235963027
 06/26  16:00:00,30.3300586376,2.20090408524,9.18796944284,0.0,3.71167865564,13.077,24.8210313268,0.0,22.50825,2.31278132675
 06/26  17:00:00,36.0078020486,2.20090408524,9.86355791841,0.0,3.71167865564,18.077,28.970552485,0.0,25.50935,3.46120248504
 06/26  18:00:00,35.6945295348,2.20090408524,9.55134287108,0.0,3.71167865564,18.077,29.5482089838,0.0,25.50935,4.03885898376
 06/26  19:00:00,34.6038012952,2.20090408524,8.27188679496,0.0,3.71167865564,18.077,30.1241314319,0.0,25.50935,4.61478143191
 06/26  20:00:00,30.1529291569,2.20090408524,6.3471085993,0.0,3.71167865564,13.077,25.9718631753,0.0,22.50825,3.46361317529
 06/26  21:00:00,29.0860414692,2.20090408524,5.40072173762,0.0,3.71167865564,13.077,25.6202171278,0.0,21.0077,4.61251712783
 06/26  22:00:00,28.0399893168,2.20090408524,4.515176902,0.0,3.71167865564,13.077,21.468332999,0.0,18.0066,3.46173299903
 06/26  23:00:00,27.7051275006,2.20090408524,3.05651988359,0.0,3.71167865564,13.077,4.74003379613,0.0,3.0011,1.73893379613
 06/26  24:00:00,15.3127010334,2.20090408524,1.07663658927,0.0,1.85583932782,5.577,4.73943722248,0.0,3.0011,1.73833722248
 06/27  01:00:00,9.86037597074,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  02:00:00,9.84629968327,0.0,0.0,0.0,0.618613109274,5.0,3.59318196445,0.0,3.0011,0.592081964453
 06/27  03:00:00,9.84533333068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  04:00:00,10.6449754422,0.0,0.0,0.0,0.618613109274,5.0,3.59318786497,0.0,3.0011,0.592087864967
 06/27  05:00:00,13.3562985174,2.20090408524,0.0,0.0,1.85583932782,5.577,4.58514887753,0.0634988775264,4.50165,0.02
 06/27  06:00:00,26.7091261724,2.20090408524,0.417769461021,0.0,3.71167865564,18.077,15.2428840944,0.0,13.50495,1.7379340944
 06/27  07:00:00,28.7820318436,2.20090408524,2.72451699011,0.0,3.71167865564,18.077,25.0480867636,0.0,21.0077,4.04038676359
 06/27  08:00:00,25.4189825366,2.20090408524,4.29922858551,0.0,3.71167865564,13.077,19.6187260395,0.0,15.0055,4.61322603946
 06/27  09:00:00,26.3747415472,2.20090408524,5.21865626519,0.0,3.71167865564,13.077,18.4681493013,0.0,15.0055,3.46264930128
 06/27  10:00:00,33.2466176246,2.20090408524,7.06473875321,0.0,3.71167865564,18.077,35.8998962813,0.0,33.0121,2.88779628135
 06/27  11:00:00,35.8857048973,2.20090408524,8.59574263455,0.0,3.71167865564,18.077,43.9776071624,0.0,40.51485,3.46275716238
 06/27  12:00:00,36.3564936406,2.20090408524,9.78686763806,0.0,3.71167865564,18.077,38.9006185401,0.0,36.0132,2.88741854007
 06/27  13:00:00,36.1839394308,2.20090408524,9.94996047362,0.0,3.71167865564,18.077,34.3980496794,0.0,31.51155,2.88649967943
 06/27  14:00:00,29.9420699732,2.20090408524,8.70317544093,0.0,3.71167865564,13.077,23.3205265846,0.0,21.0077,2.3128265846
 06/27  15:00:00,29.3398517609,2.20090408524,8.11248056839,0.0,3.71167865564,13.077,21.8198599801,0.0,19.50715,2.31270998012
 06/27  16:00:00,29.2627910025,2.20090408524,8.11651407043,0.0,3.71167865564,13.077,25.3941546423,0.0,22.50825,2.88590464226
 06/27  17:00:00,34.491638309,2.20090408524,8.35852832343,0.0,3.71167865564,18.077,28.3963750997,0.0,25.50935,2.88702509967
 06/27  18:00:00,33.829063754,2.20090408524,7.71497830246,0.0,3.71167865564,18.077,29.5472635889,0.0,25.50935,4.03791358888
 06/27  19:00:00,33.0727763686,2.20090408524,6.96924984145,0.0,3.71167865564,18.077,30.1238553643,0.0,25.50935,4.61450536435
 06/27  20:00:00,28.790202901,2.20090408524,5.19085838915,0.0,3.71167865564,13.077,26.5457459619,0.0,22.50825,4.03749596194
 06/27  21:00:00,27.5696667672,2.20090408524,4.04997000944,0.0,3.71167865564,13.077,25.0460416006,0.0,21.0077,4.03834160063
 06/27  22:00:00,26.314586431,2.20090408524,2.82192177907,0.0,3.71167865564,13.077,21.4688687503,0.0,18.0066,3.46226875033
 06/27  23:00:00,26.407704593,2.20090408524,1.78169885883,0.0,3.71167865564,13.077,4.74001728503,0.0,3.0011,1.73891728504
 06/27  24:00:00,15.0377722174,2.20090408524,0.816455444428,0.0,1.85583932782,5.577,4.73951801958,0.0,3.0011,1.73841801958
 06/28  01:00:00,9.87954784212,0.0,0.0,0.0,0.618613109274,5.0,3.59316133624,0.0,3.0011,0.592061336239
 06/28  02:00:00,9.90518581723,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  03:00:00,9.89786883724,0.0,0.0,0.0,0.618613109274,5.0,3.5931672567,0.0,3.0011,0.592067256699
 06/28  04:00:00,10.0819295394,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  05:00:00,13.4372479497,2.20090408524,0.566594706507,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/28  06:00:00,28.2391079207,2.20090408524,2.10337156389,0.0,3.71167865564,18.077,15.2429101124,0.0,13.50495,1.73796011243
 06/28  07:00:00,30.3364837038,2.20090408524,4.21278443547,0.0,3.71167865564,18.077,25.6222748382,0.0,21.0077,4.61457483824
 06/28  08:00:00,25.8015623223,2.20090408524,4.65565120422,0.0,3.71167865564,13.077,19.0446538137,0.0,15.0055,4.03915381366
 06/28  09:00:00,26.5297749602,2.20090408524,5.35623654099,0.0,3.71167865564,13.077,18.4683510305,0.0,15.0055,3.46285103051
 06/28  10:00:00,33.1504708782,2.20090408524,6.965801151,0.0,3.71167865564,18.077,35.8993400687,0.0,33.0121,2.88724006874
 06/28  11:00:00,35.269058859,2.20090408524,7.9907885138,0.0,3.71167865564,18.077,43.9768317322,0.0,40.51485,3.46198173223
 06/28  12:00:00,34.7828601664,2.20090408524,8.24491214696,0.0,3.71167865564,18.077,38.9011445028,0.0,36.0132,2.88794450276
 06/28  13:00:00,34.8700845449,2.20090408524,8.65086751909,0.0,3.71167865564,18.077,34.3978720138,0.0,31.51155,2.88632201376
 06/28  14:00:00,29.4880875183,2.20090408524,8.25180428269,0.0,3.71167865564,13.077,23.3201803724,0.0,21.0077,2.31248037236
 06/28  15:00:00,29.0666416765,2.20090408524,7.83683094094,0.0,3.71167865564,13.077,21.8198861433,0.0,19.50715,2.3127361433
 06/28  16:00:00,29.0061833773,2.20090408524,7.86492824361,0.0,3.71167865564,13.077,25.3941946258,0.0,22.50825,2.88594462585
 06/28  17:00:00,34.7459165894,2.20090408524,8.60602525416,0.0,3.71167865564,18.077,28.3970937174,0.0,25.50935,2.88774371742
 06/28  18:00:00,34.4400377614,2.20090408524,8.31346139766,0.0,3.71167865564,18.077,29.548357413,0.0,25.50935,4.03900741304
 06/28  19:00:00,33.4683567685,2.20090408524,7.16016866962,0.0,3.71167865564,18.077,30.1239546193,0.0,25.50935,4.61460461925
 06/28  20:00:00,29.0741208824,2.20090408524,5.29382784466,0.0,3.71167865564,13.077,26.545665802,0.0,22.50825,4.037415802
 06/28  21:00:00,27.7340867886,2.20090408524,4.08430699534,0.0,3.71167865564,13.077,25.0464142642,0.0,21.0077,4.03871426417
 06/28  22:00:00,26.7335741452,2.20090408524,3.24377875598,0.0,3.71167865564,13.077,21.4687887321,0.0,18.0066,3.46218873207
 06/28  23:00:00,26.1230277048,2.20090408524,1.53176795958,0.0,3.71167865564,13.077,4.74010633114,0.0,3.0011,1.73900633114
 06/28  24:00:00,14.225493158,2.20090408524,0.0633108025076,0.0,1.85583932782,5.577,4.73946326252,0.0,3.0011,1.73836326252
 06/29  01:00:00,9.83005460977,0.0,0.0,0.0,0.618613109274,5.0,3.59319495043,0.0,3.0011,0.592094950426
 06/29  02:00:00,9.8430899482,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  03:00:00,9.82717585018,0.0,0.0,0.0,0.618613109274,5.0,3.59317499717,0.0,3.0011,0.592074997174
 06/29  04:00:00,9.99900314527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  05:00:00,12.7487257739,2.20090408524,0.0,0.0,1.85583932782,5.577,4.57043858669,0.0487885866867,4.50165,0.02
 06/29  06:00:00,26.2176526818,2.20090408524,0.219859400265,0.0,3.71167865564,18.077,15.2428557926,0.0,13.50495,1.73790579257
 06/29  07:00:00,28.0785297222,2.20090408524,2.05129260012,0.0,3.71167865564,18.077,25.0480004656,0.0,21.0077,4.04030046555
 06/29  08:00:00,24.4145524525,2.20090408524,3.31881893397,0.0,3.71167865564,13.077,19.6186048455,0.0,15.0055,4.61310484553
 06/29  09:00:00,25.5561758019,2.20090408524,4.41878958886,0.0,3.71167865564,13.077,18.4681559752,0.0,15.0055,3.46265597524
 06/29  10:00:00,31.9027328241,2.20090408524,5.75437086217,0.0,3.71167865564,18.077,35.8999452589,0.0,33.0121,2.88784525894
 06/29  11:00:00,34.5875106119,2.20090408524,7.32331684657,0.0,3.71167865564,18.077,43.9775271026,0.0,40.51485,3.46267710258
 06/29  12:00:00,35.0078215266,2.20090408524,8.47838768745,0.0,3.71167865564,18.077,38.9002250252,0.0,36.0132,2.88702502518
 06/29  13:00:00,34.9328545913,2.20090408524,8.72586206598,0.0,3.71167865564,18.077,34.3983114733,0.0,31.51155,2.88676147335
 06/29  14:00:00,29.3528356599,2.20090408524,8.1326759684,0.0,3.71167865564,13.077,23.319920169,0.0,21.0077,2.31222016899
 06/29  15:00:00,28.673506722,2.20090408524,7.47297089818,0.0,3.71167865564,13.077,21.8196141239,0.0,19.50715,2.31246412388
 06/29  16:00:00,28.6581360665,2.20090408524,7.53715740748,0.0,3.71167865564,13.077,24.8209573266,0.0,22.50825,2.31270732664
 06/29  17:00:00,34.2743812795,2.20090408524,8.15523014313,0.0,3.71167865564,18.077,28.970904361,0.0,25.50935,3.46155436097
 06/29  18:00:00,33.7741674135,2.20090408524,7.66916595683,0.0,3.71167865564,18.077,29.5481696309,0.0,25.50935,4.0388196309
 06/29  19:00:00,32.9954077067,2.20090408524,6.70446365124,0.0,3.71167865564,18.077,30.1240380905,0.0,25.50935,4.61468809052
 06/29  20:00:00,28.5390116687,2.20090408524,4.77665776985,0.0,3.71167865564,13.077,25.9719470942,0.0,22.50825,3.46369709419
 06/29  21:00:00,26.9049366281,2.20090408524,3.27908115879,0.0,3.71167865564,13.077,25.6204233235,0.0,21.0077,4.61272332349
 06/29  22:00:00,25.6412975418,2.20090408524,2.17928746021,0.0,3.71167865564,13.077,20.8947709167,0.0,18.0066,2.88817091666
 06/29  23:00:00,25.5893701217,2.20090408524,1.01476064163,0.0,3.71167865564,13.077,5.31294953191,0.0,3.0011,2.31184953191
 06/29  24:00:00,14.1673341052,2.20090408524,0.0108195853515,0.0,1.85583932782,5.577,4.73945520345,0.0,3.0011,1.73835520345
 06/30  01:00:00,9.82435461753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  02:00:00,9.82567496244,0.0,0.0,0.0,0.618613109274,5.0,3.59318463264,0.0,3.0011,0.592084632644
 06/30  03:00:00,9.82641578026,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  04:00:00,10.5881380035,0.0,0.0,0.0,0.618613109274,5.0,3.59319052779,0.0,3.0011,0.592090527787
 06/30  05:00:00,13.2860804697,2.20090408524,0.0,0.0,1.85583932782,5.577,4.61458934126,0.0929393412576,4.50165,0.02
 06/30  06:00:00,26.2196746993,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6702143016,0.0,13.50495,1.16526430156
 06/30  07:00:00,27.4799963854,2.20090408524,1.47807229396,0.0,3.71167865564,18.077,25.6223256467,0.0,21.0077,4.61462564671
 06/30  08:00:00,23.7225892079,2.20090408524,2.64263505105,0.0,3.71167865564,13.077,19.0444462124,0.0,15.0055,4.0389462124
 06/30  09:00:00,24.7732003785,2.20090408524,3.65330375227,0.0,3.71167865564,13.077,18.4679752802,0.0,15.0055,3.46247528015
 06/30  10:00:00,31.3341683504,2.20090408524,5.19589355204,0.0,3.71167865564,18.077,36.4736217984,0.0,33.0121,3.46152179843
 06/30  11:00:00,33.6982509558,2.20090408524,6.45378416126,0.0,3.71167865564,18.077,43.9771818219,0.0,40.51485,3.46233182192
 06/30  12:00:00,34.4803890909,2.20090408524,7.96236988276,0.0,3.71167865564,18.077,38.9007696417,0.0,36.0132,2.88756964173
 06/30  13:00:00,34.9309239316,2.20090408524,8.72277542449,0.0,3.71167865564,18.077,34.3977107233,0.0,31.51155,2.88616072335
 06/30  14:00:00,28.9457110099,2.20090408524,7.73734761492,0.0,3.71167865564,13.077,23.3202430723,0.0,21.0077,2.31254307226
 06/30  15:00:00,28.4767637751,2.20090408524,7.28500812844,0.0,3.71167865564,13.077,21.8199191633,0.0,19.50715,2.31276916328
 06/30  16:00:00,28.2702721041,2.20090408524,7.16269460093,0.0,3.71167865564,13.077,24.8208439691,0.0,22.50825,2.31259396909
 06/30  17:00:00,33.5645218657,2.20090408524,7.46239266002,0.0,3.71167865564,18.077,28.397078768,0.0,25.50935,2.88772876797
 06/30  18:00:00,33.0805492059,2.20090408524,6.99333812523,0.0,3.71167865564,18.077,30.1222452902,0.0,25.50935,4.61289529023
 06/30  19:00:00,32.117048726,2.20090408524,6.0519133226,0.0,3.71167865564,18.077,29.5496742744,0.0,25.50935,4.04032427441
 06/30  20:00:00,28.326834359,2.20090408524,4.75497817404,0.0,3.71167865564,13.077,26.5458211572,0.0,22.50825,4.03757115721
 06/30  21:00:00,27.0692388044,2.20090408524,3.57596395021,0.0,3.71167865564,13.077,25.0456981928,0.0,21.0077,4.03799819284
 06/30  22:00:00,25.8482083912,2.20090408524,2.37790503959,0.0,3.71167865564,13.077,21.4682938617,0.0,18.0066,3.46169386169
 06/30  23:00:00,26.0276563764,2.20090408524,1.4267684917,0.0,3.71167865564,13.077,5.31293426141,0.0,3.0011,2.31183426141
 06/30  24:00:00,14.4425366168,2.20090408524,0.257285735441,0.0,1.85583932782,5.577,4.16665822866,0.0,3.0011,1.16555822866
 07/01  01:00:00,9.83036485604,0.0,0.0,0.0,0.618613109274,5.0,3.59319155457,0.0,3.0011,0.592091554571
 07/01  02:00:00,9.83321190974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  03:00:00,9.82624222317,0.0,0.0,0.0,0.618613109274,5.0,3.59318454689,0.0,3.0011,0.592084546885
 07/01  04:00:00,9.98040345727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  05:00:00,12.7169776923,2.20090408524,0.0,0.0,1.85583932782,5.577,5.19202329378,0.0982828533859,4.50165,0.59209044039
 07/01  06:00:00,26.0629785979,2.20090408524,0.0778369527521,0.0,3.71167865564,18.077,14.6702056705,0.0,13.50495,1.16525567055
 07/01  07:00:00,27.4669259293,2.20090408524,1.46099675438,0.0,3.71167865564,18.077,22.1730155002,0.0,21.0077,1.16531550019
 07/01  08:00:00,23.9414414631,2.20090408524,2.86515798654,0.0,3.71167865564,13.077,16.7434380265,0.0,15.0055,1.73793802651
 07/01  09:00:00,26.0209646078,2.20090408524,4.88185488647,0.0,3.71167865564,13.077,18.4691810998,0.0,15.0055,3.46368109978
 07/01  10:00:00,32.8075211645,2.20090408524,6.64663838192,0.0,3.71167865564,18.077,36.4746335497,0.0,33.0121,3.46253354973
 07/01  11:00:00,35.205683438,2.20090408524,7.94238958986,0.0,3.71167865564,18.077,44.5522256742,0.0,40.51485,4.03737567423
 07/01  12:00:00,35.4306318176,2.20090408524,8.89902210239,0.0,3.71167865564,18.077,39.4764769921,0.0,36.0132,3.4632769921
 07/01  13:00:00,36.5676055746,2.20090408524,10.3487252586,0.0,3.71167865564,18.077,34.9731251529,0.0,31.51155,3.46157515293
 07/01  14:00:00,31.5988075401,2.20090408524,10.3722420406,0.0,3.71167865564,13.077,23.8949900163,0.0,21.0077,2.88729001628
 07/01  15:00:00,31.9838228694,2.20090408524,10.7675175673,0.0,3.71167865564,13.077,22.968173663,0.0,19.50715,3.46102366299
 07/01  16:00:00,32.1776601494,2.20090408524,11.0406093561,0.0,3.71167865564,13.077,24.8215817582,0.0,22.50825,2.31333175821
 07/01  17:00:00,37.3810197972,2.20090408524,11.242411332,0.0,3.71167865564,18.077,28.9707169844,0.0,25.50935,3.46136698438
 07/01  18:00:00,37.2203826078,2.20090408524,11.0808593626,0.0,3.71167865564,18.077,29.5481161338,0.0,25.50935,4.03876613377
 07/01  19:00:00,35.7544396207,2.20090408524,9.41269125743,0.0,3.71167865564,18.077,29.5482312529,0.0,25.50935,4.03888125294
 07/01  20:00:00,31.0952600041,2.20090408524,7.28095176307,0.0,3.71167865564,13.077,26.5459006662,0.0,22.50825,4.03765066617
 07/01  21:00:00,28.759395904,2.20090408524,5.09624055271,0.0,3.71167865564,13.077,25.0464061016,0.0,21.0077,4.03870610164
 07/01  22:00:00,26.8684282185,2.20090408524,3.38310630514,0.0,3.71167865564,13.077,20.8943478963,0.0,18.0066,2.88774789626
 07/01  23:00:00,26.1193985762,2.20090408524,1.52850555228,0.0,3.71167865564,13.077,5.31363877643,0.0,3.0011,2.31253877643
 07/01  24:00:00,14.4480003647,2.20090408524,0.268540700188,0.0,1.85583932782,5.577,4.73951772735,0.0,3.0011,1.73841772735
 07/02  01:00:00,9.86083627916,0.0,0.0,0.0,0.618613109274,5.0,3.59319465613,0.0,3.0011,0.592094656128
 07/02  02:00:00,9.87855768399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  03:00:00,9.8583231574,0.0,0.0,0.0,0.618613109274,5.0,3.59317470599,0.0,3.0011,0.592074705989
 07/02  04:00:00,10.0354304765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  05:00:00,12.7681155377,2.20090408524,0.0,0.0,1.85583932782,5.577,4.63208205011,0.110432050111,4.50165,0.02
 07/02  06:00:00,26.1220240795,2.20090408524,0.123315822918,0.0,3.71167865564,18.077,15.2428362534,0.0,13.50495,1.7378862534
 07/02  07:00:00,28.0854350701,2.20090408524,2.04839749835,0.0,3.71167865564,18.077,22.1729864157,0.0,21.0077,1.16528641572
 07/02  08:00:00,24.7937107968,2.20090408524,3.69275253131,0.0,3.71167865564,13.077,16.1707816867,0.0,15.0055,1.1652816867
 07/02  09:00:00,26.3095427849,2.20090408524,5.16580687274,0.0,3.71167865564,13.077,16.743455883,0.0,15.0055,1.73795588304
 07/02  10:00:00,33.5933730058,2.20090408524,7.41901295188,0.0,3.71167865564,18.077,36.4756884635,0.0,33.0121,3.46358846345
 07/02  11:00:00,37.043679683,2.20090408524,9.75377974414,0.0,3.71167865564,18.077,44.5520139443,0.0,40.51485,4.03716394433
 07/02  12:00:00,37.6894949792,2.20090408524,11.1317216567,0.0,3.71167865564,18.077,38.9003984051,0.0,36.0132,2.88719840512
 07/02  13:00:00,37.5352785936,2.20090408524,11.3150145093,0.0,3.71167865564,18.077,34.3984071615,0.0,31.51155,2.88685716154
 07/02  14:00:00,31.7574518092,2.20090408524,10.533713694,0.0,3.71167865564,13.077,23.3202304782,0.0,21.0077,2.3125304782
 07/02  15:00:00,31.6042129151,2.20090408524,10.3917485704,0.0,3.71167865564,13.077,21.8198759358,0.0,19.50715,2.31272593578
 07/02  16:00:00,31.1660628033,2.20090408524,10.0323005305,0.0,3.71167865564,13.077,25.3939554737,0.0,22.50825,2.8857054737
 07/02  17:00:00,36.0531568419,2.20090408524,9.91895449422,0.0,3.71167865564,18.077,28.3969869495,0.0,25.50935,2.88763694947
 07/02  18:00:00,35.8105589795,2.20090408524,9.68323837807,0.0,3.71167865564,18.077,28.9727974996,0.0,25.50935,3.46344749957
 07/02  19:00:00,34.7698354102,2.20090408524,8.45101915449,0.0,3.71167865564,18.077,29.5469555947,0.0,25.50935,4.03760559473
 07/02  20:00:00,30.0329651048,2.20090408524,6.2458503643,0.0,3.71167865564,13.077,25.3959913429,0.0,22.50825,2.88774134292
 07/02  21:00:00,28.2948558337,2.20090408524,4.64533009054,0.0,3.71167865564,13.077,25.0448335539,0.0,21.0077,4.0371335539
 07/02  22:00:00,26.2661221578,2.20090408524,2.79402817019,0.0,3.71167865564,13.077,20.8943331552,0.0,18.0066,2.88773315523
 07/02  23:00:00,26.3623449741,2.20090408524,1.74898470785,0.0,3.71167865564,13.077,4.73942529548,0.0,3.0011,1.73832529548
 07/02  24:00:00,14.7628035778,2.20090408524,0.558380910064,0.0,1.85583932782,5.577,5.312767382,0.0,3.0011,2.311667382
 07/03  01:00:00,9.8498284347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  02:00:00,9.84872365041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  03:00:00,9.85433835781,0.0,0.0,0.0,0.618613109274,5.0,3.59315522192,0.0,3.0011,0.592055221919
 07/03  04:00:00,10.0383234376,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  05:00:00,12.7789406734,2.20090408524,0.0,0.0,1.85583932782,5.577,5.14568943281,0.0519782836513,4.50165,0.592061149159
 07/03  06:00:00,26.3987290534,2.20090408524,0.372939993785,0.0,3.71167865564,18.077,14.670256027,0.0,13.50495,1.16530602696
 07/03  07:00:00,28.339149845,2.20090408524,2.28038317279,0.0,3.71167865564,18.077,25.6220475577,0.0,21.0077,4.6143475577
 07/03  08:00:00,24.9248767359,2.20090408524,3.81120649482,0.0,3.71167865564,13.077,19.0442416943,0.0,15.0055,4.03874169431
 07/03  09:00:00,26.3001118052,2.20090408524,5.14699968627,0.0,3.71167865564,13.077,18.4678843708,0.0,15.0055,3.46238437081
 07/03  10:00:00,32.8136713355,2.20090408524,6.64841199029,0.0,3.71167865564,18.077,35.89992185,0.0,33.0121,2.88782184998
 07/03  11:00:00,35.751504921,2.20090408524,8.47568503578,0.0,3.71167865564,18.077,43.9772247545,0.0,40.51485,3.46237475449
 07/03  12:00:00,36.0917396066,2.20090408524,9.55488505539,0.0,3.71167865564,18.077,38.900908245,0.0,36.0132,2.88770824495
 07/03  13:00:00,36.0646863771,2.20090408524,9.85126860182,0.0,3.71167865564,18.077,34.3974974598,0.0,31.51155,2.88594745982
 07/03  14:00:00,30.748414872,2.20090408524,9.52462442782,0.0,3.71167865564,13.077,23.3198806538,0.0,21.0077,2.3121806538
 07/03  15:00:00,30.460067911,2.20090408524,9.2477353058,0.0,3.71167865564,13.077,21.8195171546,0.0,19.50715,2.31236715461
 07/03  16:00:00,30.1847279202,2.20090408524,9.0544732591,0.0,3.71167865564,13.077,24.8208025316,0.0,22.50825,2.31255253156
 07/03  17:00:00,35.5857685016,2.20090408524,9.46052459839,0.0,3.71167865564,18.077,28.9705976245,0.0,25.50935,3.46124762454
 07/03  18:00:00,35.108971065,2.20090408524,8.99567531768,0.0,3.71167865564,18.077,29.547866358,0.0,25.50935,4.03851635804
 07/03  19:00:00,34.1446955799,2.20090408524,7.84354711801,0.0,3.71167865564,18.077,30.1237410618,0.0,25.50935,4.61439106177
 07/03  20:00:00,29.0235005013,2.20090408524,5.26323167908,0.0,3.71167865564,13.077,25.9719937963,0.0,22.50825,3.46374379626
 07/03  21:00:00,27.1121302522,2.20090408524,3.48989983981,0.0,3.71167865564,13.077,25.0461627749,0.0,21.0077,4.03846277487
 07/03  22:00:00,26.0134529701,2.20090408524,2.54630618491,0.0,3.71167865564,13.077,21.468403402,0.0,18.0066,3.46180340201
 07/03  23:00:00,26.4269320542,2.20090408524,1.81267677353,0.0,3.71167865564,13.077,5.31276784586,0.0,3.0011,2.31166784586
 07/03  24:00:00,14.542400619,2.20090408524,0.350152208931,0.0,1.85583932782,5.577,4.16660862252,0.0,3.0011,1.16550862252
 07/04  01:00:00,9.83879539456,0.0,0.0,0.0,0.618613109274,5.0,3.59319095539,0.0,3.0011,0.59209095539
 07/04  02:00:00,9.84424626749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  03:00:00,9.84982903374,0.0,0.0,0.0,0.618613109274,5.0,3.59318825638,0.0,3.0011,0.592088256378
 07/04  04:00:00,10.0221912406,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  05:00:00,12.7585298016,2.20090408524,0.0,0.0,1.85583932782,5.577,5.16725305562,0.0735089233019,4.50165,0.592094132314
 07/04  06:00:00,26.1373445526,2.20090408524,0.134354945181,0.0,3.71167865564,18.077,14.670213528,0.0,13.50495,1.16526352799
 07/04  07:00:00,28.0542068796,2.20090408524,2.01746148189,0.0,3.71167865564,18.077,22.1730007388,0.0,21.0077,1.16530073882
 07/04  08:00:00,24.71784989,2.20090408524,3.61553425894,0.0,3.71167865564,13.077,16.7434300002,0.0,15.0055,1.73793000019
 07/04  09:00:00,26.2171533094,2.20090408524,5.0698565415,0.0,3.71167865564,13.077,16.1707930627,0.0,15.0055,1.16529306266
 07/04  10:00:00,32.8548699286,2.20090408524,6.6937956378,0.0,3.71167865564,18.077,36.4756124257,0.0,33.0121,3.46351242571
 07/04  11:00:00,35.3016278996,2.20090408524,8.03882895062,0.0,3.71167865564,18.077,44.5520842709,0.0,40.51485,4.03723427093
 07/04  12:00:00,35.0258807971,2.20090408524,8.50626835648,0.0,3.71167865564,18.077,38.9008001452,0.0,36.0132,2.88760014521
 07/04  13:00:00,34.9971806367,2.20090408524,8.79674901116,0.0,3.71167865564,18.077,34.3990240299,0.0,31.51155,2.88747402989
 07/04  14:00:00,29.9515593004,2.20090408524,8.73431362601,0.0,3.71167865564,13.077,23.8933195868,0.0,21.0077,2.88561958677
 07/04  15:00:00,30.0991456327,2.20090408524,8.88865180341,0.0,3.71167865564,13.077,21.8194329949,0.0,19.50715,2.31228299491
 07/04  16:00:00,30.0991827562,2.20090408524,8.9691261235,0.0,3.71167865564,13.077,24.8208630571,0.0,22.50825,2.31261305709
 07/04  17:00:00,35.2673949166,2.20090408524,9.14303702354,0.0,3.71167865564,18.077,28.3969649593,0.0,25.50935,2.88761495926
 07/04  18:00:00,35.0652377204,2.20090408524,8.95265407771,0.0,3.71167865564,18.077,29.5467389426,0.0,25.50935,4.03738894256
 07/04  19:00:00,34.1037743078,2.20090408524,7.80331315004,0.0,3.71167865564,18.077,28.9730515024,0.0,25.50935,3.46370150238
 07/04  20:00:00,29.003682533,2.20090408524,5.24499114966,0.0,3.71167865564,13.077,25.3960576983,0.0,22.50825,2.88780769826
 07/04  21:00:00,27.4366086284,2.20090408524,3.80665273492,0.0,3.71167865564,13.077,25.0447532876,0.0,21.0077,4.03705328763
 07/04  22:00:00,26.5850512387,2.20090408524,3.10373308314,0.0,3.71167865564,13.077,20.8942077291,0.0,18.0066,2.88760772907
 07/04  23:00:00,26.9228433955,2.20090408524,2.29394229712,0.0,3.71167865564,13.077,4.73926481817,0.0,3.0011,1.73816481817
 07/04  24:00:00,14.9048516567,2.20090408524,0.686749955518,0.0,1.85583932782,5.577,5.31295568276,0.0,3.0011,2.31185568276
 07/05  01:00:00,9.86044927968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  02:00:00,9.88107519565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  03:00:00,9.89018881326,0.0,0.0,0.0,0.618613109274,5.0,3.59315224232,0.0,3.0011,0.592052242323
 07/05  04:00:00,10.0501664096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  05:00:00,12.7364194062,2.20090408524,0.0,0.0,1.85583932782,5.577,5.27757091897,0.18383687522,4.50165,0.592084043753
 07/05  06:00:00,26.4048505374,2.20090408524,0.399363417478,0.0,3.71167865564,18.077,14.6702417564,0.0,13.50495,1.16529175638
 07/05  07:00:00,29.1232165658,2.20090408524,3.04068019954,0.0,3.71167865564,18.077,25.6220518975,0.0,21.0077,4.61435189752
 07/05  08:00:00,25.8349176646,2.20090408524,4.71081369054,0.0,3.71167865564,13.077,19.0441358897,0.0,15.0055,4.03863588972
 07/05  09:00:00,26.7011716603,2.20090408524,5.55348962583,0.0,3.71167865564,13.077,18.4678911203,0.0,15.0055,3.46239112029
 07/05  10:00:00,33.3823269087,2.20090408524,7.21456183458,0.0,3.71167865564,18.077,35.8997763117,0.0,33.0121,2.8876763117
 07/05  11:00:00,35.8596224256,2.20090408524,8.57791314545,0.0,3.71167865564,18.077,43.9772545571,0.0,40.51485,3.46240455712
 07/05  12:00:00,35.7229506899,2.20090408524,9.16816625002,0.0,3.71167865564,18.077,38.9003890609,0.0,36.0132,2.88718906091
 07/05  13:00:00,36.2275444997,2.20090408524,9.99643906889,0.0,3.71167865564,18.077,34.3973703747,0.0,31.51155,2.88582037472
 07/05  14:00:00,30.7918972508,2.20090408524,9.55592403816,0.0,3.71167865564,13.077,23.3197703223,0.0,21.0077,2.31207032233
 07/05  15:00:00,30.2105938506,2.20090408524,8.98577219373,0.0,3.71167865564,13.077,21.8193811021,0.0,19.50715,2.31223110206
 07/05  16:00:00,29.9214540931,2.20090408524,8.77898382274,0.0,3.71167865564,13.077,24.8210368328,0.0,22.50825,2.31278683281
 07/05  17:00:00,35.3380000648,2.20090408524,9.20200067374,0.0,3.71167865564,18.077,28.3971305871,0.0,25.50935,2.88778058708
 07/05  18:00:00,34.761142222,2.20090408524,8.63663636132,0.0,3.71167865564,18.077,30.1219558306,0.0,25.50935,4.61260583062
 07/05  19:00:00,34.112577443,2.20090408524,7.78366248882,0.0,3.71167865564,18.077,29.5493967924,0.0,25.50935,4.04004679243
 07/05  20:00:00,30.0058745658,2.20090408524,6.18664344013,0.0,3.71167865564,13.077,26.5453767358,0.0,22.50825,4.03712673583
