Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/05  21:00:00,28.2025181717,2.20090408524,4.52231543611,0.0,3.71167865564,13.077,25.045933847,0.0,21.0077,4.03823384698
 07/05  22:00:00,27.1554690131,2.20090408524,3.63000612615,0.0,3.71167865564,13.077,21.4680638061,0.0,18.0066,3.46146380609
 07/05  23:00:00,27.0536402045,2.20090408524,2.38917220273,0.0,3.71167865564,13.077,4.73997175908,0.0,3.0011,1.73887175908
 07/05  24:00:00,15.4397687084,2.20090408524,1.15169648074,0.0,1.85583932782,5.577,4.7393533759,0.0,3.0011,1.7382533759
 07/06  01:00:00,9.92270289976,0.0,0.0,0.0,0.618613109274,5.0,3.59318536232,0.0,3.0011,0.592085362317
 07/06  02:00:00,9.92706267465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  03:00:00,9.92554362591,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  04:00:00,10.0916580421,0.0,0.0,0.0,0.618613109274,5.0,3.5931912635,0.0,3.0011,0.592091263499
 07/06  05:00:00,12.8514407771,2.20090408524,0.0,0.0,1.85583932782,5.577,4.54796071486,0.0263107148648,4.50165,0.02
 07/06  06:00:00,27.2774425256,2.20090408524,1.16586675675,0.0,3.71167865564,18.077,15.2428766033,0.0,13.50495,1.73792660326
 07/06  07:00:00,29.3769186658,2.20090408524,3.25540160627,0.0,3.71167865564,18.077,25.0477805804,0.0,21.0077,4.04008058042
 07/06  08:00:00,25.0979057052,2.20090408524,3.95053207289,0.0,3.71167865564,13.077,19.0441257864,0.0,15.0055,4.03862578645
 07/06  09:00:00,25.6320637797,2.20090408524,4.46477019792,0.0,3.71167865564,13.077,18.4679696537,0.0,15.0055,3.46246965374
 07/06  10:00:00,32.0546956227,2.20090408524,5.8660765386,0.0,3.71167865564,18.077,36.4734845457,0.0,33.0121,3.46138454571
 07/06  11:00:00,34.6493370899,2.20090408524,7.35599073994,0.0,3.71167865564,18.077,43.4035535742,0.0,40.51485,2.8887035742
 07/06  12:00:00,35.207681431,2.20090408524,8.66621583092,0.0,3.71167865564,18.077,39.4741773441,0.0,36.0132,3.46097734408
 07/06  13:00:00,35.5052640107,2.20090408524,9.28357310743,0.0,3.71167865564,18.077,33.824192661,0.0,31.51155,2.31264266097
 07/06  14:00:00,30.1284074649,2.20090408524,8.90141533985,0.0,3.71167865564,13.077,23.3204423916,0.0,21.0077,2.31274239158
 07/06  15:00:00,30.4497653283,2.20090408524,9.23791400305,0.0,3.71167865564,13.077,22.3925773712,0.0,19.50715,2.88542737122
 07/06  16:00:00,30.5926062069,2.20090408524,9.46117505433,0.0,3.71167865564,13.077,24.820639289,0.0,22.50825,2.31238928903
 07/06  17:00:00,36.201052614,2.20090408524,10.0665983933,0.0,3.71167865564,18.077,28.3967956861,0.0,25.50935,2.88744568608
 07/06  18:00:00,35.8197897078,2.20090408524,9.69161072691,0.0,3.71167865564,18.077,29.5480195935,0.0,25.50935,4.03866959349
 07/06  19:00:00,34.8285612897,2.20090408524,8.50979291293,0.0,3.71167865564,18.077,30.1237326197,0.0,25.50935,4.61438261967
 07/06  20:00:00,30.4594300354,2.20090408524,6.66227340835,0.0,3.71167865564,13.077,25.9715178632,0.0,22.50825,3.46326786321
 07/06  21:00:00,29.2665298293,2.20090408524,5.5909393144,0.0,3.71167865564,13.077,25.0462307858,0.0,21.0077,4.03853078579
 07/06  22:00:00,27.4641632086,2.20090408524,3.96455588148,0.0,3.71167865564,13.077,21.4684954851,0.0,18.0066,3.4618954851
 07/06  23:00:00,27.0903176436,2.20090408524,2.46046283534,0.0,3.71167865564,13.077,5.31279417507,0.0,3.0011,2.31169417507
 07/06  24:00:00,14.9304793261,2.20090408524,0.714358938057,0.0,1.85583932782,5.577,4.16660922691,0.0,3.0011,1.16550922691
 07/07  01:00:00,9.86517109569,0.0,0.0,0.0,0.618613109274,5.0,3.59319181063,0.0,3.0011,0.59209181063
 07/07  02:00:00,9.87463391138,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  03:00:00,9.86337210419,0.0,0.0,0.0,0.618613109274,5.0,3.59318911004,0.0,3.0011,0.59208911004
 07/07  04:00:00,10.6337932498,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  05:00:00,13.3522619436,2.20090408524,0.0,0.0,1.85583932782,5.577,5.18041089429,0.086665889592,4.50165,0.592095004694
 07/07  06:00:00,26.7961232311,2.20090408524,0.490676523822,0.0,3.71167865564,18.077,14.670203255,0.0,13.50495,1.16525325497
 07/07  07:00:00,28.4875490539,2.20090408524,2.42806012862,0.0,3.71167865564,18.077,25.6220329704,0.0,21.0077,4.6143329704
 07/07  08:00:00,24.865174586,2.20090408524,3.75317719084,0.0,3.71167865564,13.077,19.0445176598,0.0,15.0055,4.03901765985
 07/07  09:00:00,26.5380388334,2.20090408524,5.3720334026,0.0,3.71167865564,13.077,18.467914489,0.0,15.0055,3.46241448903
 07/07  10:00:00,33.2650194873,2.20090408524,7.07490499434,0.0,3.71167865564,18.077,35.8999261938,0.0,33.0121,2.88782619375
 07/07  11:00:00,35.6377633008,2.20090408524,8.34788159246,0.0,3.71167865564,18.077,43.9771750874,0.0,40.51485,3.46232508745
 07/07  12:00:00,35.6105192752,2.20090408524,9.05227595378,0.0,3.71167865564,18.077,38.9003305607,0.0,36.0132,2.88713056073
 07/07  13:00:00,36.0535898546,2.20090408524,9.81926467017,0.0,3.71167865564,18.077,34.3979300866,0.0,31.51155,2.88638008659
 07/07  14:00:00,31.1416800318,2.20090408524,9.90280990968,0.0,3.71167865564,13.077,23.3196181838,0.0,21.0077,2.31191818379
 07/07  15:00:00,31.2999469485,2.20090408524,10.0757319772,0.0,3.71167865564,13.077,21.8196804756,0.0,19.50715,2.31253047563
 07/07  16:00:00,31.0370864155,2.20090408524,9.90238513484,0.0,3.71167865564,13.077,24.8208327083,0.0,22.50825,2.31258270831
 07/07  17:00:00,36.7083003282,2.20090408524,10.5692619919,0.0,3.71167865564,18.077,28.3966900439,0.0,25.50935,2.88734004389
 07/07  18:00:00,36.5061444236,2.20090408524,10.3662736151,0.0,3.71167865564,18.077,29.5479737091,0.0,25.50935,4.03862370911
 07/07  19:00:00,35.1443667042,2.20090408524,9.01989339656,0.0,3.71167865564,18.077,30.1236232313,0.0,25.50935,4.61427323133
 07/07  20:00:00,30.1927665021,2.20090408524,6.56989455721,0.0,3.71167865564,13.077,25.9718027367,0.0,22.50825,3.46355273675
 07/07  21:00:00,28.4737256364,2.20090408524,4.93484366049,0.0,3.71167865564,13.077,25.0461451037,0.0,21.0077,4.03844510374
 07/07  22:00:00,27.0795770728,2.20090408524,3.56838878876,0.0,3.71167865564,13.077,21.4691197224,0.0,18.0066,3.46251972242
 07/07  23:00:00,27.9952162548,2.20090408524,3.31963486295,0.0,3.71167865564,13.077,5.31258800383,0.0,3.0011,2.31148800383
 07/07  24:00:00,17.2301468344,2.20090408524,2.90726708736,0.0,1.85583932782,5.577,4.73895538526,0.0,3.0011,1.73785538526
 07/08  01:00:00,9.92460404666,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  02:00:00,9.91408066253,0.0,0.0,0.0,0.618613109274,5.0,3.59318235842,0.0,3.0011,0.592082358422
 07/08  03:00:00,9.93035019019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  04:00:00,10.1092550743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  05:00:00,12.8894612516,2.20090408524,0.0519755904743,0.0,1.85583932782,5.577,5.09373824548,0.0,4.50165,0.592088245478
 07/08  06:00:00,27.115832302,2.20090408524,1.0402956845,0.0,3.71167865564,18.077,14.6702407181,0.0,13.50495,1.16529071806
 07/08  07:00:00,28.8467182601,2.20090408524,2.76078298814,0.0,3.71167865564,18.077,22.1729821416,0.0,21.0077,1.16528214164
 07/08  08:00:00,25.2753120026,2.20090408524,4.14715904598,0.0,3.71167865564,13.077,16.7434054143,0.0,15.0055,1.7379054143
 07/08  09:00:00,26.8206162832,2.20090408524,5.64690189268,0.0,3.71167865564,13.077,18.4690115019,0.0,15.0055,3.46351150189
 07/08  10:00:00,33.5344499246,2.20090408524,7.34739363238,0.0,3.71167865564,18.077,36.474432131,0.0,33.0121,3.46233213097
 07/08  11:00:00,36.9316190611,2.20090408524,9.63930387953,0.0,3.71167865564,18.077,44.5521540918,0.0,40.51485,4.03730409183
 07/08  12:00:00,37.3484252669,2.20090408524,10.791779668,0.0,3.71167865564,18.077,39.4765569486,0.0,36.0132,3.46335694858
 07/08  13:00:00,37.3141448479,2.20090408524,11.0931460108,0.0,3.71167865564,18.077,34.9734042011,0.0,31.51155,3.46185420108
 07/08  14:00:00,31.7078103229,2.20090408524,10.4802244551,0.0,3.71167865564,13.077,23.894969983,0.0,21.0077,2.88726998296
 07/08  15:00:00,31.5670173688,2.20090408524,10.3478766737,0.0,3.71167865564,13.077,22.3944193889,0.0,19.50715,2.88726938886
 07/08  16:00:00,31.4186971916,2.20090408524,10.2807368592,0.0,3.71167865564,13.077,25.39491117,0.0,22.50825,2.88666117001
 07/08  17:00:00,37.1250885703,2.20090408524,10.9860162254,0.0,3.71167865564,18.077,28.3970063012,0.0,25.50935,2.88765630119
 07/08  18:00:00,37.2844072482,2.20090408524,11.1448265714,0.0,3.71167865564,18.077,29.5480097784,0.0,25.50935,4.03865977842
 07/08  19:00:00,35.7226843414,2.20090408524,9.37891258566,0.0,3.71167865564,18.077,29.5480533627,0.0,25.50935,4.03870336275
 07/08  20:00:00,30.9390610253,2.20090408524,7.11709957158,0.0,3.71167865564,13.077,26.5456102501,0.0,22.50825,4.03736025005
 07/08  21:00:00,29.2571353671,2.20090408524,5.56222149328,0.0,3.71167865564,13.077,25.0460776449,0.0,21.0077,4.03837764493
 07/08  22:00:00,27.663643348,2.20090408524,4.1386859813,0.0,3.71167865564,13.077,20.8938997075,0.0,18.0066,2.88729970751
 07/08  23:00:00,27.5340728472,2.20090408524,2.8761036405,0.0,3.71167865564,13.077,5.31344966138,0.0,3.0011,2.31234966138
 07/08  24:00:00,15.8305590288,2.20090408524,1.54014159648,0.0,1.85583932782,5.577,4.73939394363,0.0,3.0011,1.73829394363
 07/09  01:00:00,9.91172624332,0.0,0.0,0.0,0.618613109274,5.0,3.59319044395,0.0,3.0011,0.592090443945
 07/09  02:00:00,9.91108883093,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  03:00:00,9.9107769183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  04:00:00,10.0819039675,0.0,0.0,0.0,0.618613109274,5.0,3.5931791271,0.0,3.0011,0.592079127098
 07/09  05:00:00,12.8679313058,2.20090408524,0.0235280579423,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/09  06:00:00,27.0190033975,2.20090408524,0.93780342959,0.0,3.71167865564,18.077,15.2428226747,0.0,13.50495,1.73787267466
 07/09  07:00:00,28.6497267361,2.20090408524,2.56408354749,0.0,3.71167865564,18.077,22.1729661274,0.0,21.0077,1.16526612744
 07/09  08:00:00,25.6112220747,2.20090408524,4.46887519152,0.0,3.71167865564,13.077,16.1707783312,0.0,15.0055,1.16527833117
 07/09  09:00:00,26.9308585036,2.20090408524,5.74949465375,0.0,3.71167865564,13.077,16.1707904734,0.0,15.0055,1.16529047344
 07/09  10:00:00,33.5183215564,2.20090408524,7.31792747162,0.0,3.71167865564,18.077,37.0492442007,0.0,33.0121,4.03714420071
 07/09  11:00:00,36.6854433294,2.20090408524,9.38086639824,0.0,3.71167865564,18.077,43.9778907734,0.0,40.51485,3.4630407734
 07/09  12:00:00,37.4068557216,2.20090408524,10.8378043136,0.0,3.71167865564,18.077,39.4734438994,0.0,36.0132,3.4602438994
 07/09  13:00:00,37.2122542462,2.20090408524,10.9808348035,0.0,3.71167865564,18.077,34.3985888099,0.0,31.51155,2.88703880991
 07/09  14:00:00,31.3717114679,2.20090408524,10.1331156859,0.0,3.71167865564,13.077,23.3192852694,0.0,21.0077,2.31158526937
 07/09  15:00:00,31.3114441887,2.20090408524,10.0830671787,0.0,3.71167865564,13.077,21.819719815,0.0,19.50715,2.31256981501
 07/09  16:00:00,31.3063970534,2.20090408524,10.1642206304,0.0,3.71167865564,13.077,24.8209235286,0.0,22.50825,2.31267352856
 07/09  17:00:00,36.9849235377,2.20090408524,10.8437025371,0.0,3.71167865564,18.077,28.3968129144,0.0,25.50935,2.88746291441
 07/09  18:00:00,37.0631362887,2.20090408524,10.9173907224,0.0,3.71167865564,18.077,29.5465358066,0.0,25.50935,4.03718580662
 07/09  19:00:00,35.9112486399,2.20090408524,9.55168595577,0.0,3.71167865564,18.077,28.9727305005,0.0,25.50935,3.4633805005
 07/09  20:00:00,30.9804430628,2.20090408524,7.14402092382,0.0,3.71167865564,13.077,25.3960305483,0.0,22.50825,2.88778054829
 07/09  21:00:00,29.5510371157,2.20090408524,5.84339688668,0.0,3.71167865564,13.077,25.0444258256,0.0,21.0077,4.0367258256
 07/09  22:00:00,28.0552406345,2.20090408524,4.52009915141,0.0,3.71167865564,13.077,20.8940489367,0.0,18.0066,2.88744893665
 07/09  23:00:00,28.2945672557,2.20090408524,3.61191885971,0.0,3.71167865564,13.077,4.73931012376,0.0,3.0011,1.73821012376
 07/09  24:00:00,16.4938268603,2.20090408524,2.18028545017,0.0,1.85583932782,5.577,4.73981772848,0.0,3.0011,1.73871772848
 07/10  01:00:00,9.94275665176,0.0,0.0,0.0,0.618613109274,5.0,3.59319044802,0.0,3.0011,0.592090448017
 07/10  02:00:00,9.95138922313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  03:00:00,9.93470309661,0.0,0.0,0.0,0.618613109274,5.0,3.59315202354,0.0,3.0011,0.592052023539
 07/10  04:00:00,10.1106020179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  05:00:00,13.1342638921,2.20090408524,0.270521361059,0.0,1.85583932782,5.577,5.09370795705,0.0,4.50165,0.592057957047
 07/10  06:00:00,27.7770852243,2.20090408524,1.65563001315,0.0,3.71167865564,18.077,14.6702242481,0.0,13.50495,1.1652742481
 07/10  07:00:00,29.8134945423,2.20090408524,3.69559980072,0.0,3.71167865564,18.077,25.62188881,0.0,21.0077,4.61418881002
 07/10  08:00:00,25.7788528279,2.20090408524,4.63854015829,0.0,3.71167865564,13.077,19.0439397312,0.0,15.0055,4.03843973122
 07/10  09:00:00,26.9523486827,2.20090408524,5.7797937475,0.0,3.71167865564,13.077,17.8941844955,0.0,15.0055,2.88868449553
 07/10  10:00:00,33.6466604871,2.20090408524,7.45984036483,0.0,3.71167865564,18.077,36.473420005,0.0,33.0121,3.46132000501
 07/10  11:00:00,36.4562872827,2.20090408524,9.16251808601,0.0,3.71167865564,18.077,43.9771023373,0.0,40.51485,3.46225233728
 07/10  12:00:00,37.6755100614,2.20090408524,11.1139844062,0.0,3.71167865564,18.077,38.9006370894,0.0,36.0132,2.8874370894
 07/10  13:00:00,38.7445606167,2.20090408524,12.5233648947,0.0,3.71167865564,18.077,33.8242080008,0.0,31.51155,2.31265800077
 07/10  14:00:00,33.5066438977,2.20090408524,12.285053263,0.0,3.71167865564,13.077,23.3204088514,0.0,21.0077,2.31270885142
 07/10  15:00:00,33.209291874,2.20090408524,12.0009339249,0.0,3.71167865564,13.077,21.8199461406,0.0,19.50715,2.31279614056
 07/10  16:00:00,32.7193862641,2.20090408524,11.5899976216,0.0,3.71167865564,13.077,25.3939023274,0.0,22.50825,2.88565232744
 07/10  17:00:00,38.3081626617,2.20090408524,12.1702096131,0.0,3.71167865564,18.077,28.3969827531,0.0,25.50935,2.88763275313
 07/10  18:00:00,37.3915430199,2.20090408524,11.2467674071,0.0,3.71167865564,18.077,29.5478130844,0.0,25.50935,4.03846308439
 07/10  19:00:00,36.0694853689,2.20090408524,9.71031062017,0.0,3.71167865564,18.077,29.5492326821,0.0,25.50935,4.03988268205
 07/10  20:00:00,31.2516517151,2.20090408524,7.42382197075,0.0,3.71167865564,13.077,26.5455868495,0.0,22.50825,4.03733684954
 07/10  21:00:00,29.0914544231,2.20090408524,5.41371677483,0.0,3.71167865564,13.077,25.0460970402,0.0,21.0077,4.03839704017
 07/10  22:00:00,27.1221293255,2.20090408524,3.63009292401,0.0,3.71167865564,13.077,21.4688743852,0.0,18.0066,3.46227438515
 07/10  23:00:00,27.4164637106,2.20090408524,2.77807132874,0.0,3.71167865564,13.077,4.73992831636,0.0,3.0011,1.73882831636
 07/10  24:00:00,15.7835210289,2.20090408524,1.52587992274,0.0,1.85583932782,5.577,4.73934803573,0.0,3.0011,1.73824803573
 07/11  01:00:00,9.90480888314,0.0,0.0,0.0,0.618613109274,5.0,3.59315818337,0.0,3.0011,0.592058183365
 07/11  02:00:00,9.90211232219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  03:00:00,9.91931776395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  04:00:00,10.7935310704,0.0,0.0,0.0,0.618613109274,5.0,3.59316410763,0.0,3.0011,0.592064107634
 07/11  05:00:00,14.1481435253,2.20090408524,0.623922825655,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/11  06:00:00,28.4221566152,2.20090408524,2.01243416061,0.0,3.71167865564,18.077,15.2428759819,0.0,13.50495,1.73792598186
 07/11  07:00:00,30.4570494866,2.20090408524,4.35683975957,0.0,3.71167865564,18.077,25.0477146907,0.0,21.0077,4.0400146907
 07/11  08:00:00,26.8348650099,2.20090408524,5.6948000945,0.0,3.71167865564,13.077,19.0444389359,0.0,15.0055,4.03893893587
 07/11  09:00:00,27.9516823848,2.20090408524,6.77764269656,0.0,3.71167865564,13.077,18.4678833288,0.0,15.0055,3.4623833288
 07/11  10:00:00,34.6647226662,2.20090408524,8.4777190005,0.0,3.71167865564,18.077,35.8998344428,0.0,33.0121,2.88773444278
 07/11  11:00:00,37.3461130063,2.20090408524,10.0605158213,0.0,3.71167865564,18.077,43.9772928054,0.0,40.51485,3.46244280542
 07/11  12:00:00,38.3039983185,2.20090408524,11.7498644984,0.0,3.71167865564,18.077,38.9006774464,0.0,36.0132,2.88747744644
 07/11  13:00:00,38.5132545332,2.20090408524,12.2932448182,0.0,3.71167865564,18.077,34.3980231965,0.0,31.51155,2.88647319649
 07/11  14:00:00,32.8951870419,2.20090408524,11.6710976995,0.0,3.71167865564,13.077,23.3201448659,0.0,21.0077,2.31244486593
 07/11  15:00:00,32.8814944412,2.20090408524,11.6697046212,0.0,3.71167865564,13.077,21.8198324361,0.0,19.50715,2.31268243612
 07/11  16:00:00,33.1335159022,2.20090408524,12.0024424203,0.0,3.71167865564,13.077,24.8206960334,0.0,22.50825,2.3124460334
 07/11  17:00:00,38.7878381251,2.20090408524,12.6532218501,0.0,3.71167865564,18.077,28.396637123,0.0,25.50935,2.88728712299
 07/11  18:00:00,38.2620690729,2.20090408524,12.1264979042,0.0,3.71167865564,18.077,29.5479410444,0.0,25.50935,4.03859104442
 07/11  19:00:00,37.1176449583,2.20090408524,10.3557788505,0.0,3.71167865564,18.077,30.1236970614,0.0,25.50935,4.61434706137
 07/11  20:00:00,30.9291392951,2.20090408524,7.31928756649,0.0,3.71167865564,13.077,25.9715643246,0.0,22.50825,3.46331432461
 07/11  21:00:00,28.9039606633,2.20090408524,5.38730353133,0.0,3.71167865564,13.077,25.0459947874,0.0,21.0077,4.03829478736
 07/11  22:00:00,27.3786778149,2.20090408524,3.88875625164,0.0,3.71167865564,13.077,21.4689922519,0.0,18.0066,3.46239225194
 07/11  23:00:00,27.1788770794,2.20090408524,2.55351022934,0.0,3.71167865564,13.077,5.31293931927,0.0,3.0011,2.31183931927
 07/11  24:00:00,15.6515811746,2.20090408524,1.40360795454,0.0,1.85583932782,5.577,4.73917281313,0.0,3.0011,1.73807281313
 07/12  01:00:00,9.87061865231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  02:00:00,9.85501199057,0.0,0.0,0.0,0.618613109274,5.0,3.59317082181,0.0,3.0011,0.592070821814
 07/12  03:00:00,9.86116234572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  04:00:00,10.026817023,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,12.7557627104,2.20090408524,0.0,0.0,1.85583932782,5.577,5.1697957791,0.0760561219428,4.50165,0.592089657157
 07/12  06:00:00,26.4008464933,2.20090408524,0.391298987028,0.0,3.71167865564,18.077,14.6701870614,0.0,13.50495,1.16523706144
 07/12  07:00:00,28.4977152185,2.20090408524,2.45704590313,0.0,3.71167865564,18.077,25.621908731,0.0,21.0077,4.61420873097
 07/12  08:00:00,25.8207545547,2.20090408524,4.70259015341,0.0,3.71167865564,13.077,19.0444327688,0.0,15.0055,4.03893276877
 07/12  09:00:00,27.6898183912,2.20090408524,6.51556040897,0.0,3.71167865564,13.077,18.4678084494,0.0,15.0055,3.46230844936
 07/12  10:00:00,34.6394389515,2.20090408524,8.44656846098,0.0,3.71167865564,18.077,35.8998469863,0.0,33.0121,2.88774698635
 07/12  11:00:00,37.3857017388,2.20090408524,10.0954205858,0.0,3.71167865564,18.077,43.9768373391,0.0,40.51485,3.46198733911
 07/12  12:00:00,38.375103942,2.20090408524,11.8105416898,0.0,3.71167865564,18.077,38.9006747859,0.0,36.0132,2.88747478586
 07/12  13:00:00,38.4550405852,2.20090408524,12.225780796,0.0,3.71167865564,18.077,33.8246123145,0.0,31.51155,2.31306231445
 07/12  14:00:00,32.9596203561,2.20090408524,11.7260506196,0.0,3.71167865564,13.077,23.7019716674,0.0,21.0077,2.69427166736
 07/12  15:00:00,32.8810759569,2.20090408524,11.6594766563,0.0,3.71167865564,13.077,22.0109623446,0.0,19.50715,2.50381234461
 07/12  16:00:00,32.8606074623,2.20090408524,11.718046978,0.0,3.71167865564,13.077,24.8205885316,0.0,22.50825,2.31233853156
 07/12  17:00:00,38.4159264443,2.20090408524,12.2703777694,0.0,3.71167865564,18.077,28.3970130191,0.0,25.50935,2.88766301909
 07/12  18:00:00,37.9761631821,2.20090408524,11.8313892938,0.0,3.71167865564,18.077,29.5476982758,0.0,25.50935,4.03834827577
 07/12  19:00:00,37.5780413789,2.20090408524,10.5868696691,0.0,3.71167865564,18.077,29.5492676597,0.0,25.50935,4.03991765969
 07/12  20:00:00,32.0374044314,2.20090408524,8.19845449135,0.0,3.71167865564,13.077,26.5454810189,0.0,22.50825,4.03723101894
 07/12  21:00:00,29.801146358,2.20090408524,6.11325324951,0.0,3.71167865564,13.077,25.0460433351,0.0,21.0077,4.03834333512
 07/12  22:00:00,27.7856228974,2.20090408524,4.28377382323,0.0,3.71167865564,13.077,21.4685437613,0.0,18.0066,3.46194376126
 07/12  23:00:00,27.4197726386,2.20090408524,2.78962304724,0.0,3.71167865564,13.077,4.73991383453,0.0,3.0011,1.73881383453
 07/12  24:00:00,15.4867453356,2.20090408524,1.24935685154,0.0,1.85583932782,5.577,4.73935476822,0.0,3.0011,1.73825476822
 07/13  01:00:00,9.87847226262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  02:00:00,9.88671948359,0.0,0.0,0.0,0.618613109274,5.0,3.59318381615,0.0,3.0011,0.592083816154
 07/13  03:00:00,9.88230047917,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.0600474889,0.0,0.0,0.0,0.618613109274,5.0,3.59316386217,0.0,3.0011,0.592063862167
 07/13  05:00:00,12.7849077566,2.20090408524,0.0,0.0,1.85583932782,5.577,4.56529237439,0.043642374394,4.50165,0.02
 07/13  06:00:00,26.661537443,2.20090408524,0.638755466641,0.0,3.71167865564,18.077,14.6702344051,0.0,13.50495,1.16528440507
 07/13  07:00:00,29.0700817772,2.20090408524,3.01142453188,0.0,3.71167865564,18.077,25.6217921273,0.0,21.0077,4.61409212732
 07/13  08:00:00,26.0959891996,2.20090408524,4.97304068717,0.0,3.71167865564,13.077,19.0438837539,0.0,15.0055,4.0383837539
 07/13  09:00:00,28.1385567951,2.20090408524,6.95560389039,0.0,3.71167865564,13.077,18.467843303,0.0,15.0055,3.46234330297
 07/13  10:00:00,35.4125499986,2.20090408524,9.20980094203,0.0,3.71167865564,18.077,35.8997261747,0.0,33.0121,2.88762617468
 07/13  11:00:00,38.1596407097,2.20090408524,10.8674737219,0.0,3.71167865564,18.077,43.9771434188,0.0,40.51485,3.46229341885
 07/13  12:00:00,38.749040539,2.20090408524,12.1836656246,0.0,3.71167865564,18.077,38.9005589135,0.0,36.0132,2.88735891352
 07/13  13:00:00,38.5369817451,2.20090408524,12.3109528777,0.0,3.71167865564,18.077,34.397790606,0.0,31.51155,2.88624060604
 07/13  14:00:00,32.4358064236,2.20090408524,11.2023097962,0.0,3.71167865564,13.077,23.3191665435,0.0,21.0077,2.31146654351
 07/13  15:00:00,32.1878537001,2.20090408524,10.9674390342,0.0,3.71167865564,13.077,21.8191521588,0.0,19.50715,2.31200215882
 07/13  16:00:00,32.3653955337,2.20090408524,11.2248288608,0.0,3.71167865564,13.077,24.8206299634,0.0,22.50825,2.31237996342
 07/13  17:00:00,38.2570266469,2.20090408524,12.1126030861,0.0,3.71167865564,18.077,28.396923174,0.0,25.50935,2.88757317403
 07/13  18:00:00,37.9175478827,2.20090408524,11.7716738456,0.0,3.71167865564,18.077,29.547629453,0.0,25.50935,4.03827945296
 07/13  19:00:00,37.1072311362,2.20090408524,10.1193027753,0.0,3.71167865564,18.077,30.1233327371,0.0,25.50935,4.61398273708
 07/13  20:00:00,31.3255737503,2.20090408524,7.50216308949,0.0,3.71167865564,13.077,25.9715701966,0.0,22.50825,3.46332019657
 07/13  21:00:00,29.5111034137,2.20090408524,5.82633957792,0.0,3.71167865564,13.077,25.0458034621,0.0,21.0077,4.03810346208
 07/13  22:00:00,27.5097644547,2.20090408524,4.01205193742,0.0,3.71167865564,13.077,21.4685170444,0.0,18.0066,3.46191704441
 07/13  23:00:00,29.2474522799,2.20090408524,4.55136699663,0.0,3.71167865564,13.077,4.73973483111,0.0,3.0011,1.73863483111
 07/13  24:00:00,17.2879597741,2.20090408524,2.96597403937,0.0,1.85583932782,5.577,4.73930955334,0.0,3.0011,1.73820955334
 07/14  01:00:00,9.90773925121,0.0,0.0,0.0,0.618613109274,5.0,3.59317482271,0.0,3.0011,0.592074822708
 07/14  02:00:00,9.9068241522,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,9.90582626247,0.0,0.0,0.0,0.618613109274,5.0,3.59315485767,0.0,3.0011,0.592054857666
 07/14  04:00:00,10.6986085533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,13.3933334026,2.20090408524,0.0,0.0,1.85583932782,5.577,4.61655191209,0.0949019120917,4.50165,0.02
 07/14  06:00:00,26.9507727133,2.20090408524,0.638320741538,0.0,3.71167865564,18.077,15.2427934612,0.0,13.50495,1.73784346121
 07/14  07:00:00,28.6978213905,2.20090408524,2.64453186162,0.0,3.71167865564,18.077,25.047590192,0.0,21.0077,4.03989019201
 07/14  08:00:00,25.4430803656,2.20090408524,4.32886358053,0.0,3.71167865564,13.077,19.0444641164,0.0,15.0055,4.03896411638
 07/14  09:00:00,27.4452427274,2.20090408524,6.27324730823,0.0,3.71167865564,13.077,18.467831374,0.0,15.0055,3.46233137404
 07/14  10:00:00,34.3206459835,2.20090408524,8.12917066622,0.0,3.71167865564,18.077,35.8997582471,0.0,33.0121,2.88765824713
 07/14  11:00:00,37.189990005,2.20090408524,9.897285284,0.0,3.71167865564,18.077,43.9771259021,0.0,40.51485,3.4622759021
 07/14  12:00:00,37.9425738128,2.20090408524,11.3794836004,0.0,3.71167865564,18.077,38.9005409253,0.0,36.0132,2.88734092534
 07/14  13:00:00,37.6896209474,2.20090408524,11.4632519386,0.0,3.71167865564,18.077,34.3975710017,0.0,31.51155,2.88602100174
 07/14  14:00:00,32.1269438401,2.20090408524,10.8928701535,0.0,3.71167865564,13.077,23.3194191127,0.0,21.0077,2.31171911269
 07/14  15:00:00,32.6318394133,2.20090408524,11.4114379875,0.0,3.71167865564,13.077,21.819708307,0.0,19.50715,2.31255830704
 07/14  16:00:00,32.6471391174,2.20090408524,11.5074964379,0.0,3.71167865564,13.077,24.8207761663,0.0,22.50825,2.31252616633
 07/14  17:00:00,38.2764286385,2.20090408524,12.1319768992,0.0,3.71167865564,18.077,28.3966781977,0.0,25.50935,2.88732819766
 07/14  18:00:00,37.9368088083,2.20090408524,11.7909175441,0.0,3.71167865564,18.077,29.5478224457,0.0,25.50935,4.0384724457
 07/14  19:00:00,36.9049832335,2.20090408524,10.1347569272,0.0,3.71167865564,18.077,30.1234713689,0.0,25.50935,4.61412136894
 07/14  20:00:00,31.145193697,2.20090408524,7.51956885592,0.0,3.71167865564,13.077,25.9714174585,0.0,22.50825,3.46316745851
 07/14  21:00:00,29.0173187996,2.20090408524,5.4884343863,0.0,3.71167865564,13.077,25.0459675535,0.0,21.0077,4.0382675535
 07/14  22:00:00,27.3505284712,2.20090408524,3.85764321069,0.0,3.71167865564,13.077,21.4682902642,0.0,18.0066,3.46169026422
 07/14  23:00:00,26.8569685597,2.20090408524,2.24261187566,0.0,3.71167865564,13.077,4.73988480723,0.0,3.0011,1.73878480723
 07/14  24:00:00,15.051705024,2.20090408524,0.839475168338,0.0,1.85583932782,5.577,4.73938532149,0.0,3.0011,1.73828532149
 07/15  01:00:00,9.85816605371,0.0,0.0,0.0,0.618613109274,5.0,3.59317342446,0.0,3.0011,0.59207342446
 07/15  02:00:00,9.8631459039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  03:00:00,9.86588675545,0.0,0.0,0.0,0.618613109274,5.0,3.59317934219,0.0,3.0011,0.592079342186
 07/15  04:00:00,10.02650846,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  05:00:00,12.755721709,2.20090408524,0.0,0.0,1.85583932782,5.577,4.59831518761,0.0766651876091,4.50165,0.02
 07/15  06:00:00,26.5847877897,2.20090408524,0.563214682593,0.0,3.71167865564,18.077,15.2428589974,0.0,13.50495,1.73790899741
 07/15  07:00:00,28.8149725931,2.20090408524,2.75856119175,0.0,3.71167865564,18.077,22.1729564972,0.0,21.0077,1.16525649719
 07/15  08:00:00,26.5973000946,2.20090408524,5.46224420592,0.0,3.71167865564,13.077,16.1707533678,0.0,15.0055,1.16525336779
 07/15  09:00:00,29.3783755967,2.20090408524,8.17252890732,0.0,3.71167865564,13.077,19.0427634213,0.0,15.0055,4.03726342132
 07/15  10:00:00,36.5275894697,2.20090408524,10.3144106778,0.0,3.71167865564,18.077,35.9006702677,0.0,33.0121,2.8885702677
 07/15  11:00:00,38.8633304118,2.20090408524,11.5634588056,0.0,3.71167865564,18.077,44.5520131796,0.0,40.51485,4.03716317962
 07/15  12:00:00,39.5124493431,2.20090408524,12.9384667749,0.0,3.71167865564,18.077,39.4764099882,0.0,36.0132,3.46320998815
 07/15  13:00:00,40.1012794717,2.20090408524,13.8633423659,0.0,3.71167865564,18.077,34.9729156322,0.0,31.51155,3.46136563216
 07/15  14:00:00,34.6180144549,2.20090408524,13.3789180398,0.0,3.71167865564,13.077,23.8943503923,0.0,21.0077,2.88665039227
 07/15  15:00:00,35.2822352036,2.20090408524,14.0515245048,0.0,3.71167865564,13.077,22.3944813253,0.0,19.50715,2.88733132533
 07/15  16:00:00,35.3704333244,2.20090408524,14.2352183356,0.0,3.71167865564,13.077,25.3947545717,0.0,22.50825,2.88650457171
 07/15  17:00:00,40.6125802802,2.20090408524,14.4783619941,0.0,3.71167865564,18.077,28.39666405,0.0,25.50935,2.88731404997
 07/15  18:00:00,40.5144749975,2.20090408524,14.3805887387,0.0,3.71167865564,18.077,29.5476473417,0.0,25.50935,4.03829734165
 07/15  19:00:00,39.3469732523,2.20090408524,12.3636341887,0.0,3.71167865564,18.077,29.547994025,0.0,25.50935,4.03864402504
 07/15  20:00:00,32.4503840153,2.20090408524,8.60972159135,0.0,3.71167865564,13.077,26.5452741072,0.0,22.50825,4.03702410725
 07/15  21:00:00,29.8361577658,2.20090408524,6.14625781158,0.0,3.71167865564,13.077,25.0459180959,0.0,21.0077,4.0382180959
 07/15  22:00:00,27.6023707492,2.20090408524,4.10400226347,0.0,3.71167865564,13.077,20.8943630802,0.0,18.0066,2.88776308016
 07/15  23:00:00,26.897701303,2.20090408524,2.28352166845,0.0,3.71167865564,13.077,5.31373874862,0.0,3.0011,2.31263874862
 07/15  24:00:00,15.3417999575,2.20090408524,1.11720871774,0.0,1.85583932782,5.577,4.73929192422,0.0,3.0011,1.73819192422
 07/16  01:00:00,9.87416113216,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  02:00:00,9.8860705717,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  03:00:00,9.88565859343,0.0,0.0,0.0,0.618613109274,5.0,3.59318210192,0.0,3.0011,0.592082101921
 07/16  04:00:00,10.0625470494,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  05:00:00,12.8864305077,2.20090408524,0.0623378415747,0.0,1.85583932782,5.577,5.09373798763,0.0,4.50165,0.592087987628
 07/16  06:00:00,27.8846736134,2.20090408524,1.79263430875,0.0,3.71167865564,18.077,14.6701969283,0.0,13.50495,1.16524692825
 07/16  07:00:00,31.3095763783,2.20090408524,5.18673287899,0.0,3.71167865564,18.077,22.1729795115,0.0,21.0077,1.16527951151
 07/16  08:00:00,28.6849523446,2.20090408524,7.50178106397,0.0,3.71167865564,13.077,16.7434006972,0.0,15.0055,1.73790069725
 07/16  09:00:00,30.7736566997,2.20090408524,9.56025244141,0.0,3.71167865564,13.077,16.1707667465,0.0,15.0055,1.1652667465
 07/16  10:00:00,37.7143986655,2.20090408524,11.497114398,0.0,3.71167865564,18.077,36.4754013471,0.0,33.0121,3.46330134709
 07/16  11:00:00,40.8200208917,2.20090408524,13.5186715611,0.0,3.71167865564,18.077,44.5518608235,0.0,40.51485,4.03701082353
 07/16  12:00:00,41.1705431356,2.20090408524,14.5927129009,0.0,3.71167865564,18.077,38.9009573408,0.0,36.0132,2.88775734083
 07/16  13:00:00,41.2219734237,2.20090408524,14.9808248885,0.0,3.71167865564,18.077,34.3984584991,0.0,31.51155,2.88690849913
 07/16  14:00:00,36.1002797742,2.20090408524,14.8597489788,0.0,3.71167865564,13.077,23.3196729687,0.0,21.0077,2.31197296873
 07/16  15:00:00,35.9630879841,2.20090408524,14.7224722503,0.0,3.71167865564,13.077,21.8195425533,0.0,19.50715,2.3123925533
 07/16  16:00:00,36.0055519463,2.20090408524,14.8332223964,0.0,3.71167865564,13.077,24.8206705631,0.0,22.50825,2.31242056314
 07/16  17:00:00,41.0193999409,2.20090408524,14.8605109497,0.0,3.71167865564,18.077,28.3967606106,0.0,25.50935,2.88741061062
 07/16  18:00:00,40.455835105,2.20090408524,14.296748542,0.0,3.71167865564,18.077,29.5465911231,0.0,25.50935,4.03724112314
 07/16  19:00:00,39.9685632396,2.20090408524,12.9660267532,0.0,3.71167865564,18.077,28.9727302024,0.0,25.50935,3.46338020238
 07/16  20:00:00,33.6709664067,2.20090408524,9.79867727,0.0,3.71167865564,13.077,25.3958099213,0.0,22.50825,2.88755992129
 07/16  21:00:00,31.020926573,2.20090408524,7.29600162047,0.0,3.71167865564,13.077,24.4708512019,0.0,21.0077,3.46315120187
 07/16  22:00:00,29.8264787303,2.20090408524,6.27117313632,0.0,3.71167865564,13.077,21.4674134113,0.0,18.0066,3.46081341131
 07/16  23:00:00,29.2759480727,2.20090408524,4.5993090775,0.0,3.71167865564,13.077,4.73938809402,0.0,3.0011,1.73828809402
 07/16  24:00:00,17.0690548032,2.20090408524,2.76323745598,0.0,1.85583932782,5.577,4.73978542435,0.0,3.0011,1.73868542435
 07/17  01:00:00,9.93460791925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  02:00:00,9.93880897604,0.0,0.0,0.0,0.618613109274,5.0,3.59317185623,0.0,3.0011,0.592071856231
 07/17  03:00:00,9.92227655142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  04:00:00,10.098662854,0.0,0.0,0.0,0.618613109274,5.0,3.59315188726,0.0,3.0011,0.592051887257
 07/17  05:00:00,13.696458531,2.20090408524,0.82690827896,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/17  06:00:00,28.5600458588,2.20090408524,2.42974433429,0.0,3.71167865564,18.077,14.6701997292,0.0,13.50495,1.16524972916
 07/17  07:00:00,31.3910740524,2.20090408524,5.26234932242,0.0,3.71167865564,18.077,25.6216582853,0.0,21.0077,4.61395828529
 07/17  08:00:00,28.3463815867,2.20090408524,7.17133593138,0.0,3.71167865564,13.077,19.0442704687,0.0,15.0055,4.03877046872
 07/17  09:00:00,30.7301118215,2.20090408524,9.51566316691,0.0,3.71167865564,13.077,18.4677690163,0.0,15.0055,3.46226901628
 07/17  10:00:00,38.2893841682,2.20090408524,12.0724934583,0.0,3.71167865564,18.077,35.8997970816,0.0,33.0121,2.88769708159
 07/17  11:00:00,41.5714253437,2.20090408524,14.2681449818,0.0,3.71167865564,18.077,43.9766835047,0.0,40.51485,3.46183350475
 07/17  12:00:00,41.3212122769,2.20090408524,14.7369255786,0.0,3.71167865564,18.077,38.9002605968,0.0,36.0132,2.88706059678
 07/17  13:00:00,40.9599860505,2.20090408524,14.7179451574,0.0,3.71167865564,18.077,33.8248155525,0.0,31.51155,2.31326555254
 07/17  14:00:00,35.8933592241,2.20090408524,14.6523109336,0.0,3.71167865564,13.077,23.3204851161,0.0,21.0077,2.3127851161
 07/17  15:00:00,36.1556429216,2.20090408524,14.9149362779,0.0,3.71167865564,13.077,21.8199450022,0.0,19.50715,2.31279500221
 07/17  16:00:00,36.1137435598,2.20090408524,14.933202795,0.0,3.71167865564,13.077,25.0285969327,0.0,22.50825,2.52034693272
 07/17  17:00:00,41.1499431098,2.20090408524,14.9844657321,0.0,3.71167865564,18.077,28.7627843197,0.0,25.50935,3.2534343197
 07/17  18:00:00,40.7871133035,2.20090408524,14.623647366,0.0,3.71167865564,18.077,29.5479816557,0.0,25.50935,4.03863165574
 07/17  19:00:00,40.263048869,2.20090408524,13.2582510511,0.0,3.71167865564,18.077,29.5490769169,0.0,25.50935,4.03972691686
 07/17  20:00:00,33.708009158,2.20090408524,9.83639476748,0.0,3.71167865564,13.077,26.5454714621,0.0,22.50825,4.03722146209
 07/17  21:00:00,31.6247799455,2.20090408524,7.88894325286,0.0,3.71167865564,13.077,25.0459741346,0.0,21.0077,4.03827413463
 07/17  22:00:00,30.6871682424,2.20090408524,7.11520651153,0.0,3.71167865564,13.077,20.8947424531,0.0,18.0066,2.8881424531
 07/17  23:00:00,30.9900057864,2.20090408524,6.26791347512,0.0,3.71167865564,13.077,5.31282891032,0.0,3.0011,2.31172891032
 07/17  24:00:00,18.6789686221,2.20090408524,4.32117372979,0.0,1.85583932782,5.577,4.73943776703,0.0,3.0011,1.73833776703
 07/18  01:00:00,9.97164954998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  02:00:00,9.9792388061,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,9.97530034794,0.0,0.0,0.0,0.618613109274,5.0,3.59317674968,0.0,3.0011,0.592076749676
 07/18  04:00:00,10.8619152487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  05:00:00,15.2761380403,2.20090408524,1.64012861913,0.0,1.85583932782,5.577,5.09373264407,0.0,4.50165,0.592082644072
 07/18  06:00:00,29.5228089477,2.20090408524,3.04015527905,0.0,3.71167865564,18.077,14.6701802001,0.0,13.50495,1.16523020005
 07/18  07:00:00,31.8432620962,2.20090408524,5.6942212413,0.0,3.71167865564,18.077,25.6216399227,0.0,21.0077,4.6139399227
 07/18  08:00:00,28.4776062852,2.20090408524,7.2892337696,0.0,3.71167865564,13.077,19.0437732257,0.0,15.0055,4.03827322569
 07/18  09:00:00,29.860946743,2.20090408524,8.63825383825,0.0,3.71167865564,13.077,17.8941112762,0.0,15.0055,2.8886112762
 07/18  10:00:00,36.9608581946,2.20090408524,10.7405669421,0.0,3.71167865564,18.077,35.8997941442,0.0,33.0121,2.8876941442
 07/18  11:00:00,39.7147411417,2.20090408524,12.4134471805,0.0,3.71167865564,18.077,43.9771134825,0.0,40.51485,3.46226348247
 07/18  12:00:00,40.4606531859,2.20090408524,13.8857511894,0.0,3.71167865564,18.077,38.9005707772,0.0,36.0132,2.88737077719
 07/18  13:00:00,40.8238694144,2.20090408524,14.5824566016,0.0,3.71167865564,18.077,34.3975393031,0.0,31.51155,2.88598930312
 07/18  14:00:00,35.8923361581,2.20090408524,14.6515545799,0.0,3.71167865564,13.077,23.3196600471,0.0,21.0077,2.31196004709
 07/18  15:00:00,36.3971821939,2.20090408524,15.1564933158,0.0,3.71167865564,13.077,21.8191172211,0.0,19.50715,2.31196722112
 07/18  16:00:00,36.3622397299,2.20090408524,15.1903805882,0.0,3.71167865564,13.077,24.8207712584,0.0,22.50825,2.31252125845
 07/18  17:00:00,41.3122122274,2.20090408524,15.1433739056,0.0,3.71167865564,18.077,28.3968875472,0.0,25.50935,2.8875375472
 07/18  18:00:00,41.0668042185,2.20090408524,14.8958282126,0.0,3.71167865564,18.077,29.5477307317,0.0,25.50935,4.03838073172
 07/18  19:00:00,40.3328582966,2.20090408524,13.5426130503,0.0,3.71167865564,18.077,30.1233212227,0.0,25.50935,4.61397122274
 07/18  20:00:00,33.6735439602,2.20090408524,10.0042074249,0.0,3.71167865564,13.077,25.9715209221,0.0,22.50825,3.46327092207
 07/18  21:00:00,32.2494578015,2.20090408524,8.6519225073,0.0,3.71167865564,13.077,25.0460081717,0.0,21.0077,4.03830817172
 07/18  22:00:00,31.7678709554,2.20090408524,8.17263627148,0.0,3.71167865564,13.077,21.4683886957,0.0,18.0066,3.46178869573
 07/18  23:00:00,33.0968551757,2.20090408524,8.33327090032,0.0,3.71167865564,13.077,4.73938741022,0.0,3.0011,1.73828741022
 07/18  24:00:00,20.6971658534,2.20090408524,6.27563136053,0.0,1.85583932782,5.577,4.73913971522,0.0,3.0011,1.73803971522
 07/19  01:00:00,10.0223108096,0.0,0.0,0.0,0.618613109274,5.0,3.59314496144,0.0,3.0011,0.592044961442
 07/19  02:00:00,10.0356436982,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  03:00:00,10.0455720329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  04:00:00,10.2442820132,0.0,0.0,0.0,0.618613109274,5.0,3.59315090799,0.0,3.0011,0.59205090799
 07/19  05:00:00,16.2176003042,2.20090408524,3.19913160039,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/19  06:00:00,30.3722821048,2.20090408524,4.15082165555,0.0,3.71167865564,18.077,15.2426901804,0.0,13.50495,1.73774018042
 07/19  07:00:00,32.7873979886,2.20090408524,6.59007599663,0.0,3.71167865564,18.077,25.0474248289,0.0,21.0077,4.03972482894
 07/19  08:00:00,29.0990319674,2.20090408524,7.86715405171,0.0,3.71167865564,13.077,19.0436714133,0.0,15.0055,4.03817141332
 07/19  09:00:00,29.667704066,2.20090408524,8.42559239158,0.0,3.71167865564,13.077,18.4678482798,0.0,15.0055,3.46234827981
 07/19  10:00:00,36.3089627434,2.20090408524,10.0666903106,0.0,3.71167865564,18.077,35.8996213435,0.0,33.0121,2.88752134352
 07/19  11:00:00,38.7749948736,2.20090408524,11.462975069,0.0,3.71167865564,18.077,43.9768694605,0.0,40.51485,3.46201946048
 07/19  12:00:00,39.1550078412,2.20090408524,12.5733679169,0.0,3.71167865564,18.077,38.9006486385,0.0,36.0132,2.88744863851
 07/19  13:00:00,39.8447222272,2.20090408524,13.6024176252,0.0,3.71167865564,18.077,33.8245415189,0.0,31.51155,2.31299151894
 07/19  14:00:00,34.6217646096,2.20090408524,13.3802614302,0.0,3.71167865564,13.077,23.320459273,0.0,21.0077,2.31275927298
 07/19  15:00:00,34.4378236394,2.20090408524,13.197578518,0.0,3.71167865564,13.077,21.8199046997,0.0,19.50715,2.31275469965
 07/19  16:00:00,33.4254693254,2.20090408524,12.2609990871,0.0,3.71167865564,13.077,24.8209996825,0.0,22.50825,2.31274968252
 07/19  17:00:00,38.1155716003,2.20090408524,11.9650908973,0.0,3.71167865564,18.077,28.970427646,0.0,25.50935,3.46107764596
 07/19  18:00:00,37.8774755932,2.20090408524,11.7228992405,0.0,3.71167865564,18.077,29.5471643227,0.0,25.50935,4.03781432274
 07/19  19:00:00,38.2049953442,2.20090408524,11.1987227884,0.0,3.71167865564,18.077,29.5487384226,0.0,25.50935,4.03938842263
 07/19  20:00:00,33.8690031007,2.20090408524,9.98576124096,0.0,3.71167865564,13.077,25.9708555351,0.0,22.50825,3.46260553514
 07/19  21:00:00,32.7803873512,2.20090408524,9.00570439436,0.0,3.71167865564,13.077,25.0451743631,0.0,21.0077,4.03747436312
 07/19  22:00:00,31.3217593316,2.20090408524,7.71607670846,0.0,3.71167865564,13.077,21.4682801546,0.0,18.0066,3.46168015463
 07/19  23:00:00,31.0421620074,2.20090408524,6.30707392456,0.0,3.71167865564,13.077,5.31275679739,0.0,3.0011,2.31165679739
 07/19  24:00:00,19.1424771176,2.20090408524,4.74979732948,0.0,1.85583932782,5.577,4.16643412189,0.0,3.0011,1.16533412189
 07/20  01:00:00,10.0161240241,0.0,0.0,0.0,0.618613109274,5.0,3.59319056198,0.0,3.0011,0.592090561979
 07/20  02:00:00,10.0180004725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  03:00:00,10.0248595529,0.0,0.0,0.0,0.618613109274,5.0,3.59315954826,0.0,3.0011,0.592059548258
 07/20  04:00:00,10.2345465675,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  05:00:00,14.8468014259,2.20090408524,1.85466823733,0.0,1.85583932782,5.577,5.09374131248,0.0,4.50165,0.59209131248
 07/20  06:00:00,29.0151954713,2.20090408524,2.8177416989,0.0,3.71167865564,18.077,14.670033347,0.0,13.50495,1.16508334701
 07/20  07:00:00,29.90568221,2.20090408524,3.77530754327,0.0,3.71167865564,18.077,25.0452785101,0.0,21.0077,4.03757851006
 07/20  08:00:00,24.7193424233,2.20090408524,3.58522322637,0.0,3.71167865564,13.077,19.0435522013,0.0,15.0055,4.03805220132
 07/20  09:00:00,25.3813948526,2.20090408524,4.22532689039,0.0,3.71167865564,13.077,18.4671796244,0.0,15.0055,3.46167962436
 07/20  10:00:00,32.12285008,2.20090408524,5.93915198842,0.0,3.71167865564,18.077,35.8997131623,0.0,33.0121,2.88761316227
 07/20  11:00:00,35.3187105883,2.20090408524,8.00683795188,0.0,3.71167865564,18.077,43.9768679374,0.0,40.51485,3.46201793744
 07/20  12:00:00,35.8814493524,2.20090408524,9.31337295941,0.0,3.71167865564,18.077,38.9005077367,0.0,36.0132,2.88730773673
 07/20  13:00:00,35.0035573041,2.20090408524,8.79306541717,0.0,3.71167865564,18.077,34.3981181184,0.0,31.51155,2.88656811842
 07/20  14:00:00,28.8049633337,2.20090408524,7.59190681371,0.0,3.71167865564,13.077,23.3202450273,0.0,21.0077,2.31254502733
 07/20  15:00:00,28.7128017642,2.20090408524,7.48717390044,0.0,3.71167865564,13.077,21.8191282994,0.0,19.50715,2.31197829944
 07/20  16:00:00,29.0640912425,2.20090408524,7.86822883423,0.0,3.71167865564,13.077,24.8199013917,0.0,22.50825,2.31165139166
 07/20  17:00:00,34.9132332006,2.20090408524,8.75747736214,0.0,3.71167865564,18.077,28.3968344777,0.0,25.50935,2.88748447769
 07/20  18:00:00,35.0529652996,2.20090408524,8.89719593101,0.0,3.71167865564,18.077,29.5475100644,0.0,25.50935,4.03816006445
 07/20  19:00:00,35.081080246,2.20090408524,8.095206335,0.0,3.71167865564,18.077,29.5490379084,0.0,25.50935,4.03968790843
 07/20  20:00:00,30.4182245025,2.20090408524,6.57241675211,0.0,3.71167865564,13.077,26.5451379876,0.0,22.50825,4.03688798756
 07/20  21:00:00,29.5023077966,2.20090408524,5.77508534188,0.0,3.71167865564,13.077,25.0453676705,0.0,21.0077,4.03766767053
 07/20  22:00:00,28.7641675142,2.20090408524,5.19335259843,0.0,3.71167865564,13.077,20.8944621896,0.0,18.0066,2.8878621896
 07/20  23:00:00,29.3658121761,2.20090408524,4.64077727264,0.0,3.71167865564,13.077,5.31260964548,0.0,3.0011,2.31150964548
 07/20  24:00:00,17.138411953,2.20090408524,2.7851410268,0.0,1.85583932782,5.577,4.73906347963,0.0,3.0011,1.73796347963
 07/21  01:00:00,9.98106198797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  02:00:00,9.99425590334,0.0,0.0,0.0,0.618613109274,5.0,3.59316547075,0.0,3.0011,0.592065470747
 07/21  03:00:00,9.9782878883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  04:00:00,10.8574584846,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  05:00:00,15.2222373844,2.20090408524,0.986730692877,0.0,1.85583932782,5.577,5.09373860533,0.0,4.50165,0.59208860533
 07/21  06:00:00,28.0476544143,2.20090408524,1.60486564144,0.0,3.71167865564,18.077,14.670167046,0.0,13.50495,1.165217046
 07/21  07:00:00,29.9068483756,2.20090408524,3.779547754,0.0,3.71167865564,18.077,25.621659283,0.0,21.0077,4.61395928302
 07/21  08:00:00,26.2519397218,2.20090408524,5.08669682532,0.0,3.71167865564,13.077,19.0438290133,0.0,15.0055,4.03832901331
 07/21  09:00:00,27.3971037619,2.20090408524,6.19711993001,0.0,3.71167865564,13.077,17.8939512869,0.0,15.0055,2.88845128694
 07/21  10:00:00,33.8039852264,2.20090408524,7.59431435862,0.0,3.71167865564,18.077,35.8991369646,0.0,33.0121,2.8870369646
 07/21  11:00:00,36.6900918342,2.20090408524,9.38090690995,0.0,3.71167865564,18.077,43.9769353812,0.0,40.51485,3.46208538121
 07/21  12:00:00,36.9657007751,2.20090408524,10.3832292626,0.0,3.71167865564,18.077,38.900736355,0.0,36.0132,2.88753635504
 07/21  13:00:00,37.4493025655,2.20090408524,11.2072110697,0.0,3.71167865564,18.077,34.3981939739,0.0,31.51155,2.88664397393
 07/21  14:00:00,31.6554336768,2.20090408524,10.4148231503,0.0,3.71167865564,13.077,23.3198722475,0.0,21.0077,2.31217224753
 07/21  15:00:00,31.1179501161,2.20090408524,9.87886796871,0.0,3.71167865564,13.077,21.819613608,0.0,19.50715,2.312463608
 07/21  16:00:00,30.8235203883,2.20090408524,9.66456146791,0.0,3.71167865564,13.077,24.8207948876,0.0,22.50825,2.31254488758
 07/21  17:00:00,34.8495505011,2.20090408524,8.70177192352,0.0,3.71167865564,18.077,28.3969706359,0.0,25.50935,2.88762063586
 07/21  18:00:00,34.5384499001,2.20090408524,8.39865481572,0.0,3.71167865564,18.077,29.5474238964,0.0,25.50935,4.03807389638
 07/21  19:00:00,34.170665447,2.20090408524,7.42306184568,0.0,3.71167865564,18.077,30.1223499484,0.0,25.50935,4.6129999484
 07/21  20:00:00,29.8295064702,2.20090408524,6.19537285985,0.0,3.71167865564,13.077,25.971018194,0.0,22.50825,3.46276819402
 07/21  21:00:00,28.539477506,2.20090408524,4.98717238666,0.0,3.71167865564,13.077,25.0451682017,0.0,21.0077,4.03746820168
 07/21  22:00:00,27.7081676148,2.20090408524,4.16795238061,0.0,3.71167865564,13.077,21.4677673247,0.0,18.0066,3.46116732475
 07/21  23:00:00,27.9638978161,2.20090408524,3.28126361545,0.0,3.71167865564,13.077,4.73978917919,0.0,3.0011,1.73868917919
 07/21  24:00:00,15.112677476,2.20090408524,0.851168298456,0.0,1.85583932782,5.577,4.73933116777,0.0,3.0011,1.73823116777
 07/22  01:00:00,9.87554128039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,9.88823333155,0.0,0.0,0.0,0.618613109274,5.0,3.59319086648,0.0,3.0011,0.592090866478
 07/22  03:00:00,9.89571321245,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,10.0753304616,0.0,0.0,0.0,0.618613109274,5.0,3.59317093087,0.0,3.0011,0.592070930869
 07/22  05:00:00,13.4803664278,2.20090408524,0.0,0.0,1.85583932782,5.577,4.56999731304,0.0483473130374,4.50165,0.02
 07/22  06:00:00,27.1579437678,2.20090408524,1.04471435721,0.0,3.71167865564,18.077,14.6702032323,0.0,13.50495,1.16525323225
 07/22  07:00:00,28.5797653353,2.20090408524,2.48425259236,0.0,3.71167865564,18.077,22.1729210068,0.0,21.0077,1.16522100679
 07/22  08:00:00,23.8374644713,2.20090408524,2.72051930631,0.0,3.71167865564,13.077,16.743381684,0.0,15.0055,1.73788168402
 07/22  09:00:00,24.8497518479,2.20090408524,3.71302074798,0.0,3.71167865564,13.077,18.4687172742,0.0,15.0055,3.46321727419
 07/22  10:00:00,31.1208275719,2.20090408524,4.97143769992,0.0,3.71167865564,18.077,36.4739055434,0.0,33.0121,3.46180554337
 07/22  11:00:00,33.3927196806,2.20090408524,6.14003876856,0.0,3.71167865564,18.077,43.9779763716,0.0,40.51485,3.46312637163
 07/22  12:00:00,33.6135302767,2.20090408524,7.11947231796,0.0,3.71167865564,18.077,39.4758788169,0.0,36.0132,3.46267881693
 07/22  13:00:00,34.0739594402,2.20090408524,7.88185158687,0.0,3.71167865564,18.077,34.973815238,0.0,31.51155,3.46226523796
 07/22  14:00:00,28.5197311913,2.20090408524,7.30618893985,0.0,3.71167865564,13.077,23.894970183,0.0,21.0077,2.88727018301
