Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/22  15:00:00,28.3181170529,2.20090408524,7.10120105425,0.0,3.71167865564,13.077,22.3941583698,0.0,19.50715,2.88700836977
 07/22  16:00:00,28.4464409783,2.20090408524,7.22711222212,0.0,3.71167865564,13.077,25.3948892879,0.0,22.50825,2.88663928791
 07/22  17:00:00,33.7091878721,2.20090408524,7.56984661628,0.0,3.71167865564,18.077,28.3969310453,0.0,25.50935,2.88758104535
 07/22  18:00:00,33.7060267664,2.20090408524,7.58379834861,0.0,3.71167865564,18.077,29.5476738294,0.0,25.50935,4.03832382938
 07/22  19:00:00,33.5171099365,2.20090408524,6.57552856491,0.0,3.71167865564,18.077,29.5475886405,0.0,25.50935,4.0382386405
 07/22  20:00:00,29.2160303285,2.20090408524,5.41025096498,0.0,3.71167865564,13.077,25.9711551317,0.0,22.50825,3.46290513173
 07/22  21:00:00,28.6341632977,2.20090408524,4.93924094817,0.0,3.71167865564,13.077,25.0448394315,0.0,21.0077,4.03713943152
 07/22  22:00:00,27.4470804811,2.20090408524,3.90610013332,0.0,3.71167865564,13.077,20.8933062083,0.0,18.0066,2.8867062083
 07/22  23:00:00,27.6061423389,2.20090408524,2.91715038898,0.0,3.71167865564,13.077,5.31375907262,0.0,3.0011,2.31265907262
 07/22  24:00:00,15.773193834,2.20090408524,1.46444080515,0.0,1.85583932782,5.577,4.73905727319,0.0,3.0011,1.73795727319
 07/23  01:00:00,9.95245135451,0.0,0.0,0.0,0.618613109274,5.0,3.59317471517,0.0,3.0011,0.592074715174
 07/23  02:00:00,9.96668209639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  03:00:00,9.96641736914,0.0,0.0,0.0,0.618613109274,5.0,3.59318061077,0.0,3.0011,0.592080610773
 07/23  04:00:00,10.1581763497,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  05:00:00,14.5771393749,2.20090408524,1.00584463352,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/23  06:00:00,27.6511177155,2.20090408524,1.50450206082,0.0,3.71167865564,18.077,15.2424882944,0.0,13.50495,1.73753829439
 07/23  07:00:00,27.7881827196,2.20090408524,1.71150620332,0.0,3.71167865564,18.077,22.1728058222,0.0,21.0077,1.16510582216
 07/23  08:00:00,22.2288242021,2.20090408524,1.16529122934,0.0,3.71167865564,13.077,16.1706781371,0.0,15.0055,1.1651781371
 07/23  09:00:00,22.4604358904,2.20090408524,1.39288992624,0.0,3.71167865564,13.077,16.1707075657,0.0,15.0055,1.16520756566
 07/23  10:00:00,28.4417672363,2.20090408524,2.35671852338,0.0,3.71167865564,18.077,37.0482509111,0.0,33.0121,4.03615091107
 07/23  11:00:00,30.9891847973,2.20090408524,3.80261449266,0.0,3.71167865564,18.077,43.9779407042,0.0,40.51485,3.46309070416
 07/23  12:00:00,32.1107857619,2.20090408524,5.68815047607,0.0,3.71167865564,18.077,38.900822163,0.0,36.0132,2.88762216305
 07/23  13:00:00,32.9478491079,2.20090408524,6.80230121488,0.0,3.71167865564,18.077,34.3991428108,0.0,31.51155,2.88759281079
 07/23  14:00:00,26.9760979199,2.20090408524,5.82161871933,0.0,3.71167865564,13.077,23.3200783281,0.0,21.0077,2.31237832808
 07/23  15:00:00,27.7148742927,2.20090408524,6.52806401767,0.0,3.71167865564,13.077,21.8194874361,0.0,19.50715,2.31233743608
 07/23  16:00:00,28.0326661701,2.20090408524,6.82982184298,0.0,3.71167865564,13.077,24.820548479,0.0,22.50825,2.31229847903
 07/23  17:00:00,33.3043836459,2.20090408524,7.12465326481,0.0,3.71167865564,18.077,28.396365113,0.0,25.50935,2.88701511296
 07/23  18:00:00,32.1144438781,2.20090408524,6.0332119295,0.0,3.71167865564,18.077,29.5463154851,0.0,25.50935,4.03696548507
 07/23  19:00:00,31.7348016005,2.20090408524,4.85121083575,0.0,3.71167865564,18.077,28.9725145317,0.0,25.50935,3.46316453167
 07/23  20:00:00,27.7544330862,2.20090408524,3.98935595846,0.0,3.71167865564,13.077,25.3954736708,0.0,22.50825,2.88722367078
 07/23  21:00:00,26.6214875969,2.20090408524,2.97693727656,0.0,3.71167865564,13.077,25.044445152,0.0,21.0077,4.03674515199
 07/23  22:00:00,25.9264213135,2.20090408524,2.41363631049,0.0,3.71167865564,13.077,20.8937288467,0.0,18.0066,2.88712884667
 07/23  23:00:00,26.4022013726,2.20090408524,1.75024442275,0.0,3.71167865564,13.077,4.1666482081,0.0,3.0011,1.1655482081
 07/23  24:00:00,15.0251840776,2.20090408524,0.765203338087,0.0,1.85583932782,5.577,5.31264419972,0.0,3.0011,2.31154419972
 07/24  01:00:00,9.91941221555,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  02:00:00,9.93052667516,0.0,0.0,0.0,0.618613109274,5.0,3.59315593173,0.0,3.0011,0.592055931727
 07/24  03:00:00,9.93960664577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  04:00:00,10.1221335089,0.0,0.0,0.0,0.618613109274,5.0,3.5931618559,0.0,3.0011,0.592061855897
 07/24  05:00:00,13.5187861396,2.20090408524,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/24  06:00:00,26.6843724368,2.20090408524,0.581483301994,0.0,3.71167865564,18.077,14.6702202911,0.0,13.50495,1.16527029113
 07/24  07:00:00,27.9523697027,2.20090408524,1.87767030441,0.0,3.71167865564,18.077,25.6213727023,0.0,21.0077,4.61367270229
 07/24  08:00:00,23.3117074402,2.20090408524,2.21739152168,0.0,3.71167865564,13.077,19.0437777635,0.0,15.0055,4.03827776352
 07/24  09:00:00,24.0331567779,2.20090408524,2.91615212686,0.0,3.71167865564,13.077,17.8938368554,0.0,15.0055,2.88833685542
 07/24  10:00:00,31.2211357033,2.20090408524,5.07410485238,0.0,3.71167865564,18.077,36.4731026212,0.0,33.0121,3.4610026212
 07/24  11:00:00,34.027142432,2.20090408524,6.76270213476,0.0,3.71167865564,18.077,43.403409301,0.0,40.51485,2.88855930104
 07/24  12:00:00,35.0216444787,2.20090408524,8.50159944617,0.0,3.71167865564,18.077,38.900731087,0.0,36.0132,2.88753108697
 07/24  13:00:00,35.1047272369,2.20090408524,8.90265113001,0.0,3.71167865564,18.077,34.3976198279,0.0,31.51155,2.88606982792
 07/24  14:00:00,28.7339400922,2.20090408524,7.51307306175,0.0,3.71167865564,13.077,23.3195603912,0.0,21.0077,2.31186039119
 07/24  15:00:00,28.8910683757,2.20090408524,7.6648227333,0.0,3.71167865564,13.077,21.818962382,0.0,19.50715,2.31181238204
 07/24  16:00:00,29.206502646,2.20090408524,8.01199217459,0.0,3.71167865564,13.077,24.8207957364,0.0,22.50825,2.31254573641
 07/24  17:00:00,35.1564821534,2.20090408524,9.02159791522,0.0,3.71167865564,18.077,28.3968126984,0.0,25.50935,2.88746269842
 07/24  18:00:00,34.8901051555,2.20090408524,8.76919681554,0.0,3.71167865564,18.077,29.5473929465,0.0,25.50935,4.03804294648
 07/24  19:00:00,35.0003117418,2.20090408524,8.04604807059,0.0,3.71167865564,18.077,29.5488908132,0.0,25.50935,4.03954081317
 07/24  20:00:00,29.8307400904,2.20090408524,6.01817442776,0.0,3.71167865564,13.077,26.5452103944,0.0,22.50825,4.03696039435
 07/24  21:00:00,28.4906422326,2.20090408524,4.7962748657,0.0,3.71167865564,13.077,25.0456615281,0.0,21.0077,4.03796152809
 07/24  22:00:00,27.5400657465,2.20090408524,3.99497347915,0.0,3.71167865564,13.077,20.8943557039,0.0,18.0066,2.88775570392
 07/24  23:00:00,27.6483245751,2.20090408524,2.96802448348,0.0,3.71167865564,13.077,5.3125883775,0.0,3.0011,2.3114883775
 07/24  24:00:00,15.8218225213,2.20090408524,1.5066053312,0.0,1.85583932782,5.577,4.73902905539,0.0,3.0011,1.73792905539
 07/25  01:00:00,9.94702808784,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  02:00:00,9.95120527338,0.0,0.0,0.0,0.618613109274,5.0,3.59315488531,0.0,3.0011,0.592054885315
 07/25  03:00:00,9.95880997598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  04:00:00,10.7879191408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,14.1320888575,2.20090408524,0.0,0.0,1.85583932782,5.577,5.09373667282,0.0,4.50165,0.592086672823
 07/25  06:00:00,27.5563815875,2.20090408524,1.139720721,0.0,3.71167865564,18.077,14.670158486,0.0,13.50495,1.16520848598
 07/25  07:00:00,29.1744688065,2.20090408524,3.05980752294,0.0,3.71167865564,18.077,25.6214602873,0.0,21.0077,4.6137602873
 07/25  08:00:00,25.1835413002,2.20090408524,4.04024880537,0.0,3.71167865564,13.077,18.4697444288,0.0,15.0055,3.46424442876
 07/25  09:00:00,25.9018018917,2.20090408524,4.74027021663,0.0,3.71167865564,13.077,18.4676312709,0.0,15.0055,3.46213127091
 07/25  10:00:00,32.4146974827,2.20090408524,6.22595950145,0.0,3.71167865564,18.077,35.8996908331,0.0,33.0121,2.88759083309
 07/25  11:00:00,34.9595260795,2.20090408524,7.64676635738,0.0,3.71167865564,18.077,43.976765295,0.0,40.51485,3.46191529501
 07/25  12:00:00,36.3179842796,2.20090408524,9.73858517107,0.0,3.71167865564,18.077,38.9006906021,0.0,36.0132,2.88749060214
 07/25  13:00:00,37.3893203765,2.20090408524,11.1590191808,0.0,3.71167865564,18.077,34.3977696493,0.0,31.51155,2.88621964934
 07/25  14:00:00,31.6932782174,2.20090408524,10.4617921511,0.0,3.71167865564,13.077,23.3192778313,0.0,21.0077,2.31157783132
 07/25  15:00:00,31.3242921225,2.20090408524,10.1053763714,0.0,3.71167865564,13.077,21.8184382778,0.0,19.50715,2.31128827779
 07/25  16:00:00,31.2822136409,2.20090408524,10.1436947362,0.0,3.71167865564,13.077,24.8206599603,0.0,22.50825,2.31240996026
 07/25  17:00:00,36.9088123618,2.20090408524,10.7686791729,0.0,3.71167865564,18.077,28.3967470822,0.0,25.50935,2.88739708218
 07/25  18:00:00,36.9927767847,2.20090408524,10.8520622941,0.0,3.71167865564,18.077,29.5473973523,0.0,25.50935,4.03804735228
 07/25  19:00:00,35.8415437318,2.20090408524,9.09035619782,0.0,3.71167865564,18.077,29.5488456519,0.0,25.50935,4.03949565194
 07/25  20:00:00,29.7996078319,2.20090408524,6.19938309562,0.0,3.71167865564,13.077,25.9713232332,0.0,22.50825,3.4630732332
 07/25  21:00:00,28.71236106,2.20090408524,5.17659147011,0.0,3.71167865564,13.077,25.0454828605,0.0,21.0077,4.03778286049
 07/25  22:00:00,27.6740268391,2.20090408524,4.14978439116,0.0,3.71167865564,13.077,21.4684167424,0.0,18.0066,3.46181674241
 07/25  23:00:00,27.843637877,2.20090408524,3.17225175724,0.0,3.71167865564,13.077,4.73976844302,0.0,3.0011,1.73866844302
 07/25  24:00:00,15.5936686962,2.20090408524,1.31698433499,0.0,1.85583932782,5.577,4.73932283938,0.0,3.0011,1.73822283938
 07/26  01:00:00,9.90407513501,0.0,0.0,0.0,0.618613109274,5.0,3.59318100947,0.0,3.0011,0.592081009467
 07/26  02:00:00,9.94483445308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,9.93742023105,0.0,0.0,0.0,0.618613109274,5.0,3.59316105654,0.0,3.0011,0.592061056539
 07/26  04:00:00,10.1050205023,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,13.9151045548,2.20090408524,0.411414155563,0.0,1.85583932782,5.577,5.0937169732,0.0,4.50165,0.592066973195
 07/26  06:00:00,27.6425290116,2.20090408524,1.52343209502,0.0,3.71167865564,18.077,14.6701898605,0.0,13.50495,1.16523986048
 07/26  07:00:00,29.8701845486,2.20090408524,3.74157081234,0.0,3.71167865564,18.077,25.0473480963,0.0,21.0077,4.03964809633
 07/26  08:00:00,26.5680596465,2.20090408524,5.38348238196,0.0,3.71167865564,13.077,19.0440172583,0.0,15.0055,4.03851725827
 07/26  09:00:00,27.9594605553,2.20090408524,6.74019472864,0.0,3.71167865564,13.077,18.467598702,0.0,15.0055,3.46209870205
 07/26  10:00:00,34.7404532602,2.20090408524,8.51219372132,0.0,3.71167865564,18.077,35.8996706001,0.0,33.0121,2.88757060007
 07/26  11:00:00,37.791487551,2.20090408524,10.4880140087,0.0,3.71167865564,18.077,43.9767279768,0.0,40.51485,3.4618779768
 07/26  12:00:00,38.6890940825,2.20090408524,12.1226832276,0.0,3.71167865564,18.077,38.9004310812,0.0,36.0132,2.88723108123
 07/26  13:00:00,38.546011844,2.20090408524,12.3148271854,0.0,3.71167865564,18.077,33.82453732,0.0,31.51155,2.31298732005
 07/26  14:00:00,32.4909919003,2.20090408524,11.2532458537,0.0,3.71167865564,13.077,23.3202246205,0.0,21.0077,2.31252462046
 07/26  15:00:00,32.1470354213,2.20090408524,10.9234622684,0.0,3.71167865564,13.077,21.8196110901,0.0,19.50715,2.3124610901
 07/26  16:00:00,32.6514352167,2.20090408524,11.5120053987,0.0,3.71167865564,13.077,24.8206462463,0.0,22.50825,2.31239624635
 07/26  17:00:00,38.4745439275,2.20090408524,12.3296934771,0.0,3.71167865564,18.077,28.3966992503,0.0,25.50935,2.88734925033
 07/26  18:00:00,38.4406116314,2.20090408524,12.2937459545,0.0,3.71167865564,18.077,29.5476399941,0.0,25.50935,4.03828999411
 07/26  19:00:00,38.2628384002,2.20090408524,11.2648564675,0.0,3.71167865564,18.077,30.1230738333,0.0,25.50935,4.61372383327
 07/26  20:00:00,32.4598124042,2.20090408524,8.59388504432,0.0,3.71167865564,13.077,25.9712612047,0.0,22.50825,3.46301120465
 07/26  21:00:00,29.7037653288,2.20090408524,5.98797998291,0.0,3.71167865564,13.077,25.0457114679,0.0,21.0077,4.03801146788
 07/26  22:00:00,28.8886423984,2.20090408524,5.32905219971,0.0,3.71167865564,13.077,21.468211055,0.0,18.0066,3.461611055
 07/26  23:00:00,29.974972662,2.20090408524,5.25138695766,0.0,3.71167865564,13.077,4.7395537825,0.0,3.0011,1.7384537825
 07/26  24:00:00,18.1527657944,2.20090408524,3.77534834769,0.0,1.85583932782,5.577,4.73920130225,0.0,3.0011,1.73810130225
 07/27  01:00:00,9.99403224798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  02:00:00,9.9963913652,0.0,0.0,0.0,0.618613109274,5.0,3.59316134533,0.0,3.0011,0.592061345329
 07/27  03:00:00,10.0000470367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  04:00:00,10.2028275778,0.0,0.0,0.0,0.618613109274,5.0,3.59316726577,0.0,3.0011,0.592067265775
 07/27  05:00:00,15.3571099005,2.20090408524,1.74757570104,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/27  06:00:00,29.3264224387,2.20090408524,3.13483166029,0.0,3.71167865564,18.077,14.670139445,0.0,13.50495,1.16518944498
 07/27  07:00:00,30.6708212427,2.20090408524,4.52906175081,0.0,3.71167865564,18.077,25.6212461082,0.0,21.0077,4.61354610816
 07/27  08:00:00,26.3627897828,2.20090408524,5.19687944634,0.0,3.71167865564,13.077,19.0434981037,0.0,15.0055,4.03799810365
 07/27  09:00:00,27.8403213819,2.20090408524,6.62803237514,0.0,3.71167865564,13.077,17.8938229099,0.0,15.0055,2.88832290991
 07/27  10:00:00,34.7500202598,2.20090408524,8.51765612955,0.0,3.71167865564,18.077,36.4732040152,0.0,33.0121,3.46110401517
 07/27  11:00:00,37.5807424904,2.20090408524,10.2688998597,0.0,3.71167865564,18.077,43.4030785342,0.0,40.51485,2.8882285342
 07/27  12:00:00,38.3036859369,2.20090408524,11.7222431914,0.0,3.71167865564,18.077,38.9006165268,0.0,36.0132,2.88741652677
 07/27  13:00:00,38.3073852957,2.20090408524,12.0659160535,0.0,3.71167865564,18.077,34.3977468161,0.0,31.51155,2.88619681614
 07/27  14:00:00,32.4320884605,2.20090408524,11.1931249656,0.0,3.71167865564,13.077,23.3202997809,0.0,21.0077,2.31259978088
 07/27  15:00:00,32.1284326576,2.20090408524,10.8960408448,0.0,3.71167865564,13.077,21.8196029456,0.0,19.50715,2.31245294564
 07/27  16:00:00,32.6121860109,2.20090408524,11.4687272391,0.0,3.71167865564,13.077,24.8197276197,0.0,22.50825,2.3114776197
 07/27  17:00:00,38.8888736057,2.20090408524,12.7402234563,0.0,3.71167865564,18.077,28.3966067378,0.0,25.50935,2.88725673781
 07/27  18:00:00,38.6536220578,2.20090408524,12.5014246085,0.0,3.71167865564,18.077,29.5475212255,0.0,25.50935,4.0381712255
 07/27  19:00:00,37.7193753657,2.20090408524,10.7178642244,0.0,3.71167865564,18.077,29.5490051993,0.0,25.50935,4.0396551993
 07/27  20:00:00,31.7643136987,2.20090408524,7.9104824613,0.0,3.71167865564,13.077,26.5451524285,0.0,22.50825,4.03690242852
 07/27  21:00:00,29.868783934,2.20090408524,6.15194306041,0.0,3.71167865564,13.077,24.4717533567,0.0,21.0077,3.46405335667
 07/27  22:00:00,28.5159361307,2.20090408524,4.96814623326,0.0,3.71167865564,13.077,21.4686703116,0.0,18.0066,3.46207031162
 07/27  23:00:00,29.6381065997,2.20090408524,4.91800750266,0.0,3.71167865564,13.077,5.31206404859,0.0,3.0011,2.31096404859
 07/27  24:00:00,18.2123944381,2.20090408524,3.84886134509,0.0,1.85583932782,5.577,4.16636860716,0.0,3.0011,1.16526860716
 07/28  01:00:00,9.98156002434,0.0,0.0,0.0,0.618613109274,5.0,3.59317381194,0.0,3.0011,0.592073811939
 07/28  02:00:00,9.99287551041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,9.99501511214,0.0,0.0,0.0,0.618613109274,5.0,3.59317973271,0.0,3.0011,0.592079732714
 07/28  04:00:00,10.8798627138,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,15.6364956208,2.20090408524,1.36169607198,0.0,1.85583932782,5.577,5.09373561995,0.0,4.50165,0.592085619955
 07/28  06:00:00,29.7446863911,2.20090408524,3.22368127342,0.0,3.71167865564,18.077,14.670138606,0.0,13.50495,1.16518860605
 07/28  07:00:00,31.5332368085,2.20090408524,5.36523138372,0.0,3.71167865564,18.077,25.0470645701,0.0,21.0077,4.03936457008
 07/28  08:00:00,27.1312378623,2.20090408524,5.9449591489,0.0,3.71167865564,13.077,19.0437792072,0.0,15.0055,4.03827920723
 07/28  09:00:00,28.0685849614,2.20090408524,6.85224403327,0.0,3.71167865564,13.077,18.4676124891,0.0,15.0055,3.46211248912
 07/28  10:00:00,34.800208048,2.20090408524,8.57289729503,0.0,3.71167865564,18.077,35.8996735746,0.0,33.0121,2.88757357464
 07/28  11:00:00,37.8305252323,2.20090408524,10.5254683521,0.0,3.71167865564,18.077,43.9769927634,0.0,40.51485,3.4621427634
 07/28  12:00:00,39.5797197077,2.20090408524,13.0112098003,0.0,3.71167865564,18.077,38.9006005879,0.0,36.0132,2.88740058786
 07/28  13:00:00,39.5889816535,2.20090408524,13.3542760486,0.0,3.71167865564,18.077,33.8244645625,0.0,31.51155,2.31291456248
 07/28  14:00:00,34.3090654955,2.20090408524,13.070593034,0.0,3.71167865564,13.077,23.3201393039,0.0,21.0077,2.31243930391
 07/28  15:00:00,34.2956469947,2.20090408524,13.0657362583,0.0,3.71167865564,13.077,21.8195149133,0.0,19.50715,2.31236491331
 07/28  16:00:00,33.9702956488,2.20090408524,12.8237452108,0.0,3.71167865564,13.077,24.8205389845,0.0,22.50825,2.31228898449
 07/28  17:00:00,39.3064550734,2.20090408524,13.1579258032,0.0,3.71167865564,18.077,28.3966165281,0.0,25.50935,2.88726652805
 07/28  18:00:00,38.6953041857,2.20090408524,12.5467110753,0.0,3.71167865564,18.077,29.5474915241,0.0,25.50935,4.0381415241
 07/28  19:00:00,38.5673279497,2.20090408524,11.7892675977,0.0,3.71167865564,18.077,30.1229466539,0.0,25.50935,4.61359665389
 07/28  20:00:00,34.0736500659,2.20090408524,10.4045070869,0.0,3.71167865564,13.077,25.9713938654,0.0,22.50825,3.46314386535
 07/28  21:00:00,32.5396196281,2.20090408524,8.93329236524,0.0,3.71167865564,13.077,25.0453148157,0.0,21.0077,4.03761481573
 07/28  22:00:00,31.4993475492,2.20090408524,7.90084941398,0.0,3.71167865564,13.077,21.4679820266,0.0,18.0066,3.46138202661
 07/28  23:00:00,31.2048806696,2.20090408524,6.46801630383,0.0,3.71167865564,13.077,4.73976254459,0.0,3.0011,1.73866254459
 07/28  24:00:00,18.8526488933,2.20090408524,4.47195278544,0.0,1.85583932782,5.577,4.73933369469,0.0,3.0011,1.73823369469
 07/29  01:00:00,9.97950446914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  02:00:00,9.98061335409,0.0,0.0,0.0,0.618613109274,5.0,3.59317526581,0.0,3.0011,0.592075265806
 07/29  03:00:00,9.9656971338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  04:00:00,10.1522235065,0.0,0.0,0.0,0.618613109274,5.0,3.59315529795,0.0,3.0011,0.592055297953
 07/29  05:00:00,14.5484254107,2.20090408524,1.00384824535,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/29  06:00:00,28.0520997588,2.20090408524,1.91034697842,0.0,3.71167865564,18.077,14.6701578891,0.0,13.50495,1.16520788912
 07/29  07:00:00,30.3744505576,2.20090408524,4.24038810716,0.0,3.71167865564,18.077,22.1729375762,0.0,21.0077,1.16523757618
 07/29  08:00:00,27.1166439872,2.20090408524,5.94035193896,0.0,3.71167865564,13.077,16.7433755165,0.0,15.0055,1.73787551655
 07/29  09:00:00,29.4537726825,2.20090408524,8.23784074603,0.0,3.71167865564,13.077,18.4685901261,0.0,15.0055,3.46309012615
 07/29  10:00:00,36.4189050507,2.20090408524,10.211857662,0.0,3.71167865564,18.077,36.473998275,0.0,33.0121,3.46189827499
 07/29  11:00:00,38.5635220917,2.20090408524,11.2739071816,0.0,3.71167865564,18.077,43.9777812056,0.0,40.51485,3.46293120564
 07/29  12:00:00,38.6605023111,2.20090408524,12.1072751054,0.0,3.71167865564,18.077,39.4761353625,0.0,36.0132,3.46293536248
 07/29  13:00:00,38.6068173816,2.20090408524,12.390527823,0.0,3.71167865564,18.077,34.9731212461,0.0,31.51155,3.46157124605
 07/29  14:00:00,33.123259221,2.20090408524,11.9002079455,0.0,3.71167865564,13.077,23.8945486082,0.0,21.0077,2.88684860816
 07/29  15:00:00,33.1054788003,2.20090408524,11.8827539109,0.0,3.71167865564,13.077,22.3941195841,0.0,19.50715,2.8869695841
 07/29  16:00:00,32.9968509628,2.20090408524,11.852518847,0.0,3.71167865564,13.077,25.3944604488,0.0,22.50825,2.88621044885
 07/29  17:00:00,38.1708956473,2.20090408524,12.0236947822,0.0,3.71167865564,18.077,28.3967637894,0.0,25.50935,2.88741378936
 07/29  18:00:00,37.9940040252,2.20090408524,11.8485926365,0.0,3.71167865564,18.077,29.5477302148,0.0,25.50935,4.03838021481
 07/29  19:00:00,37.1734438012,2.20090408524,10.1847498822,0.0,3.71167865564,18.077,29.5474818921,0.0,25.50935,4.03813189208
 07/29  20:00:00,31.7675979686,2.20090408524,7.93230426352,0.0,3.71167865564,13.077,25.9712543415,0.0,22.50825,3.46300434148
 07/29  21:00:00,30.9131854231,2.20090408524,7.19230392702,0.0,3.71167865564,13.077,25.0451021842,0.0,21.0077,4.0374021842
 07/29  22:00:00,30.0106023258,2.20090408524,6.45152860451,0.0,3.71167865564,13.077,20.8934117618,0.0,18.0066,2.88681176175
 07/29  23:00:00,29.6420122098,2.20090408524,4.95452508802,0.0,3.71167865564,13.077,5.31340747289,0.0,3.0011,2.31230747289
 07/29  24:00:00,17.6567844983,2.20090408524,3.33353263151,0.0,1.85583932782,5.577,4.73905741708,0.0,3.0011,1.73795741708
 07/30  01:00:00,9.94936944568,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  02:00:00,9.95269178531,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  03:00:00,9.95000420489,0.0,0.0,0.0,0.618613109274,5.0,3.59318935664,0.0,3.0011,0.592089356637
 07/30  04:00:00,10.1450918871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  05:00:00,14.6450181954,2.20090408524,1.11397848729,0.0,1.85583932782,5.577,5.09371941924,0.0,4.50165,0.592069419244
 07/30  06:00:00,27.7509073898,2.20090408524,1.62568225495,0.0,3.71167865564,18.077,14.6701262369,0.0,13.50495,1.16517623692
 07/30  07:00:00,29.7511304038,2.20090408524,3.61827308133,0.0,3.71167865564,18.077,22.1729506499,0.0,21.0077,1.16525064989
 07/30  08:00:00,26.43057355,2.20090408524,5.25823697139,0.0,3.71167865564,13.077,16.1707270584,0.0,15.0055,1.16522705838
 07/30  09:00:00,27.2399878501,2.20090408524,6.04441862677,0.0,3.71167865564,13.077,16.7433569218,0.0,15.0055,1.73785692181
 07/30  10:00:00,33.7881115665,2.20090408524,7.60823283973,0.0,3.71167865564,18.077,36.4750558057,0.0,33.0121,3.46295580569
 07/30  11:00:00,36.504072216,2.20090408524,9.23499145859,0.0,3.71167865564,18.077,43.9778606589,0.0,40.51485,3.46301065887
 07/30  12:00:00,37.2419126966,2.20090408524,10.7050463825,0.0,3.71167865564,18.077,38.9006291732,0.0,36.0132,2.88742917319
 07/30  13:00:00,37.2798639133,2.20090408524,11.0723702377,0.0,3.71167865564,18.077,34.398603615,0.0,31.51155,2.88705361504
 07/30  14:00:00,31.4134600953,2.20090408524,10.200570209,0.0,3.71167865564,13.077,23.3202281048,0.0,21.0077,2.3125281048
 07/30  15:00:00,31.4765693825,2.20090408524,10.2792408788,0.0,3.71167865564,13.077,21.8195903017,0.0,19.50715,2.31244030174
 07/30  16:00:00,31.5989247666,2.20090408524,10.4868746351,0.0,3.71167865564,13.077,24.8206035441,0.0,22.50825,2.31235354413
 07/30  17:00:00,36.6759022721,2.20090408524,10.5604129762,0.0,3.71167865564,18.077,28.3967246698,0.0,25.50935,2.88737466981
 07/30  18:00:00,36.3106838881,2.20090408524,10.1998998568,0.0,3.71167865564,18.077,29.5462368823,0.0,25.50935,4.03688688228
 07/30  19:00:00,35.445549957,2.20090408524,8.51904543723,0.0,3.71167865564,18.077,28.9725322186,0.0,25.50935,3.46318221865
 07/30  20:00:00,30.5018436798,2.20090408524,6.72434325266,0.0,3.71167865564,13.077,25.3957957122,0.0,22.50825,2.88754571219
 07/30  21:00:00,29.0536116952,2.20090408524,5.3962646814,0.0,3.71167865564,13.077,24.470282226,0.0,21.0077,3.46258222599
 07/30  22:00:00,27.9102357143,2.20090408524,4.40619663149,0.0,3.71167865564,13.077,20.8934900822,0.0,18.0066,2.8868900822
 07/30  23:00:00,28.0805872933,2.20090408524,3.42443713411,0.0,3.71167865564,13.077,4.73908426227,0.0,3.0011,1.73798426227
 07/30  24:00:00,16.0617906506,2.20090408524,1.76980892457,0.0,1.85583932782,5.577,5.31219836286,0.0,3.0011,2.31109836286
 07/31  01:00:00,9.92507572341,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,9.93207834025,0.0,0.0,0.0,0.618613109274,5.0,3.59315138142,0.0,3.0011,0.59205138142
 07/31  03:00:00,9.92029693292,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.1033218412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  05:00:00,13.7516696089,2.20090408524,0.261472630889,0.0,1.85583932782,5.577,5.09374608665,0.0,4.50165,0.59209608665
 07/31  06:00:00,26.8485445317,2.20090408524,0.780154162578,0.0,3.71167865564,18.077,14.6700761482,0.0,13.50495,1.1651261482
 07/31  07:00:00,27.7851164554,2.20090408524,1.73848014459,0.0,3.71167865564,18.077,25.6211209088,0.0,21.0077,4.61342090883
 07/31  08:00:00,23.1737221042,2.20090408524,2.09610021369,0.0,3.71167865564,13.077,18.4695182328,0.0,15.0055,3.46401823279
 07/31  09:00:00,24.0004882292,2.20090408524,2.89372875162,0.0,3.71167865564,13.077,18.4675092166,0.0,15.0055,3.4620092166
 07/31  10:00:00,30.6887892771,2.20090408524,4.57027725156,0.0,3.71167865564,18.077,35.8996409427,0.0,33.0121,2.88754094275
 07/31  11:00:00,33.3467242845,2.20090408524,6.12010523079,0.0,3.71167865564,18.077,43.9768885185,0.0,40.51485,3.46203851848
 07/31  12:00:00,33.7296032023,2.20090408524,7.25211849678,0.0,3.71167865564,18.077,38.9006429863,0.0,36.0132,2.88744298629
 07/31  13:00:00,34.4564109808,2.20090408524,8.27404772607,0.0,3.71167865564,18.077,34.3979332894,0.0,31.51155,2.88638328937
 07/31  14:00:00,29.0468954446,2.20090408524,7.85470564276,0.0,3.71167865564,13.077,22.7467868975,0.0,21.0077,1.73908689749
 07/31  15:00:00,28.6918828365,2.20090408524,7.51214359089,0.0,3.71167865564,13.077,21.8198047057,0.0,19.50715,2.31265470566
 07/31  16:00:00,28.9741870611,2.20090408524,7.8738485226,0.0,3.71167865564,13.077,24.8208114714,0.0,22.50825,2.31256147145
 07/31  17:00:00,35.0109875276,2.20090408524,8.91359739439,0.0,3.71167865564,18.077,28.3964752197,0.0,25.50935,2.88712521975
 07/31  18:00:00,34.6551637735,2.20090408524,8.56522286277,0.0,3.71167865564,18.077,29.5475372746,0.0,25.50935,4.03818727457
 07/31  19:00:00,33.8994493031,2.20090408524,6.99826755094,0.0,3.71167865564,18.077,30.123075022,0.0,25.50935,4.61372502202
 07/31  20:00:00,29.023979484,2.20090408524,5.26993008609,0.0,3.71167865564,13.077,25.9713632354,0.0,22.50825,3.46311323544
 07/31  21:00:00,27.3798020824,2.20090408524,3.75421083611,0.0,3.71167865564,13.077,25.0458578901,0.0,21.0077,4.03815789008
 07/31  22:00:00,25.9662196141,2.20090408524,2.50216561156,0.0,3.71167865564,13.077,21.4682060094,0.0,18.0066,3.46160600938
 07/31  23:00:00,26.2352022015,2.20090408524,1.62895926277,0.0,3.71167865564,13.077,4.73982015335,0.0,3.0011,1.73872015335
 07/31  24:00:00,14.8111764807,2.20090408524,0.606901928038,0.0,1.85583932782,5.577,4.7393826641,0.0,3.0011,1.7382826641
 08/01  01:00:00,9.85576780387,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  02:00:00,9.86882054197,0.0,0.0,0.0,0.618613109274,5.0,3.59316598327,0.0,3.0011,0.592065983265
 08/01  03:00:00,9.87003278227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  04:00:00,10.6628467863,0.0,0.0,0.0,0.618613109274,5.0,3.59317189633,0.0,3.0011,0.592071896334
 08/01  05:00:00,14.1170622274,2.20090408524,0.022031213259,0.0,1.85583932782,5.577,4.56992413644,0.0482741364406,4.50165,0.02
 08/01  06:00:00,27.1050503657,2.20090408524,0.745864126531,0.0,3.71167865564,18.077,14.6701228143,0.0,13.50495,1.16517281435
 08/01  07:00:00,28.609448414,2.20090408524,2.52978547465,0.0,3.71167865564,18.077,25.6213799025,0.0,21.0077,4.61367990245
 08/01  08:00:00,25.5029132096,2.20090408524,4.36851591962,0.0,3.71167865564,13.077,18.4695952183,0.0,15.0055,3.46409521832
 08/01  09:00:00,27.4472635001,2.20090408524,6.27573957302,0.0,3.71167865564,13.077,18.4675758956,0.0,15.0055,3.46207589558
 08/01  10:00:00,34.2685237211,2.20090408524,8.08684810569,0.0,3.71167865564,18.077,35.8995475169,0.0,33.0121,2.88744751693
 08/01  11:00:00,36.4509297912,2.20090408524,9.1793821016,0.0,3.71167865564,18.077,43.9767871182,0.0,40.51485,3.4619371182
 08/01  12:00:00,37.1696833229,2.20090408524,10.6238759899,0.0,3.71167865564,18.077,38.9005106425,0.0,36.0132,2.88731064254
 08/01  13:00:00,37.7683467416,2.20090408524,11.5519443321,0.0,3.71167865564,18.077,34.3976967669,0.0,31.51155,2.88614676687
 08/01  14:00:00,32.069558323,2.20090408524,10.8511399624,0.0,3.71167865564,13.077,23.3187650159,0.0,21.0077,2.31106501592
 08/01  15:00:00,31.7521473854,2.20090408524,10.5472840026,0.0,3.71167865564,13.077,21.8193920388,0.0,19.50715,2.31224203878
 08/01  16:00:00,31.320001438,2.20090408524,10.194218165,0.0,3.71167865564,13.077,24.2476045989,0.0,22.50825,1.73935459892
 08/01  17:00:00,36.427077843,2.20090408524,10.2940596014,0.0,3.71167865564,18.077,28.9702875658,0.0,25.50935,3.46093756581
 08/01  18:00:00,35.8489525116,2.20090408524,9.72080027254,0.0,3.71167865564,18.077,28.9734314573,0.0,25.50935,3.46408145734
 08/01  19:00:00,35.7167484816,2.20090408524,8.96906147508,0.0,3.71167865564,18.077,30.1227482022,0.0,25.50935,4.6133982022
 08/01  20:00:00,30.423771798,2.20090408524,6.80995785806,0.0,3.71167865564,13.077,25.9713338744,0.0,22.50825,3.46308387436
 08/01  21:00:00,28.6393343445,2.20090408524,5.11000303019,0.0,3.71167865564,13.077,25.045592892,0.0,21.0077,4.03789289203
 08/01  22:00:00,27.539017813,2.20090408524,4.02606511886,0.0,3.71167865564,13.077,21.4685399023,0.0,18.0066,3.46193990229
 08/01  23:00:00,27.5890476951,2.20090408524,2.93715869494,0.0,3.71167865564,13.077,4.73979715631,0.0,3.0011,1.73869715631
 08/01  24:00:00,15.511876501,2.20090408524,1.25141388269,0.0,1.85583932782,5.577,4.73948681195,0.0,3.0011,1.73838681195
 08/02  01:00:00,9.89048523057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  02:00:00,9.90244838227,0.0,0.0,0.0,0.618613109274,5.0,3.59317463834,0.0,3.0011,0.592074638338
 08/02  03:00:00,9.909820321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,10.0847182282,0.0,0.0,0.0,0.618613109274,5.0,3.59315467788,0.0,3.0011,0.592054677876
 08/02  05:00:00,13.4576203508,2.20090408524,0.0,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/02  06:00:00,27.243188383,2.20090408524,1.17181654496,0.0,3.71167865564,18.077,14.6701862836,0.0,13.50495,1.16523628356
 08/02  07:00:00,29.4799822422,2.20090408524,3.39010800777,0.0,3.71167865564,18.077,25.6214214351,0.0,21.0077,4.61372143505
 08/02  08:00:00,26.2624858961,2.20090408524,5.12459120614,0.0,3.71167865564,13.077,19.0437765372,0.0,15.0055,4.03827653717
 08/02  09:00:00,27.3567080653,2.20090408524,6.18864281146,0.0,3.71167865564,13.077,17.8939302409,0.0,15.0055,2.88843024089
 08/02  10:00:00,34.168209366,2.20090408524,7.98380295685,0.0,3.71167865564,18.077,35.8995607053,0.0,33.0121,2.88746070527
 08/02  11:00:00,37.6717952493,2.20090408524,10.3791535879,0.0,3.71167865564,18.077,43.9767603777,0.0,40.51485,3.46191037766
 08/02  12:00:00,38.5172751653,2.20090408524,11.9513190398,0.0,3.71167865564,18.077,38.9001672988,0.0,36.0132,2.88696729884
 08/02  13:00:00,38.441823397,2.20090408524,12.2138967812,0.0,3.71167865564,18.077,34.3975842364,0.0,31.51155,2.8860342364
 08/02  14:00:00,32.3066640599,2.20090408524,11.0722723249,0.0,3.71167865564,13.077,23.3188453424,0.0,21.0077,2.31114534235
 08/02  15:00:00,31.4931475169,2.20090408524,10.2696873365,0.0,3.71167865564,13.077,21.8188980549,0.0,19.50715,2.31174805493
 08/02  16:00:00,31.81118601,2.20090408524,10.6686597811,0.0,3.71167865564,13.077,24.82058028,0.0,22.50825,2.31233027999
 08/02  17:00:00,37.7035091705,2.20090408524,11.5606886338,0.0,3.71167865564,18.077,28.3968291606,0.0,25.50935,2.88747916061
 08/02  18:00:00,37.2116032726,2.20090408524,11.0682084671,0.0,3.71167865564,18.077,28.9735141864,0.0,25.50935,3.46416418644
 08/02  19:00:00,36.3596304765,2.20090408524,9.38035242785,0.0,3.71167865564,18.077,30.1230952038,0.0,25.50935,4.61374520381
 08/02  20:00:00,31.3786272178,2.20090408524,7.54500857282,0.0,3.71167865564,13.077,25.9713945173,0.0,22.50825,3.4631445173
 08/02  21:00:00,29.557250487,2.20090408524,5.85743180913,0.0,3.71167865564,13.077,25.0456446814,0.0,21.0077,4.03794468141
 08/02  22:00:00,27.5602845409,2.20090408524,4.04096963049,0.0,3.71167865564,13.077,21.4685721171,0.0,18.0066,3.46197211711
 08/02  23:00:00,27.8125104003,2.20090408524,3.14459663312,0.0,3.71167865564,13.077,4.73981065085,0.0,3.0011,1.73871065085
 08/02  24:00:00,16.0423644839,2.20090408524,1.745925746,0.0,1.85583932782,5.577,4.73949785025,0.0,3.0011,1.73839785025
 08/03  01:00:00,9.91924742458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  02:00:00,9.938587854,0.0,0.0,0.0,0.618613109274,5.0,3.59315253763,0.0,3.0011,0.592052537631
 08/03  03:00:00,9.93207386719,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  04:00:00,10.119511401,0.0,0.0,0.0,0.618613109274,5.0,3.5931584721,0.0,3.0011,0.592058472102
 08/03  05:00:00,14.1457011816,2.20090408524,0.63105410257,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/03  06:00:00,27.529060351,2.20090408524,1.42874899958,0.0,3.71167865564,18.077,14.670154274,0.0,13.50495,1.165204274
 08/03  07:00:00,29.4653023026,2.20090408524,3.36788107123,0.0,3.71167865564,18.077,25.6214479342,0.0,21.0077,4.61374793416
 08/03  08:00:00,26.5777016125,2.20090408524,5.4258993164,0.0,3.71167865564,13.077,19.0437654169,0.0,15.0055,4.03826541693
 08/03  09:00:00,27.8069888396,2.20090408524,6.61763828998,0.0,3.71167865564,13.077,17.8939148307,0.0,15.0055,2.88841483069
 08/03  10:00:00,34.4417727163,2.20090408524,8.23436370538,0.0,3.71167865564,18.077,35.899492713,0.0,33.0121,2.88739271298
 08/03  11:00:00,37.161266215,2.20090408524,9.86053805537,0.0,3.71167865564,18.077,43.9764747253,0.0,40.51485,3.46162472532
 08/03  12:00:00,37.2326417052,2.20090408524,10.6598845693,0.0,3.71167865564,18.077,38.8997970372,0.0,36.0132,2.88659703721
 08/03  13:00:00,37.238910623,2.20090408524,11.0021282978,0.0,3.71167865564,18.077,34.3976038019,0.0,31.51155,2.8860538019
 08/03  14:00:00,31.5445474055,2.20090408524,10.3051408608,0.0,3.71167865564,13.077,23.319039607,0.0,21.0077,2.31133960699
 08/03  15:00:00,30.9993098933,2.20090408524,9.76179023575,0.0,3.71167865564,13.077,21.8188540199,0.0,19.50715,2.31170401987
 08/03  16:00:00,29.3943412687,2.20090408524,8.23761749316,0.0,3.71167865564,13.077,24.2474058774,0.0,22.50825,1.73915587739
 08/03  17:00:00,33.9932531138,2.20090408524,7.85702325179,0.0,3.71167865564,18.077,28.9701251332,0.0,25.50935,3.46077513315
 08/03  18:00:00,33.8253850807,2.20090408524,7.69696692893,0.0,3.71167865564,18.077,28.9734681896,0.0,25.50935,3.46411818956
 08/03  19:00:00,34.0899487352,2.20090408524,7.12857336883,0.0,3.71167865564,18.077,30.122800388,0.0,25.50935,4.613450388
 08/03  20:00:00,30.1771828321,2.20090408524,6.34584575779,0.0,3.71167865564,13.077,25.970949082,0.0,22.50825,3.46269908197
 08/03  21:00:00,29.5028751982,2.20090408524,5.78460613081,0.0,3.71167865564,13.077,25.0448800177,0.0,21.0077,4.03718001771
 08/03  22:00:00,28.5848665805,2.20090408524,5.0249361657,0.0,3.71167865564,13.077,21.4677616425,0.0,18.0066,3.46116164252
 08/03  23:00:00,28.9320942521,2.20090408524,4.22196685599,0.0,3.71167865564,13.077,4.73986928317,0.0,3.0011,1.73876928317
 08/03  24:00:00,16.9807819952,2.20090408524,2.63488323757,0.0,1.85583932782,5.577,4.73926190218,0.0,3.0011,1.73816190218
 08/04  01:00:00,9.97191574988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  02:00:00,9.97316900404,0.0,0.0,0.0,0.618613109274,5.0,3.59318014922,0.0,3.0011,0.592080149216
 08/04  03:00:00,9.97659736071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  04:00:00,10.8404665995,0.0,0.0,0.0,0.618613109274,5.0,3.59318603978,0.0,3.0011,0.592086039778
 08/04  05:00:00,14.8265462327,2.20090408524,0.621934557615,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/04  06:00:00,28.0336653473,2.20090408524,1.58549142784,0.0,3.71167865564,18.077,14.6701262047,0.0,13.50495,1.16517620473
 08/04  07:00:00,29.5020444722,2.20090408524,3.3763438349,0.0,3.71167865564,18.077,25.6213952331,0.0,21.0077,4.61369523314
 08/04  08:00:00,25.6818028322,2.20090408524,4.51995209967,0.0,3.71167865564,13.077,18.4696257724,0.0,15.0055,3.46412577245
 08/04  09:00:00,26.5092054261,2.20090408524,5.32304855708,0.0,3.71167865564,13.077,18.4676027875,0.0,15.0055,3.46210278752
 08/04  10:00:00,32.7664580222,2.20090408524,6.56500572107,0.0,3.71167865564,18.077,35.8995758501,0.0,33.0121,2.88747585006
 08/04  11:00:00,35.178438439,2.20090408524,7.87951995489,0.0,3.71167865564,18.077,43.9768506761,0.0,40.51485,3.46200067607
 08/04  12:00:00,35.6408990611,2.20090408524,9.08020745556,0.0,3.71167865564,18.077,38.9006019101,0.0,36.0132,2.88740191005
 08/04  13:00:00,36.1707572622,2.20090408524,9.92920867493,0.0,3.71167865564,18.077,34.3980747438,0.0,31.51155,2.88652474384
 08/04  14:00:00,30.4701558436,2.20090408524,9.22817346973,0.0,3.71167865564,13.077,23.3186577853,0.0,21.0077,2.31095778535
 08/04  15:00:00,30.6114050545,2.20090408524,9.37057575574,0.0,3.71167865564,13.077,21.2464626416,0.0,19.50715,1.73931264164
 08/04  16:00:00,31.098512446,2.20090408524,9.91492430666,0.0,3.71167865564,13.077,24.8208772758,0.0,22.50825,2.31262727584
 08/04  17:00:00,36.991361622,2.20090408524,10.8294447606,0.0,3.71167865564,18.077,28.9703492962,0.0,25.50935,3.46099929617
 08/04  18:00:00,36.632972768,2.20090408524,10.4688851999,0.0,3.71167865564,18.077,28.9736009344,0.0,25.50935,3.46425093442
 08/04  19:00:00,37.1272559928,2.20090408524,9.69808591857,0.0,3.71167865564,18.077,30.1228830529,0.0,25.50935,4.61353305286
 08/04  20:00:00,31.7523056215,2.20090408524,8.07603483489,0.0,3.71167865564,13.077,25.9710472327,0.0,22.50825,3.46279723269
 08/04  21:00:00,31.0048724563,2.20090408524,7.3956180948,0.0,3.71167865564,13.077,25.0454863717,0.0,21.0077,4.03778637172
 08/04  22:00:00,30.3591913501,2.20090408524,6.75504361753,0.0,3.71167865564,13.077,21.4677984006,0.0,18.0066,3.46119840056
 08/04  23:00:00,30.3267474754,2.20090408524,5.58276749947,0.0,3.71167865564,13.077,4.73991525349,0.0,3.0011,1.73881525349
 08/04  24:00:00,17.8371758815,2.20090408524,3.46225330092,0.0,1.85583932782,5.577,4.7392731188,0.0,3.0011,1.7381731188
 08/05  01:00:00,9.99240978967,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  02:00:00,10.0026182348,0.0,0.0,0.0,0.618613109274,5.0,3.59318220543,0.0,3.0011,0.592082205435
 08/05  03:00:00,10.0024786901,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.1998905712,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  05:00:00,15.1182966519,2.20090408524,1.51341218471,0.0,1.85583932782,5.577,5.09373809032,0.0,4.50165,0.592088090319
 08/05  06:00:00,29.1228918757,2.20090408524,2.9239493676,0.0,3.71167865564,18.077,14.6701953389,0.0,13.50495,1.16524533889
 08/05  07:00:00,30.6487238418,2.20090408524,4.49310957154,0.0,3.71167865564,18.077,22.17292004,0.0,21.0077,1.16522004001
 08/05  08:00:00,26.5615680299,2.20090408524,5.37806748379,0.0,3.71167865564,13.077,16.7433515545,0.0,15.0055,1.73785155449
 08/05  09:00:00,28.0675888051,2.20090408524,6.84731979194,0.0,3.71167865564,13.077,18.4686476364,0.0,15.0055,3.46314763636
 08/05  10:00:00,34.7906709741,2.20090408524,8.54980237525,0.0,3.71167865564,18.077,35.9004689045,0.0,33.0121,2.88836890453
 08/05  11:00:00,37.4924778468,2.20090408524,10.1692238458,0.0,3.71167865564,18.077,44.5517013942,0.0,40.51485,4.03685139417
 08/05  12:00:00,38.137931549,2.20090408524,11.557412822,0.0,3.71167865564,18.077,39.476207418,0.0,36.0132,3.46300741795
 08/05  13:00:00,38.8035761335,2.20090408524,12.5699008769,0.0,3.71167865564,18.077,34.9730742498,0.0,31.51155,3.46152424983
 08/05  14:00:00,33.8924867723,2.20090408524,12.6595351411,0.0,3.71167865564,13.077,23.8945926128,0.0,21.0077,2.88689261278
 08/05  15:00:00,33.0560931331,2.20090408524,11.8346801884,0.0,3.71167865564,13.077,22.3939035104,0.0,19.50715,2.88675351035
 08/05  16:00:00,33.1693658195,2.20090408524,12.0282446042,0.0,3.71167865564,13.077,24.8213797853,0.0,22.50825,2.31312978525
 08/05  17:00:00,38.9828514288,2.20090408524,12.839826185,0.0,3.71167865564,18.077,28.396770719,0.0,25.50935,2.88742071902
 08/05  18:00:00,38.7415601957,2.20090408524,12.5958398369,0.0,3.71167865564,18.077,29.547643319,0.0,25.50935,4.03829331896
 08/05  19:00:00,38.4641777826,2.20090408524,10.836180497,0.0,3.71167865564,18.077,29.5476194587,0.0,25.50935,4.0382694587
 08/05  20:00:00,32.3797563321,2.20090408524,8.52603237966,0.0,3.71167865564,13.077,25.9711678152,0.0,22.50825,3.46291781519
 08/05  21:00:00,30.2185909519,2.20090408524,6.50422327629,0.0,3.71167865564,13.077,25.0454194634,0.0,21.0077,4.03771946343
 08/05  22:00:00,29.1927867589,2.20090408524,5.63769830808,0.0,3.71167865564,13.077,20.8935870672,0.0,18.0066,2.88698706718
 08/05  23:00:00,28.9924851435,2.20090408524,4.30651143919,0.0,3.71167865564,13.077,5.31346661806,0.0,3.0011,2.31236661806
 08/05  24:00:00,17.2724340428,2.20090408524,2.94032743295,0.0,1.85583932782,5.577,4.73929330482,0.0,3.0011,1.73819330482
 08/06  01:00:00,9.97675523271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  02:00:00,9.99231476841,0.0,0.0,0.0,0.618613109274,5.0,3.59319340059,0.0,3.0011,0.592093400594
 08/06  03:00:00,9.98498832618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  04:00:00,10.1737119542,0.0,0.0,0.0,0.618613109274,5.0,3.59317344943,0.0,3.0011,0.592073449432
 08/06  05:00:00,15.3076054166,2.20090408524,1.72081815562,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/06  06:00:00,29.742145883,2.20090408524,3.55582171618,0.0,3.71167865564,18.077,14.6701670606,0.0,13.50495,1.16521706061
 08/06  07:00:00,32.0075585343,2.20090408524,5.85667546047,0.0,3.71167865564,18.077,22.745586112,0.0,21.0077,1.73788611197
 08/06  08:00:00,28.2081203466,2.20090408524,7.02367692969,0.0,3.71167865564,13.077,16.1707574115,0.0,15.0055,1.16525741148
 08/06  09:00:00,29.6218438173,2.20090408524,8.40258761244,0.0,3.71167865564,13.077,16.1707204368,0.0,15.0055,1.16522043675
 08/06  10:00:00,35.8706686188,2.20090408524,9.65510728415,0.0,3.71167865564,18.077,36.4751441614,0.0,33.0121,3.46304416135
 08/06  11:00:00,38.5698805859,2.20090408524,11.2704975883,0.0,3.71167865564,18.077,44.5518217128,0.0,40.51485,4.03697171276
 08/06  12:00:00,39.2845083286,2.20090408524,12.7164582234,0.0,3.71167865564,18.077,38.9003583042,0.0,36.0132,2.8871583042
 08/06  13:00:00,39.6074981185,2.20090408524,13.3760655557,0.0,3.71167865564,18.077,34.3982032062,0.0,31.51155,2.88665320624
 08/06  14:00:00,34.6638427977,2.20090408524,13.42705654,0.0,3.71167865564,13.077,23.3190179082,0.0,21.0077,2.3113179082
 08/06  15:00:00,34.9749974371,2.20090408524,13.7533898751,0.0,3.71167865564,13.077,21.8194378394,0.0,19.50715,2.31228783936
 08/06  16:00:00,35.0058151214,2.20090408524,13.8648880639,0.0,3.71167865564,13.077,24.8207129173,0.0,22.50825,2.31246291728
 08/06  17:00:00,39.9830622336,2.20090408524,13.8389714231,0.0,3.71167865564,18.077,28.3968728226,0.0,25.50935,2.88752282256
 08/06  18:00:00,39.561515559,2.20090408524,13.4146859895,0.0,3.71167865564,18.077,28.9724254539,0.0,25.50935,3.4630754539
 08/06  19:00:00,39.7081895076,2.20090408524,12.0782994617,0.0,3.71167865564,18.077,28.9723866181,0.0,25.50935,3.46303661808
 08/06  20:00:00,34.1689183565,2.20090408524,10.2898103409,0.0,3.71167865564,13.077,25.3957628886,0.0,22.50825,2.88751288861
 08/06  21:00:00,31.7528120168,2.20090408524,8.00005068743,0.0,3.71167865564,13.077,25.0444126689,0.0,21.0077,4.03671266891
 08/06  22:00:00,30.126287798,2.20090408524,6.55106113434,0.0,3.71167865564,13.077,20.8937630179,0.0,18.0066,2.88716301792
 08/06  23:00:00,30.3720522921,2.20090408524,5.6510138271,0.0,3.71167865564,13.077,4.16665620541,0.0,3.0011,1.16555620541
 08/06  24:00:00,17.6343244822,2.20090408524,3.29065407645,0.0,1.85583932782,5.577,5.3126886619,0.0,3.0011,2.3115886619
 08/07  01:00:00,9.98607420645,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  02:00:00,10.0160861059,0.0,0.0,0.0,0.618613109274,5.0,3.59317098377,0.0,3.0011,0.592070983771
 08/07  03:00:00,10.016797348,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  04:00:00,10.218778352,0.0,0.0,0.0,0.618613109274,5.0,3.59317688889,0.0,3.0011,0.59207688889
 08/07  05:00:00,16.0293799798,2.20090408524,2.40792128823,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/07  06:00:00,30.3501410151,2.20090408524,4.13906806316,0.0,3.71167865564,18.077,14.6699970235,0.0,13.50495,1.16504702351
 08/07  07:00:00,32.2996686405,2.20090408524,6.12620082381,0.0,3.71167865564,18.077,25.6212474943,0.0,21.0077,4.61354749434
 08/07  08:00:00,28.3240553139,2.20090408524,7.12293588754,0.0,3.71167865564,13.077,18.4695781081,0.0,15.0055,3.46407810812
 08/07  09:00:00,29.6342861425,2.20090408524,8.4054863144,0.0,3.71167865564,13.077,18.4676787312,0.0,15.0055,3.46217873123
 08/07  10:00:00,36.2953814211,2.20090408524,10.0725098802,0.0,3.71167865564,18.077,35.899537284,0.0,33.0121,2.88743728403
 08/07  11:00:00,38.883174787,2.20090408524,11.5797929976,0.0,3.71167865564,18.077,43.9768380247,0.0,40.51485,3.46198802472
 08/07  12:00:00,39.5443956077,2.20090408524,12.973796304,0.0,3.71167865564,18.077,38.900337405,0.0,36.0132,2.887137405
 08/07  13:00:00,40.200285072,2.20090408524,13.967248975,0.0,3.71167865564,18.077,34.397711386,0.0,31.51155,2.88616138602
 08/07  14:00:00,35.1857538122,2.20090408524,13.9499333859,0.0,3.71167865564,13.077,22.7472056643,0.0,21.0077,1.73950566428
 08/07  15:00:00,35.4518011807,2.20090408524,14.2337640599,0.0,3.71167865564,13.077,21.8197144168,0.0,19.50715,2.31256441676
 08/07  16:00:00,33.6768724219,2.20090408524,12.5332305733,0.0,3.71167865564,13.077,24.8207714392,0.0,22.50825,2.31252143923
 08/07  17:00:00,38.8822275815,2.20090408524,12.7310994891,0.0,3.71167865564,18.077,28.3967111709,0.0,25.50935,2.88736117093
 08/07  18:00:00,38.3320946529,2.20090408524,12.185461782,0.0,3.71167865564,18.077,29.5474911421,0.0,25.50935,4.03814114215
 08/07  19:00:00,37.5953035915,2.20090408524,9.96684362959,0.0,3.71167865564,18.077,30.1228378298,0.0,25.50935,4.61348782984
 08/07  20:00:00,32.3486094669,2.20090408524,8.47963186402,0.0,3.71167865564,13.077,25.9711245882,0.0,22.50825,3.46287458816
 08/07  21:00:00,31.1869356456,2.20090408524,7.44238120665,0.0,3.71167865564,13.077,25.0454087378,0.0,21.0077,4.03770873781
 08/07  22:00:00,29.4192439885,2.20090408524,5.8567648432,0.0,3.71167865564,13.077,20.8942457808,0.0,18.0066,2.88764578085
 08/07  23:00:00,30.3276023192,2.20090408524,5.59705479857,0.0,3.71167865564,13.077,5.31244617624,0.0,3.0011,2.31134617624
 08/07  24:00:00,19.6715714531,2.20090408524,5.27446444895,0.0,1.85583932782,5.577,4.73904471071,0.0,3.0011,1.73794471071
 08/08  01:00:00,10.0108368834,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  02:00:00,10.0034231517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  03:00:00,10.003362124,0.0,0.0,0.0,0.618613109274,5.0,3.59316045814,0.0,3.0011,0.592060458139
 08/08  04:00:00,10.9278492938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  05:00:00,16.8541974949,2.20090408524,2.50222393821,0.0,1.85583932782,5.577,5.09371637823,0.0,4.50165,0.592066378232
 08/08  06:00:00,29.8508989644,2.20090408524,3.33670267412,0.0,3.71167865564,18.077,14.6701086017,0.0,13.50495,1.1651586017
 08/08  07:00:00,31.6491523279,2.20090408524,5.49028108288,0.0,3.71167865564,18.077,25.0472558915,0.0,21.0077,4.03955589154
 08/08  08:00:00,28.3116522019,2.20090408524,7.11056455872,0.0,3.71167865564,13.077,19.0437023236,0.0,15.0055,4.03820232362
 08/08  09:00:00,29.6180306685,2.20090408524,8.38924305577,0.0,3.71167865564,13.077,18.4676784404,0.0,15.0055,3.46217844038
