Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/08  10:00:00,35.4796441299,2.20090408524,9.25528465834,0.0,3.71167865564,18.077,35.8994047297,0.0,33.0121,2.88730472975
 08/08  11:00:00,37.3871618055,2.20090408524,10.0814120625,0.0,3.71167865564,18.077,43.9766798074,0.0,40.51485,3.46182980744
 08/08  12:00:00,38.3001084565,2.20090408524,11.7266058756,0.0,3.71167865564,18.077,38.9006242569,0.0,36.0132,2.88742425694
 08/08  13:00:00,38.452437664,2.20090408524,12.2138463543,0.0,3.71167865564,18.077,33.8241777091,0.0,31.51155,2.31262770909
 08/08  14:00:00,31.9433733056,2.20090408524,10.7044135568,0.0,3.71167865564,13.077,23.3198984016,0.0,21.0077,2.31219840162
 08/08  15:00:00,31.8991233999,2.20090408524,10.6702959047,0.0,3.71167865564,13.077,21.8192232388,0.0,19.50715,2.31207323884
 08/08  16:00:00,32.2092689969,2.20090408524,11.0681691947,0.0,3.71167865564,13.077,24.820507963,0.0,22.50825,2.31225796302
 08/08  17:00:00,38.1639456087,2.20090408524,12.0169546196,0.0,3.71167865564,18.077,28.3966884767,0.0,25.50935,2.88733847669
 08/08  18:00:00,36.376484837,2.20090408524,10.2276955872,0.0,3.71167865564,18.077,29.5474241856,0.0,25.50935,4.03807418561
 08/08  19:00:00,35.1582905022,2.20090408524,7.77271740895,0.0,3.71167865564,18.077,29.5488611301,0.0,25.50935,4.03951113013
 08/08  20:00:00,29.7841521405,2.20090408524,6.15257988292,0.0,3.71167865564,13.077,26.5447325326,0.0,22.50825,4.03648253261
 08/08  21:00:00,29.0655135337,2.20090408524,5.49990432572,0.0,3.71167865564,13.077,24.471514771,0.0,21.0077,3.46381477101
 08/08  22:00:00,28.3107975825,2.20090408524,4.75191232006,0.0,3.71167865564,13.077,21.4681864022,0.0,18.0066,3.46158640217
 08/08  23:00:00,28.5622996179,2.20090408524,3.86199975,0.0,3.71167865564,13.077,4.73972892478,0.0,3.0011,1.73862892478
 08/08  24:00:00,16.834741208,2.20090408524,2.49234341611,0.0,1.85583932782,5.577,4.7390855511,0.0,3.0011,1.7379855511
 08/09  01:00:00,9.98142410721,0.0,0.0,0.0,0.618613109274,5.0,3.59318257697,0.0,3.0011,0.592082576966
 08/09  02:00:00,9.98764495197,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  03:00:00,9.9989427481,0.0,0.0,0.0,0.618613109274,5.0,3.59318846007,0.0,3.0011,0.592088460067
 08/09  04:00:00,10.1910449295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  05:00:00,15.4255139491,2.20090408524,1.21351657433,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/09  06:00:00,27.8056527051,2.20090408524,1.66141402694,0.0,3.71167865564,18.077,15.2425644188,0.0,13.50495,1.73761441882
 08/09  07:00:00,29.2453772027,2.20090408524,3.13498463764,0.0,3.71167865564,18.077,25.0469251891,0.0,21.0077,4.0392251891
 08/09  08:00:00,24.7543763114,2.20090408524,3.62838051076,0.0,3.71167865564,13.077,19.0435457058,0.0,15.0055,4.03804570583
 08/09  09:00:00,25.1403186709,2.20090408524,4.00511852301,0.0,3.71167865564,13.077,18.4674596143,0.0,15.0055,3.46195961434
 08/09  10:00:00,31.8897443577,2.20090408524,5.72440297742,0.0,3.71167865564,18.077,35.8997128184,0.0,33.0121,2.88761281843
 08/09  11:00:00,34.9742492283,2.20090408524,7.67445951286,0.0,3.71167865564,18.077,43.4029944245,0.0,40.51485,2.88814442454
 08/09  12:00:00,35.5203697447,2.20090408524,8.94709440372,0.0,3.71167865564,18.077,38.9001325243,0.0,36.0132,2.88693252429
 08/09  13:00:00,35.6967610333,2.20090408524,9.45860202268,0.0,3.71167865564,18.077,34.3974170946,0.0,31.51155,2.88586709461
 08/09  14:00:00,30.3360835159,2.20090408524,9.09466052338,0.0,3.71167865564,13.077,23.319331203,0.0,21.0077,2.311631203
 08/09  15:00:00,30.3010237978,2.20090408524,9.05962603499,0.0,3.71167865564,13.077,21.819507878,0.0,19.50715,2.31235787805
 08/09  16:00:00,30.4134749237,2.20090408524,9.22782952875,0.0,3.71167865564,13.077,24.8208120995,0.0,22.50825,2.31256209952
 08/09  17:00:00,35.0354239725,2.20090408524,8.8833741266,0.0,3.71167865564,18.077,28.3966650406,0.0,25.50935,2.88731504065
 08/09  18:00:00,34.3853533451,2.20090408524,8.24647522056,0.0,3.71167865564,18.077,29.5471386598,0.0,25.50935,4.03778865985
 08/09  19:00:00,35.5860013705,2.20090408524,7.99242520462,0.0,3.71167865564,18.077,29.5485805454,0.0,25.50935,4.03923054542
 08/09  20:00:00,30.5714056414,2.20090408524,6.74985029875,0.0,3.71167865564,13.077,25.9711099797,0.0,22.50825,3.46285997973
 08/09  21:00:00,29.9389320004,2.20090408524,6.21953673459,0.0,3.71167865564,13.077,25.0450312137,0.0,21.0077,4.03733121373
 08/09  22:00:00,28.472057295,2.20090408524,4.92423120068,0.0,3.71167865564,13.077,21.468190836,0.0,18.0066,3.46159083598
 08/09  23:00:00,28.4391193714,2.20090408524,3.75196981853,0.0,3.71167865564,13.077,4.73987447786,0.0,3.0011,1.73877447786
 08/09  24:00:00,16.8275913122,2.20090408524,2.49996445218,0.0,1.85583932782,5.577,4.73896650109,0.0,3.0011,1.73786650109
 08/10  01:00:00,9.9678552674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  02:00:00,9.97827478432,0.0,0.0,0.0,0.618613109274,5.0,3.59319194303,0.0,3.0011,0.592091943033
 08/10  03:00:00,9.98660738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  04:00:00,10.1790223449,0.0,0.0,0.0,0.618613109274,5.0,3.59314608297,0.0,3.0011,0.592046082969
 08/10  05:00:00,15.5403943654,2.20090408524,1.31906672879,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/10  06:00:00,28.0762776997,2.20090408524,1.90987267973,0.0,3.71167865564,18.077,14.670099986,0.0,13.50495,1.16514998603
 08/10  07:00:00,29.6788941466,2.20090408524,3.5523236701,0.0,3.71167865564,18.077,25.6211882728,0.0,21.0077,4.61348827278
 08/10  08:00:00,25.0795915708,2.20090408524,3.94150927333,0.0,3.71167865564,13.077,19.0437059248,0.0,15.0055,4.03820592484
 08/10  09:00:00,26.0495726948,2.20090408524,4.8746580384,0.0,3.71167865564,13.077,17.8937878403,0.0,15.0055,2.88828784027
 08/10  10:00:00,32.5342398802,2.20090408524,6.34574439519,0.0,3.71167865564,18.077,35.8994869514,0.0,33.0121,2.88738695136
 08/10  11:00:00,35.0207519661,2.20090408524,7.73009027254,0.0,3.71167865564,18.077,43.9768481476,0.0,40.51485,3.46199814756
 08/10  12:00:00,35.1809274041,2.20090408524,8.62982051794,0.0,3.71167865564,18.077,38.9004127141,0.0,36.0132,2.88721271413
 08/10  13:00:00,34.9480644044,2.20090408524,8.72326324967,0.0,3.71167865564,18.077,34.3979750372,0.0,31.51155,2.88642503718
 08/10  14:00:00,29.888552022,2.20090408524,8.65395635945,0.0,3.71167865564,13.077,23.3197169344,0.0,21.0077,2.31201693442
 08/10  15:00:00,30.0978580327,2.20090408524,8.87691584922,0.0,3.71167865564,13.077,21.246328579,0.0,19.50715,1.73917857902
 08/10  16:00:00,30.1396873045,2.20090408524,9.0197529595,0.0,3.71167865564,13.077,24.8208863658,0.0,22.50825,2.31263636577
 08/10  17:00:00,35.5399655741,2.20090408524,9.44168134869,0.0,3.71167865564,18.077,28.620515982,0.0,25.50935,3.11116598202
 08/10  18:00:00,34.8358326293,2.20090408524,8.751118585,0.0,3.71167865564,18.077,29.3234903697,0.0,25.50935,3.81414036969
 08/10  19:00:00,35.4552328509,2.20090408524,7.90572654476,0.0,3.71167865564,18.077,30.1226308604,0.0,25.50935,4.6132808604
 08/10  20:00:00,30.0707586503,2.20090408524,6.29961100511,0.0,3.71167865564,13.077,25.9710653856,0.0,22.50825,3.46281538563
 08/10  21:00:00,27.8359603432,2.20090408524,4.18523874022,0.0,3.71167865564,13.077,25.0451090332,0.0,21.0077,4.03740903315
 08/10  22:00:00,26.3396668581,2.20090408524,2.82735414532,0.0,3.71167865564,13.077,20.8942221998,0.0,18.0066,2.88762219979
 08/10  23:00:00,26.2238237002,2.20090408524,1.58107123678,0.0,3.71167865564,13.077,5.31276513497,0.0,3.0011,2.31166513497
 08/10  24:00:00,14.4666703924,2.20090408524,0.235882078241,0.0,1.85583932782,5.577,4.73918918834,0.0,3.0011,1.73808918834
 08/11  01:00:00,9.883936279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  02:00:00,9.89178103688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  03:00:00,9.87463578016,0.0,0.0,0.0,0.618613109274,5.0,3.59318916302,0.0,3.0011,0.592089163022
 08/11  04:00:00,10.621880869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,14.6579768093,2.20090408524,0.0,0.0,1.85583932782,5.577,5.19151909645,0.097774047247,4.50165,0.592095049199
 08/11  06:00:00,26.4774906039,2.20090408524,0.143808089012,0.0,3.71167865564,18.077,14.6701647015,0.0,13.50495,1.16521470152
 08/11  07:00:00,27.4315248501,2.20090408524,1.37980265208,0.0,3.71167865564,18.077,25.0470804849,0.0,21.0077,4.0393804849
 08/11  08:00:00,23.0397708878,2.20090408524,1.94184369715,0.0,3.71167865564,13.077,19.0436306468,0.0,15.0055,4.03813064676
 08/11  09:00:00,23.8209117283,2.20090408524,2.69395643602,0.0,3.71167865564,13.077,18.4675637896,0.0,15.0055,3.46206378964
 08/11  10:00:00,30.4773325129,2.20090408524,4.32453373956,0.0,3.71167865564,18.077,35.899570584,0.0,33.0121,2.88747058396
 08/11  11:00:00,33.7961681811,2.20090408524,6.52515302917,0.0,3.71167865564,18.077,43.9763157361,0.0,40.51485,3.46146573609
 08/11  12:00:00,34.6952483916,2.20090408524,8.168116668,0.0,3.71167865564,18.077,38.9001166037,0.0,36.0132,2.88691660369
 08/11  13:00:00,34.6636079924,2.20090408524,8.45824711802,0.0,3.71167865564,18.077,33.8239611338,0.0,31.51155,2.3124111338
 08/11  14:00:00,28.7847325342,2.20090408524,7.57918279731,0.0,3.71167865564,13.077,23.3199416981,0.0,21.0077,2.31224169815
 08/11  15:00:00,28.9413524646,2.20090408524,7.74193608353,0.0,3.71167865564,13.077,21.8195302549,0.0,19.50715,2.31238025486
 08/11  16:00:00,29.380028392,2.20090408524,8.26286832248,0.0,3.71167865564,13.077,24.8206944779,0.0,22.50825,2.31244447792
 08/11  17:00:00,35.1030554647,2.20090408524,8.99852830071,0.0,3.71167865564,18.077,28.3966578303,0.0,25.50935,2.88730783032
 08/11  18:00:00,34.6378407847,2.20090408524,8.54870956797,0.0,3.71167865564,18.077,29.5474928155,0.0,25.50935,4.03814281548
 08/11  19:00:00,34.2993849112,2.20090408524,6.97415365064,0.0,3.71167865564,18.077,29.5486345051,0.0,25.50935,4.0392845051
 08/11  20:00:00,28.8560845896,2.20090408524,5.29274857184,0.0,3.71167865564,13.077,26.5448403196,0.0,22.50825,4.0365903196
 08/11  21:00:00,27.9904599719,2.20090408524,4.49218376132,0.0,3.71167865564,13.077,24.4712172547,0.0,21.0077,3.46351725469
 08/11  22:00:00,26.9064799067,2.20090408524,3.42702024801,0.0,3.71167865564,13.077,21.4680354243,0.0,18.0066,3.46143542431
 08/11  23:00:00,26.3965119904,2.20090408524,1.79686907636,0.0,3.71167865564,13.077,4.73970623681,0.0,3.0011,1.73860623681
 08/11  24:00:00,14.3934551039,2.20090408524,0.216509229851,0.0,1.85583932782,5.577,4.7393862378,0.0,3.0011,1.7382862378
 08/12  01:00:00,9.84220650914,0.0,0.0,0.0,0.618613109274,5.0,3.59317404437,0.0,3.0011,0.592074044367
 08/12  02:00:00,9.86943173133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  03:00:00,9.86249878641,0.0,0.0,0.0,0.618613109274,5.0,3.59317994227,0.0,3.0011,0.592079942269
 08/12  04:00:00,10.015043826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  05:00:00,14.0183316157,2.20090408524,0.0,0.0,1.85583932782,5.577,4.60440850444,0.0827585044373,4.50165,0.02
 08/12  06:00:00,26.3253063895,2.20090408524,0.306481208519,0.0,3.71167865564,18.077,15.2427502316,0.0,13.50495,1.7378002316
 08/12  07:00:00,27.8801320238,2.20090408524,1.8397993773,0.0,3.71167865564,18.077,22.1729366567,0.0,21.0077,1.16523665675
 08/12  08:00:00,24.1421707115,2.20090408524,3.05247480988,0.0,3.71167865564,13.077,16.170732828,0.0,15.0055,1.16523282795
 08/12  09:00:00,26.02328582,2.20090408524,4.88119279994,0.0,3.71167865564,13.077,18.4685773906,0.0,15.0055,3.46307739064
 08/12  10:00:00,32.2003079417,2.20090408524,6.03954273653,0.0,3.71167865564,18.077,36.4740394936,0.0,33.0121,3.46193949355
 08/12  11:00:00,34.6296707659,2.20090408524,7.35400683801,0.0,3.71167865564,18.077,43.9773512242,0.0,40.51485,3.46250122422
 08/12  12:00:00,35.3657065833,2.20090408524,8.82269156664,0.0,3.71167865564,18.077,39.4755407347,0.0,36.0132,3.46234073474
 08/12  13:00:00,35.8246383215,2.20090408524,9.61316183573,0.0,3.71167865564,18.077,34.9730299039,0.0,31.51155,3.46147990392
 08/12  14:00:00,29.7742827177,2.20090408524,8.55665516596,0.0,3.71167865564,13.077,23.8942726031,0.0,21.0077,2.88657260313
 08/12  15:00:00,30.296041456,2.20090408524,9.08414136314,0.0,3.71167865564,13.077,22.3943309806,0.0,19.50715,2.88718098062
 08/12  16:00:00,29.9372659051,2.20090408524,8.80826394607,0.0,3.71167865564,13.077,25.3946202128,0.0,22.50825,2.88637021279
 08/12  17:00:00,34.9254145056,2.20090408524,8.80124395299,0.0,3.71167865564,18.077,28.3967394213,0.0,25.50935,2.88738942132
 08/12  18:00:00,34.4448525035,2.20090408524,8.33349701714,0.0,3.71167865564,18.077,29.5473226649,0.0,25.50935,4.03797266485
 08/12  19:00:00,34.9364132551,2.20090408524,7.36825018469,0.0,3.71167865564,18.077,29.5473728147,0.0,25.50935,4.03802281468
 08/12  20:00:00,29.2162622529,2.20090408524,5.43652094674,0.0,3.71167865564,13.077,25.9712937889,0.0,22.50825,3.46304378885
 08/12  21:00:00,28.2085791079,2.20090408524,4.54291821223,0.0,3.71167865564,13.077,25.0450895165,0.0,21.0077,4.03738951652
 08/12  22:00:00,27.4195037749,2.20090408524,3.9040618649,0.0,3.71167865564,13.077,20.8937330919,0.0,18.0066,2.8871330919
 08/12  23:00:00,27.5219571155,2.20090408524,2.8678788016,0.0,3.71167865564,13.077,5.31313879144,0.0,3.0011,2.31203879144
 08/12  24:00:00,15.8634787877,2.20090408524,1.58038341857,0.0,1.85583932782,5.577,4.166400532,0.0,3.0011,1.165300532
 08/13  01:00:00,9.91085530361,0.0,0.0,0.0,0.618613109274,5.0,3.59318967039,0.0,3.0011,0.592089670389
 08/13  02:00:00,9.92479351695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  03:00:00,9.93968701268,0.0,0.0,0.0,0.618613109274,5.0,3.59319556347,0.0,3.0011,0.592095563474
 08/13  04:00:00,10.1082307527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  05:00:00,14.2283588869,2.20090408524,0.11212539732,0.0,1.85583932782,5.577,5.09369971531,0.0,4.50165,0.59204971531
 08/13  06:00:00,26.5350020646,2.20090408524,0.477289431313,0.0,3.71167865564,18.077,14.6700500134,0.0,13.50495,1.1651000134
 08/13  07:00:00,27.4831249095,2.20090408524,1.44815557178,0.0,3.71167865564,18.077,22.1729366103,0.0,21.0077,1.16523661028
 08/13  08:00:00,24.2648786466,2.20090408524,3.16018433226,0.0,3.71167865564,13.077,16.1707630282,0.0,15.0055,1.16526302823
 08/13  09:00:00,26.1398828015,2.20090408524,4.9830978838,0.0,3.71167865564,13.077,16.1707231473,0.0,15.0055,1.16522314729
 08/13  10:00:00,32.5298761998,2.20090408524,6.36344043935,0.0,3.71167865564,18.077,37.048933538,0.0,33.0121,4.03683353796
 08/13  11:00:00,34.9725844901,2.20090408524,7.69886118885,0.0,3.71167865564,18.077,43.9778041529,0.0,40.51485,3.46295415295
 08/13  12:00:00,35.9633849387,2.20090408524,9.41534739702,0.0,3.71167865564,18.077,38.9001880511,0.0,36.0132,2.88698805112
 08/13  13:00:00,36.7425555707,2.20090408524,10.5265663437,0.0,3.71167865564,18.077,34.3979423607,0.0,31.51155,2.88639236069
 08/13  14:00:00,30.87345708,2.20090408524,9.65615972691,0.0,3.71167865564,13.077,23.3197522931,0.0,21.0077,2.31205229307
 08/13  15:00:00,30.8291436711,2.20090408524,9.62632829078,0.0,3.71167865564,13.077,21.8196853499,0.0,19.50715,2.31253534994
 08/13  16:00:00,31.1852232129,2.20090408524,10.0626957399,0.0,3.71167865564,13.077,24.8204265016,0.0,22.50825,2.31217650155
 08/13  17:00:00,36.3679975875,2.20090408524,10.2430670967,0.0,3.71167865564,18.077,28.3967815629,0.0,25.50935,2.88743156288
 08/13  18:00:00,36.0427750133,2.20090408524,9.92411735154,0.0,3.71167865564,18.077,28.9724912826,0.0,25.50935,3.46314128259
 08/13  19:00:00,35.7959830696,2.20090408524,8.23005276531,0.0,3.71167865564,18.077,28.9723688684,0.0,25.50935,3.46301886845
 08/13  20:00:00,29.8468958304,2.20090408524,6.06985456029,0.0,3.71167865564,13.077,25.395709506,0.0,22.50825,2.88745950596
 08/13  21:00:00,29.0867301439,2.20090408524,5.41958928594,0.0,3.71167865564,13.077,25.0439435754,0.0,21.0077,4.0362435754
 08/13  22:00:00,27.3395146567,2.20090408524,3.84784644735,0.0,3.71167865564,13.077,20.8934943437,0.0,18.0066,2.88689434368
 08/13  23:00:00,27.3833104438,2.20090408524,2.74594681326,0.0,3.71167865564,13.077,4.73898481539,0.0,3.0011,1.73788481539
 08/13  24:00:00,15.3374463466,2.20090408524,1.10085344442,0.0,1.85583932782,5.577,4.73977562446,0.0,3.0011,1.73867562446
 08/14  01:00:00,9.87287802401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  02:00:00,9.89179709986,0.0,0.0,0.0,0.618613109274,5.0,3.59314808303,0.0,3.0011,0.592048083028
 08/14  03:00:00,9.88379849964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  04:00:00,10.0454695119,0.0,0.0,0.0,0.618613109274,5.0,3.59317990198,0.0,3.0011,0.592079901979
 08/14  05:00:00,14.0514400205,2.20090408524,0.0,0.0,1.85583932782,5.577,4.57358528701,0.0519352870088,4.50165,0.02
 08/14  06:00:00,26.3000463738,2.20090408524,0.286070609647,0.0,3.71167865564,18.077,14.6701572031,0.0,13.50495,1.1652072031
 08/14  07:00:00,27.710906122,2.20090408524,1.69658378198,0.0,3.71167865564,18.077,25.6212509804,0.0,21.0077,4.61355098041
 08/14  08:00:00,24.6936982494,2.20090408524,3.60297118149,0.0,3.71167865564,13.077,19.0437739123,0.0,15.0055,4.03827391227
 08/14  09:00:00,26.4763719023,2.20090408524,5.33340674408,0.0,3.71167865564,13.077,17.8939585638,0.0,15.0055,2.8884585638
 08/14  10:00:00,33.310514827,2.20090408524,7.15051238748,0.0,3.71167865564,18.077,35.8995258524,0.0,33.0121,2.88742585242
 08/14  11:00:00,35.7592816427,2.20090408524,8.500898403,0.0,3.71167865564,18.077,43.9765876029,0.0,40.51485,3.46173760286
 08/14  12:00:00,36.9944993131,2.20090408524,10.4553573935,0.0,3.71167865564,18.077,38.9004518508,0.0,36.0132,2.88725185084
 08/14  13:00:00,37.2901471656,2.20090408524,11.0744347161,0.0,3.71167865564,18.077,34.3979570904,0.0,31.51155,2.88640709039
 08/14  14:00:00,31.7131130935,2.20090408524,10.4910302885,0.0,3.71167865564,13.077,23.3193877143,0.0,21.0077,2.31168771435
 08/14  15:00:00,31.6875913805,2.20090408524,10.4788758692,0.0,3.71167865564,13.077,21.2463896094,0.0,19.50715,1.73923960936
 08/14  16:00:00,31.6430920235,2.20090408524,10.5159020454,0.0,3.71167865564,13.077,24.8208609864,0.0,22.50825,2.31261098645
 08/14  17:00:00,37.1602983574,2.20090408524,11.0288921841,0.0,3.71167865564,18.077,28.3968115471,0.0,25.50935,2.8874615471
 08/14  18:00:00,36.6473846593,2.20090408524,10.5127288463,0.0,3.71167865564,18.077,29.5474551839,0.0,25.50935,4.03810518394
 08/14  19:00:00,36.4039943268,2.20090408524,8.81469937475,0.0,3.71167865564,18.077,30.1229108506,0.0,25.50935,4.61356085058
 08/14  20:00:00,30.4270012718,2.20090408524,6.6267542254,0.0,3.71167865564,13.077,25.9709836824,0.0,22.50825,3.46273368243
 08/14  21:00:00,28.8767714462,2.20090408524,5.20711698133,0.0,3.71167865564,13.077,25.045665612,0.0,21.0077,4.03796561195
 08/14  22:00:00,27.6368499072,2.20090408524,4.13103493876,0.0,3.71167865564,13.077,20.8943148906,0.0,18.0066,2.88771489062
 08/14  23:00:00,27.6863703244,2.20090408524,3.04184377589,0.0,3.71167865564,13.077,5.31269224664,0.0,3.0011,2.31159224664
 08/14  24:00:00,15.9965047774,2.20090408524,1.72401813151,0.0,1.85583932782,5.577,4.73923923927,0.0,3.0011,1.73813923927
 08/15  01:00:00,9.89895111923,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  02:00:00,9.90328593769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  03:00:00,9.90282565375,0.0,0.0,0.0,0.618613109274,5.0,3.5931706307,0.0,3.0011,0.592070630705
 08/15  04:00:00,10.7440207746,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  05:00:00,14.965826634,2.20090408524,0.211149971303,0.0,1.85583932782,5.577,5.09372653462,0.0,4.50165,0.592076534624
 08/15  06:00:00,27.422439835,2.20090408524,1.07309020987,0.0,3.71167865564,18.077,14.6701258212,0.0,13.50495,1.1651758212
 08/15  07:00:00,28.7767267876,2.20090408524,2.72681497715,0.0,3.71167865564,18.077,25.0472209742,0.0,21.0077,4.0395209742
 08/15  08:00:00,25.2967084677,2.20090408524,4.20030205023,0.0,3.71167865564,13.077,19.0435336809,0.0,15.0055,4.0380336809
 08/15  09:00:00,27.0519135002,2.20090408524,5.90604768892,0.0,3.71167865564,13.077,18.4676606281,0.0,15.0055,3.46216062808
 08/15  10:00:00,34.1812929204,2.20090408524,8.01016266504,0.0,3.71167865564,18.077,35.8995458827,0.0,33.0121,2.88744588275
 08/15  11:00:00,37.6370855813,2.20090408524,10.3575461252,0.0,3.71167865564,18.077,43.9766250945,0.0,40.51485,3.46177509453
 08/15  12:00:00,38.1329817096,2.20090408524,11.5889188411,0.0,3.71167865564,18.077,38.9005672258,0.0,36.0132,2.88736722583
 08/15  13:00:00,37.6239202846,2.20090408524,11.4152649019,0.0,3.71167865564,18.077,33.8242086535,0.0,31.51155,2.31265865354
 08/15  14:00:00,31.9680783922,2.20090408524,10.7529729289,0.0,3.71167865564,13.077,23.3198337539,0.0,21.0077,2.31213375392
 08/15  15:00:00,31.5578510021,2.20090408524,10.3518402155,0.0,3.71167865564,13.077,21.8194588458,0.0,19.50715,2.31230884578
 08/15  16:00:00,31.0536186787,2.20090408524,9.92788432697,0.0,3.71167865564,13.077,24.8207336677,0.0,22.50825,2.31248366774
 08/15  17:00:00,36.4958610518,2.20090408524,10.3675939417,0.0,3.71167865564,18.077,28.3965727059,0.0,25.50935,2.88722270592
 08/15  18:00:00,36.0325149477,2.20090408524,9.91028932956,0.0,3.71167865564,18.077,29.5475659122,0.0,25.50935,4.03821591215
 08/15  19:00:00,36.1228634587,2.20090408524,8.75900861784,0.0,3.71167865564,18.077,29.5487368471,0.0,25.50935,4.03938684709
 08/15  20:00:00,30.8318800786,2.20090408524,7.22686174257,0.0,3.71167865564,13.077,26.5449650244,0.0,22.50825,4.03671502437
 08/15  21:00:00,30.6852743007,2.20090408524,7.13137753409,0.0,3.71167865564,13.077,24.4708112136,0.0,21.0077,3.46311121365
 08/15  22:00:00,29.9301472678,2.20090408524,6.38442577904,0.0,3.71167865564,13.077,21.4677637279,0.0,18.0066,3.46116372794
 08/15  23:00:00,30.3341121524,2.20090408524,5.62988312307,0.0,3.71167865564,13.077,4.73920207304,0.0,3.0011,1.73810207304
 08/15  24:00:00,18.5178193681,2.20090408524,4.16903762396,0.0,1.85583932782,5.577,4.73927869348,0.0,3.0011,1.73817869348
 08/16  01:00:00,9.96051517511,0.0,0.0,0.0,0.618613109274,5.0,3.59319060186,0.0,3.0011,0.592090601858
 08/16  02:00:00,9.97142967427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  03:00:00,9.98068761357,0.0,0.0,0.0,0.618613109274,5.0,3.5797218657,0.0,3.0011,0.578621865695
 08/16  04:00:00,10.1826097734,0.0,0.0,0.0,0.618613109274,5.0,3.03451326512,0.0,3.0011,0.0334132651195
 08/16  05:00:00,16.5600304331,2.20090408524,2.33469824583,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/16  06:00:00,29.8285605591,2.20090408524,3.65892611803,0.0,3.71167865564,18.077,15.242791529,0.0,13.50495,1.737841529
 08/16  07:00:00,31.3929001495,2.20090408524,5.27159600412,0.0,3.71167865564,18.077,25.0469463241,0.0,21.0077,4.03924632411
 08/16  08:00:00,27.4075353177,2.20090408524,6.2577522702,0.0,3.71167865564,13.077,19.0437403897,0.0,15.0055,4.03824038965
 08/16  09:00:00,28.2000478886,2.20090408524,7.02283364754,0.0,3.71167865564,13.077,17.8937970181,0.0,15.0055,2.88829701808
 08/16  10:00:00,34.307891031,2.20090408524,8.12266727646,0.0,3.71167865564,18.077,36.4729125722,0.0,33.0121,3.46081257218
 08/16  11:00:00,36.8248812019,2.20090408524,9.53501818403,0.0,3.71167865564,18.077,43.4030360996,0.0,40.51485,2.88818609956
 08/16  12:00:00,36.88619663,2.20090408524,10.3248615082,0.0,3.71167865564,18.077,38.900331025,0.0,36.0132,2.88713102495
 08/16  13:00:00,36.462254606,2.20090408524,10.2374521429,0.0,3.71167865564,18.077,34.3978796416,0.0,31.51155,2.88632964163
 08/16  14:00:00,30.8300701704,2.20090408524,9.60519720585,0.0,3.71167865564,13.077,23.3193088987,0.0,21.0077,2.31160889873
 08/16  15:00:00,30.7959754242,2.20090408524,9.5836983994,0.0,3.71167865564,13.077,21.8194786579,0.0,19.50715,2.31232865789
 08/16  16:00:00,30.5613783447,2.20090408524,9.43144405674,0.0,3.71167865564,13.077,24.820754412,0.0,22.50825,2.31250441199
 08/16  17:00:00,36.272552368,2.20090408524,10.1419535791,0.0,3.71167865564,18.077,28.396710893,0.0,25.50935,2.88736089302
 08/16  18:00:00,35.4527015636,2.20090408524,9.33422434459,0.0,3.71167865564,18.077,29.5473600656,0.0,25.50935,4.0380100656
 08/16  19:00:00,35.7935562157,2.20090408524,8.2131225538,0.0,3.71167865564,18.077,29.5486088606,0.0,25.50935,4.0392588606
 08/16  20:00:00,30.6921073327,2.20090408524,6.87568847904,0.0,3.71167865564,13.077,25.9708344495,0.0,22.50825,3.46258444951
 08/16  21:00:00,29.2177721041,2.20090408524,5.51663667812,0.0,3.71167865564,13.077,25.0450126999,0.0,21.0077,4.03731269992
 08/16  22:00:00,28.5925860121,2.20090408524,5.02980348559,0.0,3.71167865564,13.077,21.4679781298,0.0,18.0066,3.46137812981
 08/16  23:00:00,29.1949656356,2.20090408524,4.47540758052,0.0,3.71167865564,13.077,4.73982406988,0.0,3.0011,1.73872406988
 08/16  24:00:00,17.0486082037,2.20090408524,2.68706030065,0.0,1.85583932782,5.577,4.73904212621,0.0,3.0011,1.73794212621
 08/17  01:00:00,9.98828247586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,10.0008156846,0.0,0.0,0.0,0.618613109274,5.0,3.59316202741,0.0,3.0011,0.592062027408
 08/17  03:00:00,10.0006763323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  04:00:00,10.1933775581,0.0,0.0,0.0,0.618613109274,5.0,3.59316794436,0.0,3.0011,0.592067944359
 08/17  05:00:00,15.6187708564,2.20090408524,1.38915788002,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/17  06:00:00,28.0894077343,2.20090408524,1.9216004325,0.0,3.71167865564,18.077,14.6700625413,0.0,13.50495,1.16511254125
 08/17  07:00:00,29.6143246168,2.20090408524,3.48835717928,0.0,3.71167865564,18.077,25.6209767694,0.0,21.0077,4.61327676943
 08/17  08:00:00,25.1512940391,2.20090408524,4.00447699375,0.0,3.71167865564,13.077,18.4695533164,0.0,15.0055,3.46405331645
 08/17  09:00:00,25.4593236387,2.20090408524,4.2995810671,0.0,3.71167865564,13.077,18.4673631994,0.0,15.0055,3.46186319939
 08/17  10:00:00,31.3435691434,2.20090408524,5.17560116311,0.0,3.71167865564,18.077,35.8994965581,0.0,33.0121,2.88739655806
 08/17  11:00:00,33.699513455,2.20090408524,6.43081550346,0.0,3.71167865564,18.077,43.9768781935,0.0,40.51485,3.46202819348
 08/17  12:00:00,34.0262830289,2.20090408524,7.51641688073,0.0,3.71167865564,18.077,38.9001537735,0.0,36.0132,2.88695377349
 08/17  13:00:00,33.7207668823,2.20090408524,7.52204004789,0.0,3.71167865564,18.077,33.8245165684,0.0,31.51155,2.3129665684
 08/17  14:00:00,28.7139183726,2.20090408524,7.49917371427,0.0,3.71167865564,13.077,23.3202241379,0.0,21.0077,2.31252413792
 08/17  15:00:00,29.6097302435,2.20090408524,8.38897641242,0.0,3.71167865564,13.077,21.8195425708,0.0,19.50715,2.31239257084
 08/17  16:00:00,29.8211182266,2.20090408524,8.69437544708,0.0,3.71167865564,13.077,24.8207394206,0.0,22.50825,2.31248942064
 08/17  17:00:00,34.7895853459,2.20090408524,8.66735023337,0.0,3.71167865564,18.077,28.3967311087,0.0,25.50935,2.88738110871
 08/17  18:00:00,34.0669347431,2.20090408524,7.9520344836,0.0,3.71167865564,18.077,29.5473776828,0.0,25.50935,4.03802768282
 08/17  19:00:00,35.4300977106,2.20090408524,7.22129088738,0.0,3.71167865564,18.077,30.1225049229,0.0,25.50935,4.61315492287
 08/17  20:00:00,29.8272018681,2.20090408524,6.01673657696,0.0,3.71167865564,13.077,25.970767025,0.0,22.50825,3.46251702497
 08/17  21:00:00,28.5788606047,2.20090408524,4.8912935501,0.0,3.71167865564,13.077,25.0454636595,0.0,21.0077,4.03776365947
 08/17  22:00:00,27.0437992997,2.20090408524,3.52708325705,0.0,3.71167865564,13.077,20.8944413618,0.0,18.0066,2.88784136179
 08/17  23:00:00,27.5892043173,2.20090408524,2.91708875779,0.0,3.71167865564,13.077,5.31274222711,0.0,3.0011,2.31164222711
 08/17  24:00:00,15.7486683495,2.20090408524,1.45764169752,0.0,1.85583932782,5.577,4.16655326133,0.0,3.0011,1.16545326133
 08/18  01:00:00,9.94091048052,0.0,0.0,0.0,0.618613109274,5.0,3.59318449851,0.0,3.0011,0.592084498509
 08/18  02:00:00,9.9646474535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  03:00:00,9.96139675457,0.0,0.0,0.0,0.618613109274,5.0,3.59319040226,0.0,3.0011,0.592090402264
 08/18  04:00:00,10.8392101603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  05:00:00,15.8628041265,2.20090408524,1.01764125127,0.0,1.85583932782,5.577,5.09374627498,0.0,4.50165,0.592096274984
 08/18  06:00:00,28.3951154831,2.20090408524,1.9529303313,0.0,3.71167865564,18.077,14.6701461908,0.0,13.50495,1.16519619079
 08/18  07:00:00,29.4973012208,2.20090408524,3.38957002129,0.0,3.71167865564,18.077,25.0468939734,0.0,21.0077,4.03919397341
 08/18  08:00:00,25.1663599063,2.20090408524,4.03348154308,0.0,3.71167865564,13.077,19.0436610615,0.0,15.0055,4.03816106146
 08/18  09:00:00,26.2265105376,2.20090408524,5.05608110135,0.0,3.71167865564,13.077,18.4674969649,0.0,15.0055,3.46199696489
 08/18  10:00:00,32.7936376417,2.20090408524,6.61939853023,0.0,3.71167865564,18.077,35.899544672,0.0,33.0121,2.887444672
 08/18  11:00:00,35.225244016,2.20090408524,7.9542776325,0.0,3.71167865564,18.077,43.4032265724,0.0,40.51485,2.88837657241
 08/18  12:00:00,35.3563225708,2.20090408524,8.82830278108,0.0,3.71167865564,18.077,39.473766703,0.0,36.0132,3.46056670302
 08/18  13:00:00,35.6077581723,2.20090408524,9.40905884138,0.0,3.71167865564,18.077,33.8248371541,0.0,31.51155,2.31328715409
 08/18  14:00:00,29.9512323963,2.20090408524,8.74653123057,0.0,3.71167865564,13.077,23.3200428166,0.0,21.0077,2.31234281657
 08/18  15:00:00,29.5930839329,2.20090408524,8.40243640843,0.0,3.71167865564,13.077,21.8192827761,0.0,19.50715,2.31213277615
 08/18  16:00:00,29.5446917231,2.20090408524,8.43505977816,0.0,3.71167865564,13.077,24.8205317759,0.0,22.50825,2.31228177589
 08/18  17:00:00,34.9738804967,2.20090408524,8.86585305081,0.0,3.71167865564,18.077,28.3967545632,0.0,25.50935,2.88740456315
 08/18  18:00:00,34.4733563862,2.20090408524,8.37571491952,0.0,3.71167865564,18.077,29.547653229,0.0,25.50935,4.03830322904
 08/18  19:00:00,35.5904791473,2.20090408524,7.60971039937,0.0,3.71167865564,18.077,29.5484932028,0.0,25.50935,4.03914320284
 08/18  20:00:00,30.3405940588,2.20090408524,6.73280900124,0.0,3.71167865564,13.077,25.9707497663,0.0,22.50825,3.46249976628
 08/18  21:00:00,29.3170246506,2.20090408524,5.78224237124,0.0,3.71167865564,13.077,25.045241469,0.0,21.0077,4.037541469
 08/18  22:00:00,28.2736316507,2.20090408524,4.75763671977,0.0,3.71167865564,13.077,21.4680256257,0.0,18.0066,3.46142562569
 08/18  23:00:00,28.5717835895,2.20090408524,3.90312739122,0.0,3.71167865564,13.077,4.73936419382,0.0,3.0011,1.73826419382
 08/18  24:00:00,16.6075023187,2.20090408524,2.30352586502,0.0,1.85583932782,5.577,4.73904809659,0.0,3.0011,1.73794809659
 08/19  01:00:00,9.92696732518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  02:00:00,9.91329735083,0.0,0.0,0.0,0.618613109274,5.0,3.59319259635,0.0,3.0011,0.592092596351
 08/19  03:00:00,9.89880406385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  04:00:00,10.0812202164,0.0,0.0,0.0,0.618613109274,5.0,3.59317265901,0.0,3.0011,0.592072659005
 08/19  05:00:00,14.4682398229,2.20090408524,0.351373363213,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/19  06:00:00,26.960187084,2.20090408524,0.894149912264,0.0,3.71167865564,18.077,14.6701101979,0.0,13.50495,1.16516019787
 08/19  07:00:00,28.2834912729,2.20090408524,2.23265571973,0.0,3.71167865564,18.077,22.7455327352,0.0,21.0077,1.73783273524
 08/19  08:00:00,24.456858092,2.20090408524,3.35948445038,0.0,3.71167865564,13.077,16.1707668982,0.0,15.0055,1.16526689822
 08/19  09:00:00,26.1370090604,2.20090408524,4.99297951067,0.0,3.71167865564,13.077,18.4687507719,0.0,15.0055,3.46325077195
 08/19  10:00:00,32.8999569711,2.20090408524,6.73569367794,0.0,3.71167865564,18.077,36.4742471789,0.0,33.0121,3.46214717887
 08/19  11:00:00,35.5748198123,2.20090408524,8.29437973783,0.0,3.71167865564,18.077,43.9778940466,0.0,40.51485,3.46304404664
 08/19  12:00:00,35.5992340512,2.20090408524,9.0468305388,0.0,3.71167865564,18.077,39.4750404417,0.0,36.0132,3.46184044175
 08/19  13:00:00,35.4830989181,2.20090408524,9.26157997334,0.0,3.71167865564,18.077,34.9729615397,0.0,31.51155,3.4614115397
 08/19  14:00:00,29.9853646735,2.20090408524,8.75203863391,0.0,3.71167865564,13.077,23.8946320161,0.0,21.0077,2.88693201613
 08/19  15:00:00,30.3655253671,2.20090408524,9.13984822723,0.0,3.71167865564,13.077,22.3935610248,0.0,19.50715,2.88641102481
 08/19  16:00:00,30.4702509913,2.20090408524,9.32631439494,0.0,3.71167865564,13.077,25.3945109526,0.0,22.50825,2.88626095262
 08/19  17:00:00,35.666084404,2.20090408524,9.52009500195,0.0,3.71167865564,18.077,28.3967695238,0.0,25.50935,2.88741952381
 08/19  18:00:00,35.4626684822,2.20090408524,9.32232536971,0.0,3.71167865564,18.077,28.9735252035,0.0,25.50935,3.46417520352
 08/19  19:00:00,36.3408283505,2.20090408524,8.11030497078,0.0,3.71167865564,18.077,29.547418708,0.0,25.50935,4.03806870799
 08/19  20:00:00,30.4754647218,2.20090408524,6.65016195507,0.0,3.71167865564,13.077,26.5448364231,0.0,22.50825,4.03658642312
 08/19  21:00:00,29.9271001916,2.20090408524,6.21043788913,0.0,3.71167865564,13.077,24.4707463872,0.0,21.0077,3.46304638723
 08/19  22:00:00,29.41954429,2.20090408524,5.85495576635,0.0,3.71167865564,13.077,20.8934824962,0.0,18.0066,2.88688249615
 08/19  23:00:00,29.3109678771,2.20090408524,4.60847727566,0.0,3.71167865564,13.077,5.31368840907,0.0,3.0011,2.31258840907
 08/19  24:00:00,16.3926546271,2.20090408524,2.0721545857,0.0,1.85583932782,5.577,4.73945128608,0.0,3.0011,1.73835128608
 08/20  01:00:00,9.94986142206,0.0,0.0,0.0,0.618613109274,5.0,3.5931938805,0.0,3.0011,0.592093880503
 08/20  02:00:00,9.96212902974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  03:00:00,9.97366564284,0.0,0.0,0.0,0.618613109274,5.0,3.59314803037,0.0,3.0011,0.592048030372
 08/20  04:00:00,10.1682717393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  05:00:00,15.2897715101,2.20090408524,1.09021993088,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/20  06:00:00,27.6022810994,2.20090408524,1.46103808573,0.0,3.71167865564,18.077,15.2426552304,0.0,13.50495,1.73770523045
 08/20  07:00:00,28.8463084924,2.20090408524,2.73635690876,0.0,3.71167865564,18.077,22.1729046966,0.0,21.0077,1.16520469656
 08/20  08:00:00,25.6265612154,2.20090408524,4.47043425957,0.0,3.71167865564,13.077,16.1707438741,0.0,15.0055,1.16524387408
 08/20  09:00:00,26.5757116372,2.20090408524,5.39694719164,0.0,3.71167865564,13.077,16.1707228149,0.0,15.0055,1.16522281494
 08/20  10:00:00,32.9053155511,2.20090408524,6.71953923271,0.0,3.71167865564,18.077,36.4751557999,0.0,33.0121,3.46305579991
 08/20  11:00:00,35.6018928689,2.20090408524,8.31037485867,0.0,3.71167865564,18.077,44.5514317474,0.0,40.51485,4.03658174736
 08/20  12:00:00,36.5267044866,2.20090408524,9.96150616983,0.0,3.71167865564,18.077,38.9005395843,0.0,36.0132,2.88733958426
 08/20  13:00:00,36.5027860101,2.20090408524,10.2722602772,0.0,3.71167865564,18.077,34.398097316,0.0,31.51155,2.88654731597
 08/20  14:00:00,30.2587531196,2.20090408524,9.02211123859,0.0,3.71167865564,13.077,23.3193758849,0.0,21.0077,2.31167588487
 08/20  15:00:00,30.9965666045,2.20090408524,9.77399640578,0.0,3.71167865564,13.077,21.819626157,0.0,19.50715,2.31247615704
 08/20  16:00:00,31.0766247914,2.20090408524,9.94290711457,0.0,3.71167865564,13.077,24.8208751296,0.0,22.50825,2.31262512959
 08/20  17:00:00,35.9751677927,2.20090408524,9.84054835626,0.0,3.71167865564,18.077,28.3968523658,0.0,25.50935,2.88750236579
 08/20  18:00:00,35.5891507869,2.20090408524,9.45490253589,0.0,3.71167865564,18.077,28.9723808149,0.0,25.50935,3.46303081494
 08/20  19:00:00,36.4287779642,2.20090408524,8.20064353529,0.0,3.71167865564,18.077,28.9722938895,0.0,25.50935,3.46294388947
 08/20  20:00:00,30.5677976503,2.20090408524,6.74803321492,0.0,3.71167865564,13.077,25.395652373,0.0,22.50825,2.88740237303
 08/20  21:00:00,30.0390802389,2.20090408524,6.32750054836,0.0,3.71167865564,13.077,25.0438471789,0.0,21.0077,4.03614717894
 08/20  22:00:00,28.5269059824,2.20090408524,4.98960587583,0.0,3.71167865564,13.077,20.8937832322,0.0,18.0066,2.88718323221
 08/20  23:00:00,28.4875661366,2.20090408524,3.81020102608,0.0,3.71167865564,13.077,4.16660880185,0.0,3.0011,1.16550880185
 08/20  24:00:00,16.5986962873,2.20090408524,2.29368070495,0.0,1.85583932782,5.577,5.31269369603,0.0,3.0011,2.31159369603
 08/21  01:00:00,9.94187907333,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  02:00:00,9.94893730575,0.0,0.0,0.0,0.618613109274,5.0,3.59317240266,0.0,3.0011,0.592072402659
 08/21  03:00:00,9.9364721944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  04:00:00,10.1393253396,0.0,0.0,0.0,0.618613109274,5.0,3.59317830552,0.0,3.0011,0.592078305523
 08/21  05:00:00,15.4352416212,2.20090408524,1.25259348214,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/21  06:00:00,28.6001030492,2.20090408524,2.4498863713,0.0,3.71167865564,18.077,14.6701692652,0.0,13.50495,1.1652192652
 08/21  07:00:00,30.4535096594,2.20090408524,4.33173483602,0.0,3.71167865564,18.077,25.6211869447,0.0,21.0077,4.61348694465
 08/21  08:00:00,26.0748883255,2.20090408524,4.93322218002,0.0,3.71167865564,13.077,18.4696664902,0.0,15.0055,3.46416649017
 08/21  09:00:00,27.0261907188,2.20090408524,5.85737473141,0.0,3.71167865564,13.077,18.4676284728,0.0,15.0055,3.46212847277
 08/21  10:00:00,33.9017778609,2.20090408524,7.71579934077,0.0,3.71167865564,18.077,35.8995798455,0.0,33.0121,2.88747984548
 08/21  11:00:00,37.2498739675,2.20090408524,9.95853427846,0.0,3.71167865564,18.077,43.9768823351,0.0,40.51485,3.4620323351
 08/21  12:00:00,37.7420985293,2.20090408524,11.1850193704,0.0,3.71167865564,18.077,38.9003327919,0.0,36.0132,2.88713279192
 08/21  13:00:00,37.7796168523,2.20090408524,11.5592953197,0.0,3.71167865564,18.077,33.8243572125,0.0,31.51155,2.3128072125
 08/21  14:00:00,32.02144525,2.20090408524,10.7967610804,0.0,3.71167865564,13.077,23.3203357267,0.0,21.0077,2.31263572669
 08/21  15:00:00,32.175278215,2.20090408524,10.9635540257,0.0,3.71167865564,13.077,21.8196576969,0.0,19.50715,2.31250769687
 08/21  16:00:00,31.9062238754,2.20090408524,10.7764719565,0.0,3.71167865564,13.077,24.820633873,0.0,22.50825,2.31238387297
 08/21  17:00:00,37.2127149767,2.20090408524,11.0802234307,0.0,3.71167865564,18.077,28.3965993467,0.0,25.50935,2.88724934673
 08/21  18:00:00,36.7527984346,2.20090408524,10.6210488742,0.0,3.71167865564,18.077,29.5476277112,0.0,25.50935,4.03827771122
 08/21  19:00:00,37.6052693477,2.20090408524,9.37811658097,0.0,3.71167865564,18.077,30.1228143432,0.0,25.50935,4.61346434321
 08/21  20:00:00,31.6484173395,2.20090408524,7.82861278609,0.0,3.71167865564,13.077,25.9711651537,0.0,22.50825,3.46291515368
 08/21  21:00:00,30.6293521044,2.20090408524,6.92606204852,0.0,3.71167865564,13.077,25.0452347747,0.0,21.0077,4.03753477475
 08/21  22:00:00,29.0633753712,2.20090408524,5.53252385583,0.0,3.71167865564,13.077,20.8941154526,0.0,18.0066,2.88751545265
 08/21  23:00:00,28.4603517468,2.20090408524,3.80381153596,0.0,3.71167865564,13.077,5.31273498789,0.0,3.0011,2.31163498789
 08/21  24:00:00,16.1935975205,2.20090408524,1.91287627644,0.0,1.85583932782,5.577,4.16664878759,0.0,3.0011,1.16554878759
 08/22  01:00:00,9.92350097795,0.0,0.0,0.0,0.618613109274,5.0,3.59319484318,0.0,3.0011,0.59209484318
 08/22  02:00:00,9.91252802099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  03:00:00,9.90141430918,0.0,0.0,0.0,0.618613109274,5.0,3.59318599985,0.0,3.0011,0.592085999851
 08/22  04:00:00,10.7108569874,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  05:00:00,14.7114083232,2.20090408524,0.0,0.0,1.85583932782,5.577,5.10620155615,0.0124596639309,4.50165,0.592091892217
 08/22  06:00:00,26.9982370527,2.20090408524,0.670404198643,0.0,3.71167865564,18.077,14.6701178534,0.0,13.50495,1.16516785345
 08/22  07:00:00,28.5122850047,2.20090408524,2.46446442875,0.0,3.71167865564,18.077,25.047108662,0.0,21.0077,4.03940866202
 08/22  08:00:00,25.858581431,2.20090408524,4.737395417,0.0,3.71167865564,13.077,19.043743463,0.0,15.0055,4.03824346301
 08/22  09:00:00,27.7373334365,2.20090408524,6.5645118834,0.0,3.71167865564,13.077,18.4675214389,0.0,15.0055,3.46202143886
 08/22  10:00:00,34.9727591925,2.20090408524,8.77761862951,0.0,3.71167865564,18.077,35.8996228968,0.0,33.0121,2.88752289683
 08/22  11:00:00,37.7135642184,2.20090408524,10.4249774877,0.0,3.71167865564,18.077,43.9766239492,0.0,40.51485,3.46177394922
 08/22  12:00:00,38.1966888939,2.20090408524,11.6383711488,0.0,3.71167865564,18.077,38.9005445586,0.0,36.0132,2.8873445586
 08/22  13:00:00,38.9803395904,2.20090408524,12.7582590382,0.0,3.71167865564,18.077,33.8245196219,0.0,31.51155,2.3129696219
 08/22  14:00:00,33.5938597607,2.20090408524,12.3638729375,0.0,3.71167865564,13.077,23.3197945779,0.0,21.0077,2.31209457793
 08/22  15:00:00,33.1482763281,2.20090408524,11.9303933209,0.0,3.71167865564,13.077,21.819583148,0.0,19.50715,2.31243314798
 08/22  16:00:00,32.8036037061,2.20090408524,11.6652282264,0.0,3.71167865564,13.077,24.8206064572,0.0,22.50825,2.3123564572
 08/22  17:00:00,37.8535300904,2.20090408524,11.7109893425,0.0,3.71167865564,18.077,28.3965583851,0.0,25.50935,2.88720838514
 08/22  18:00:00,37.1070762529,2.20090408524,10.9604637953,0.0,3.71167865564,18.077,29.5475661391,0.0,25.50935,4.03821613913
 08/22  19:00:00,37.7296551015,2.20090408524,9.69215669407,0.0,3.71167865564,18.077,29.5486650837,0.0,25.50935,4.03931508369
 08/22  20:00:00,32.2112608755,2.20090408524,8.55284958771,0.0,3.71167865564,13.077,26.544917626,0.0,22.50825,4.03666762601
 08/22  21:00:00,31.4815915049,2.20090408524,7.88952364275,0.0,3.71167865564,13.077,24.4713722282,0.0,21.0077,3.46367222817
 08/22  22:00:00,30.3256891194,2.20090408524,6.7500527799,0.0,3.71167865564,13.077,21.4679345094,0.0,18.0066,3.4613345094
 08/22  23:00:00,30.7486213017,2.20090408524,6.01984412128,0.0,3.71167865564,13.077,4.73945847404,0.0,3.0011,1.73835847404
 08/22  24:00:00,18.5177006769,2.20090408524,4.1506702821,0.0,1.85583932782,5.577,4.73934335646,0.0,3.0011,1.73824335646
 08/23  01:00:00,9.99308351645,0.0,0.0,0.0,0.618613109274,5.0,3.59315998555,0.0,3.0011,0.592059985549
 08/23  02:00:00,9.99100037893,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  03:00:00,9.97682941435,0.0,0.0,0.0,0.618613109274,5.0,3.59316590455,0.0,3.0011,0.592065904554
 08/23  04:00:00,10.1642355625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  05:00:00,15.475044488,2.20090408524,1.288092721,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/23  06:00:00,27.9957585114,2.20090408524,1.86203662883,0.0,3.71167865564,18.077,15.242582338,0.0,13.50495,1.73763233804
 08/23  07:00:00,29.7180535503,2.20090408524,3.61164696761,0.0,3.71167865564,18.077,25.0471783524,0.0,21.0077,4.03947835239
 08/23  08:00:00,26.9824688394,2.20090408524,5.81765334665,0.0,3.71167865564,13.077,19.0437732996,0.0,15.0055,4.03827329955
 08/23  09:00:00,28.4736481617,2.20090408524,7.26877364124,0.0,3.71167865564,13.077,18.4675284459,0.0,15.0055,3.46202844589
 08/23  10:00:00,34.9185389909,2.20090408524,8.69973140325,0.0,3.71167865564,18.077,35.899575434,0.0,33.0121,2.88747543402
 08/23  11:00:00,37.3877560794,2.20090408524,10.0835964698,0.0,3.71167865564,18.077,43.4032685978,0.0,40.51485,2.88841859782
 08/23  12:00:00,37.432630497,2.20090408524,10.8611222697,0.0,3.71167865564,18.077,38.8999831832,0.0,36.0132,2.88678318321
 08/23  13:00:00,37.5682782684,2.20090408524,11.3357953544,0.0,3.71167865564,18.077,34.3971077986,0.0,31.51155,2.88555779865
 08/23  14:00:00,32.2779160849,2.20090408524,11.039876912,0.0,3.71167865564,13.077,23.319305433,0.0,21.0077,2.31160543297
 08/23  15:00:00,32.1597814513,2.20090408524,10.9355474597,0.0,3.71167865564,13.077,21.8196400912,0.0,19.50715,2.31249009116
 08/23  16:00:00,31.8100716131,2.20090408524,10.6661691412,0.0,3.71167865564,13.077,24.8206683094,0.0,22.50825,2.31241830943
 08/23  17:00:00,37.2664272307,2.20090408524,11.11577078,0.0,3.71167865564,18.077,28.3966980029,0.0,25.50935,2.88734800288
 08/23  18:00:00,36.7121090689,2.20090408524,10.5546969268,0.0,3.71167865564,18.077,29.5473591358,0.0,25.50935,4.03800913576
 08/23  19:00:00,37.6076691821,2.20090408524,9.34081688399,0.0,3.71167865564,18.077,29.5484616701,0.0,25.50935,4.03911167012
 08/23  20:00:00,31.8359616791,2.20090408524,7.97729094026,0.0,3.71167865564,13.077,25.9711475001,0.0,22.50825,3.46289750007
 08/23  21:00:00,30.5544837128,2.20090408524,6.83140803508,0.0,3.71167865564,13.077,25.0454985021,0.0,21.0077,4.03779850211
 08/23  22:00:00,29.5993617764,2.20090408524,6.03880590529,0.0,3.71167865564,13.077,21.4680610989,0.0,18.0066,3.46146109889
 08/23  23:00:00,29.7920106854,2.20090408524,5.0852078708,0.0,3.71167865564,13.077,4.73931822547,0.0,3.0011,1.73821822547
 08/23  24:00:00,18.0397232899,2.20090408524,3.68816976152,0.0,1.85583932782,5.577,4.73900735231,0.0,3.0011,1.73790735231
 08/24  01:00:00,9.96855641835,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  02:00:00,9.97428366753,0.0,0.0,0.0,0.618613109274,5.0,3.59317940862,0.0,3.0011,0.592079408622
 08/24  03:00:00,9.98343178067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.1975966685,0.0,0.0,0.0,0.618613109274,5.0,3.59315945654,0.0,3.0011,0.59205945654
 08/24  05:00:00,16.511730734,2.20090408524,2.26668336055,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/24  06:00:00,28.9299930223,2.20090408524,2.76554187206,0.0,3.71167865564,18.077,14.6700003581,0.0,13.50495,1.16505035806
 08/24  07:00:00,31.0161537958,2.20090408524,4.88200762044,0.0,3.71167865564,18.077,25.6214055161,0.0,21.0077,4.61370551614
 08/24  08:00:00,27.2578922836,2.20090408524,6.08514293363,0.0,3.71167865564,13.077,19.0437014501,0.0,15.0055,4.03820145006
 08/24  09:00:00,27.8001689176,2.20090408524,6.60499797152,0.0,3.71167865564,13.077,17.8938954515,0.0,15.0055,2.88839545149
 08/24  10:00:00,34.5026606583,2.20090408524,8.29342652836,0.0,3.71167865564,18.077,35.899480522,0.0,33.0121,2.88738052198
 08/24  11:00:00,37.3401791744,2.20090408524,10.040934209,0.0,3.71167865564,18.077,43.9766565824,0.0,40.51485,3.46180658242
 08/24  12:00:00,37.5584342992,2.20090408524,10.9912018856,0.0,3.71167865564,18.077,38.9000624351,0.0,36.0132,2.88686243507
 08/24  13:00:00,37.6557305492,2.20090408524,11.4291824061,0.0,3.71167865564,18.077,34.3976574725,0.0,31.51155,2.88610747252
 08/24  14:00:00,31.9519129562,2.20090408524,10.7215154379,0.0,3.71167865564,13.077,23.3191241412,0.0,21.0077,2.31142414116
 08/24  15:00:00,31.0294920327,2.20090408524,9.81190901269,0.0,3.71167865564,13.077,21.8193137721,0.0,19.50715,2.31216377208
 08/24  16:00:00,30.7647846027,2.20090408524,9.62361950924,0.0,3.71167865564,13.077,24.8204908157,0.0,22.50825,2.3122408157
 08/24  17:00:00,36.6428114008,2.20090408524,10.4974587026,0.0,3.71167865564,18.077,28.3968474761,0.0,25.50935,2.88749747611
 08/24  18:00:00,35.7908609024,2.20090408524,9.64723905476,0.0,3.71167865564,18.077,28.9734612009,0.0,25.50935,3.46411120094
 08/24  19:00:00,36.8143676378,2.20090408524,8.57393469562,0.0,3.71167865564,18.077,30.1229915972,0.0,25.50935,4.61364159717
 08/24  20:00:00,31.2767745237,2.20090408524,7.43903358492,0.0,3.71167865564,13.077,25.9708793038,0.0,22.50825,3.46262930375
 08/24  21:00:00,29.566944939,2.20090408524,5.8702104597,0.0,3.71167865564,13.077,25.0453752851,0.0,21.0077,4.03767528512
 08/24  22:00:00,28.1107876723,2.20090408524,4.58270681422,0.0,3.71167865564,13.077,21.4677621567,0.0,18.0066,3.46116215671
 08/24  23:00:00,29.5636133761,2.20090408524,4.85179395945,0.0,3.71167865564,13.077,4.73983136078,0.0,3.0011,1.73873136078
 08/24  24:00:00,17.9284536081,2.20090408524,3.58008281516,0.0,1.85583932782,5.577,4.73905597412,0.0,3.0011,1.73795597412
 08/25  01:00:00,9.95814391861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  02:00:00,9.9756989442,0.0,0.0,0.0,0.618613109274,5.0,3.59316634413,0.0,3.0011,0.592066344129
 08/25  03:00:00,9.97286011641,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
