Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/25  04:00:00,10.8478371291,0.0,0.0,0.0,0.618613109274,5.0,3.59317225426,0.0,3.0011,0.592072254265
 08/25  05:00:00,16.0738698919,2.20090408524,1.20807101614,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/25  06:00:00,28.1140679784,2.20090408524,1.69228560778,0.0,3.71167865564,18.077,14.6701180605,0.0,13.50495,1.16516806047
 08/25  07:00:00,29.9206488982,2.20090408524,3.82027310272,0.0,3.71167865564,18.077,25.6212057954,0.0,21.0077,4.61350579537
 08/25  08:00:00,26.6939642857,2.20090408524,5.54745561433,0.0,3.71167865564,13.077,18.4695981175,0.0,15.0055,3.46409811751
 08/25  09:00:00,27.8304215702,2.20090408524,6.65018571878,0.0,3.71167865564,13.077,18.4675690841,0.0,15.0055,3.46206908407
 08/25  10:00:00,34.1558883593,2.20090408524,7.96613024621,0.0,3.71167865564,18.077,35.8996188151,0.0,33.0121,2.88751881511
 08/25  11:00:00,36.6748184559,2.20090408524,9.38178823541,0.0,3.71167865564,18.077,43.9769150336,0.0,40.51485,3.46206503362
 08/25  12:00:00,37.0396636147,2.20090408524,10.4738430664,0.0,3.71167865564,18.077,38.9001496646,0.0,36.0132,2.88694966456
 08/25  13:00:00,36.782738784,2.20090408524,10.5497691075,0.0,3.71167865564,18.077,34.3977870726,0.0,31.51155,2.88623707264
 08/25  14:00:00,31.0150712586,2.20090408524,9.77611916009,0.0,3.71167865564,13.077,22.7463249855,0.0,21.0077,1.73862498546
 08/25  15:00:00,30.8068009543,2.20090408524,9.58348941728,0.0,3.71167865564,13.077,21.8197926615,0.0,19.50715,2.31264266148
 08/25  16:00:00,30.4210937695,2.20090408524,9.28687190428,0.0,3.71167865564,13.077,24.8207790751,0.0,22.50825,2.31252907509
 08/25  17:00:00,36.107599459,2.20090408524,9.97207387613,0.0,3.71167865564,18.077,28.3966519949,0.0,25.50935,2.8873019949
 08/25  18:00:00,35.7677219465,2.20090408524,9.63859765259,0.0,3.71167865564,18.077,29.5474977567,0.0,25.50935,4.03814775672
 08/25  19:00:00,36.8293771418,2.20090408524,8.81456011735,0.0,3.71167865564,18.077,30.1228262786,0.0,25.50935,4.61347627865
 08/25  20:00:00,31.1884265909,2.20090408524,7.55688663944,0.0,3.71167865564,13.077,25.9712330339,0.0,22.50825,3.46298303389
 08/25  21:00:00,30.2642261529,2.20090408524,6.70340916529,0.0,3.71167865564,13.077,25.0448662559,0.0,21.0077,4.03716625595
 08/25  22:00:00,29.0456314321,2.20090408524,5.5038886539,0.0,3.71167865564,13.077,20.8944519235,0.0,18.0066,2.8878519235
 08/25  23:00:00,28.7875763844,2.20090408524,4.11162959813,0.0,3.71167865564,13.077,5.31294402209,0.0,3.0011,2.31184402209
 08/25  24:00:00,16.6161744113,2.20090408524,2.31272771816,0.0,1.85583932782,5.577,4.73917821074,0.0,3.0011,1.73807821074
 08/26  01:00:00,9.93836556974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,9.93751624069,0.0,0.0,0.0,0.618613109274,5.0,3.59317706181,0.0,3.0011,0.592077061813
 08/26  03:00:00,9.93616475193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  04:00:00,10.1255700174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  05:00:00,14.5469139183,2.20090408524,0.420889851953,0.0,1.85583932782,5.577,5.09374158189,0.0,4.50165,0.592091581888
 08/26  06:00:00,27.0808382317,2.20090408524,1.01042937115,0.0,3.71167865564,18.077,14.670068964,0.0,13.50495,1.16511896401
 08/26  07:00:00,28.7765295733,2.20090408524,2.7054996857,0.0,3.71167865564,18.077,22.1729195542,0.0,21.0077,1.16521955422
 08/26  08:00:00,25.7918730471,2.20090408524,4.66268734874,0.0,3.71167865564,13.077,16.170749891,0.0,15.0055,1.165249891
 08/26  09:00:00,28.1626122697,2.20090408524,6.98067229667,0.0,3.71167865564,13.077,19.0426437706,0.0,15.0055,4.0371437706
 08/26  10:00:00,35.3854000643,2.20090408524,9.18733457805,0.0,3.71167865564,18.077,35.9004206039,0.0,33.0121,2.8883206039
 08/26  11:00:00,37.8710482956,2.20090408524,10.5857155367,0.0,3.71167865564,18.077,44.55122593,0.0,40.51485,4.03637592996
 08/26  12:00:00,38.1271195565,2.20090408524,11.5763358619,0.0,3.71167865564,18.077,39.4755865849,0.0,36.0132,3.46238658492
 08/26  13:00:00,37.8544851642,2.20090408524,11.6381216144,0.0,3.71167865564,18.077,34.9729233838,0.0,31.51155,3.4613733838
 08/26  14:00:00,32.0530681326,2.20090408524,10.8287479281,0.0,3.71167865564,13.077,23.8944961632,0.0,21.0077,2.88679616316
 08/26  15:00:00,31.8838719318,2.20090408524,10.671658294,0.0,3.71167865564,13.077,22.3942195302,0.0,19.50715,2.88706953023
 08/26  16:00:00,31.6904625555,2.20090408524,10.5587161876,0.0,3.71167865564,13.077,24.8214478341,0.0,22.50825,2.31319783408
 08/26  17:00:00,36.850597364,2.20090408524,10.7176860492,0.0,3.71167865564,18.077,28.3967393116,0.0,25.50935,2.88738931159
 08/26  18:00:00,36.1819717266,2.20090408524,10.0529675615,0.0,3.71167865564,18.077,29.5475592283,0.0,25.50935,4.03820922825
 08/26  19:00:00,37.2730555747,2.20090408524,9.05116135609,0.0,3.71167865564,18.077,29.547488718,0.0,25.50935,4.03813871796
 08/26  20:00:00,31.1877009111,2.20090408524,7.37757079039,0.0,3.71167865564,13.077,25.9711182963,0.0,22.50825,3.46286829627
 08/26  21:00:00,30.3308260724,2.20090408524,6.63218844163,0.0,3.71167865564,13.077,25.044769938,0.0,21.0077,4.03706993799
 08/26  22:00:00,28.5690346537,2.20090408524,5.04714983104,0.0,3.71167865564,13.077,20.8939653839,0.0,18.0066,2.88736538388
 08/26  23:00:00,28.2141215214,2.20090408524,3.55969589592,0.0,3.71167865564,13.077,5.31345572268,0.0,3.0011,2.31235572268
 08/26  24:00:00,15.7396474631,2.20090408524,1.48138736404,0.0,1.85583932782,5.577,4.73928720138,0.0,3.0011,1.73818720138
 08/27  01:00:00,9.87733453943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  02:00:00,9.88958998329,0.0,0.0,0.0,0.618613109274,5.0,3.59319129003,0.0,3.0011,0.592091290026
 08/27  03:00:00,9.90531422248,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  04:00:00,10.0952100763,0.0,0.0,0.0,0.618613109274,5.0,3.59314542661,0.0,3.0011,0.592045426615
 08/27  05:00:00,14.6370342013,2.20090408524,0.520312697751,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/27  06:00:00,27.2132378055,2.20090408524,1.14498683407,0.0,3.71167865564,18.077,14.6701645813,0.0,13.50495,1.16521458133
 08/27  07:00:00,29.2106643192,2.20090408524,3.14266559592,0.0,3.71167865564,18.077,22.7455874304,0.0,21.0077,1.73788743045
 08/27  08:00:00,26.159769994,2.20090408524,5.03651692118,0.0,3.71167865564,13.077,16.1707616092,0.0,15.0055,1.1652616092
 08/27  09:00:00,27.7881049739,2.20090408524,6.62381940071,0.0,3.71167865564,13.077,16.1707212362,0.0,15.0055,1.16522123619
 08/27  10:00:00,34.3593810091,2.20090408524,8.18140294777,0.0,3.71167865564,18.077,36.4751466021,0.0,33.0121,3.46304660211
 08/27  11:00:00,36.985551281,2.20090408524,9.70037312478,0.0,3.71167865564,18.077,44.5514414914,0.0,40.51485,4.03659149142
 08/27  12:00:00,37.3437745095,2.20090408524,10.7896548673,0.0,3.71167865564,18.077,38.9004492251,0.0,36.0132,2.88724922512
 08/27  13:00:00,37.3958951888,2.20090408524,11.1793832484,0.0,3.71167865564,18.077,34.3983135304,0.0,31.51155,2.88676353037
 08/27  14:00:00,31.8673299841,2.20090408524,10.6443428948,0.0,3.71167865564,13.077,23.3191182781,0.0,21.0077,2.3114182781
 08/27  15:00:00,31.8012358404,2.20090408524,10.5895057503,0.0,3.71167865564,13.077,21.8193963607,0.0,19.50715,2.31224636069
 08/27  16:00:00,31.3938590642,2.20090408524,10.2632536828,0.0,3.71167865564,13.077,24.8207379751,0.0,22.50825,2.31248797508
 08/27  17:00:00,36.7438883449,2.20090408524,10.6131268127,0.0,3.71167865564,18.077,28.3967313659,0.0,25.50935,2.88738136595
 08/27  18:00:00,36.2173409718,2.20090408524,10.0905788897,0.0,3.71167865564,18.077,28.9723889865,0.0,25.50935,3.46303898654
 08/27  19:00:00,37.1617522223,2.20090408524,8.93852604844,0.0,3.71167865564,18.077,28.9722724696,0.0,25.50935,3.46292246962
 08/27  20:00:00,31.0410335097,2.20090408524,7.22660888749,0.0,3.71167865564,13.077,25.395347732,0.0,22.50825,2.88709773202
 08/27  21:00:00,29.453708425,2.20090408524,5.77025753415,0.0,3.71167865564,13.077,25.0441887777,0.0,21.0077,4.03648877775
 08/27  22:00:00,27.6582908801,2.20090408524,4.15210239269,0.0,3.71167865564,13.077,20.8938647358,0.0,18.0066,2.88726473581
 08/27  23:00:00,28.199046826,2.20090408524,3.53068482813,0.0,3.71167865564,13.077,4.73907793254,0.0,3.0011,1.73797793254
 08/27  24:00:00,16.5592584062,2.20090408524,2.25183209593,0.0,1.85583932782,5.577,4.73972330157,0.0,3.0011,1.73862330157
 08/28  01:00:00,9.94962966038,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  02:00:00,9.96995404327,0.0,0.0,0.0,0.618613109274,5.0,3.5931817438,0.0,3.0011,0.592081743803
 08/28  03:00:00,9.97873095117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  04:00:00,10.1585100786,0.0,0.0,0.0,0.618613109274,5.0,3.59318763066,0.0,3.0011,0.592087630663
 08/28  05:00:00,14.7425186585,2.20090408524,0.607709933809,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/28  06:00:00,27.7796903157,2.20090408524,1.08008294621,0.0,3.71167865564,18.077,14.6700426319,0.0,13.50495,1.16509263188
 08/28  07:00:00,29.3939048581,2.20090408524,3.318343172,0.0,3.71167865564,18.077,25.6213699602,0.0,21.0077,4.61366996017
 08/28  08:00:00,26.3708152795,2.20090408524,5.23932272659,0.0,3.71167865564,13.077,19.0438965431,0.0,15.0055,4.03839654305
 08/28  09:00:00,27.8498723392,2.20090408524,6.67952558554,0.0,3.71167865564,13.077,17.8940042785,0.0,15.0055,2.88850427851
 08/28  10:00:00,34.3750689342,2.20090408524,8.19436632513,0.0,3.71167865564,18.077,35.8996158548,0.0,33.0121,2.88751585482
 08/28  11:00:00,36.9592637654,2.20090408524,9.67459887096,0.0,3.71167865564,18.077,43.9767233373,0.0,40.51485,3.46187333733
 08/28  12:00:00,37.3640238583,2.20090408524,10.8080881002,0.0,3.71167865564,18.077,38.9002465652,0.0,36.0132,2.88704656519
 08/28  13:00:00,37.2776507162,2.20090408524,11.0586258404,0.0,3.71167865564,18.077,34.3977635471,0.0,31.51155,2.88621354708
 08/28  14:00:00,31.4137986472,2.20090408524,10.1920628638,0.0,3.71167865564,13.077,23.3194588974,0.0,21.0077,2.31175889737
 08/28  15:00:00,31.0684058349,2.20090408524,9.8615489729,0.0,3.71167865564,13.077,21.8192758507,0.0,19.50715,2.31212585071
 08/28  16:00:00,30.8886309877,2.20090408524,9.76240167572,0.0,3.71167865564,13.077,24.820661789,0.0,22.50825,2.31241178903
 08/28  17:00:00,36.1814745477,2.20090408524,10.0526208614,0.0,3.71167865564,18.077,28.3968244162,0.0,25.50935,2.88747441616
 08/28  18:00:00,35.3425383472,2.20090408524,9.22894740841,0.0,3.71167865564,18.077,29.5474570512,0.0,25.50935,4.03810705119
 08/28  19:00:00,36.5712842149,2.20090408524,8.36638136772,0.0,3.71167865564,18.077,29.5483419085,0.0,25.50935,4.03899190848
 08/28  20:00:00,29.7589445494,2.20090408524,5.98680736604,0.0,3.71167865564,13.077,25.9710545001,0.0,22.50825,3.46280450011
 08/28  21:00:00,28.1986265652,2.20090408524,4.55906633335,0.0,3.71167865564,13.077,25.0454573567,0.0,21.0077,4.03775735666
 08/28  22:00:00,27.3460653961,2.20090408524,3.8600952162,0.0,3.71167865564,13.077,21.4678144715,0.0,18.0066,3.46121447146
 08/28  23:00:00,27.2722642605,2.20090408524,2.64664027761,0.0,3.71167865564,13.077,4.73986853002,0.0,3.0011,1.73876853002
 08/28  24:00:00,15.1953463921,2.20090408524,0.97084249043,0.0,1.85583932782,5.577,4.73929823506,0.0,3.0011,1.73819823506
 08/29  01:00:00,9.87088726602,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  02:00:00,9.87875037907,0.0,0.0,0.0,0.618613109274,5.0,3.5931934781,0.0,3.0011,0.592093478101
 08/29  03:00:00,9.87839482001,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  04:00:00,10.6816430222,0.0,0.0,0.0,0.618613109274,5.0,3.59314762591,0.0,3.0011,0.592047625907
 08/29  05:00:00,14.6747345685,2.20090408524,0.0,0.0,1.85583932782,5.577,4.57388396481,0.052233964809,4.50165,0.02
 08/29  06:00:00,27.1453975982,2.20090408524,0.217523445318,0.0,3.71167865564,18.077,14.6700675185,0.0,13.50495,1.16511751853
 08/29  07:00:00,28.2634264451,2.20090408524,2.22543665843,0.0,3.71167865564,18.077,25.6213680412,0.0,21.0077,4.61366804119
 08/29  08:00:00,24.690970648,2.20090408524,3.59613629247,0.0,3.71167865564,13.077,19.0437909256,0.0,15.0055,4.03829092557
 08/29  09:00:00,25.4610598305,2.20090408524,4.33989859408,0.0,3.71167865564,13.077,17.8939102919,0.0,15.0055,2.88841029187
 08/29  10:00:00,32.4246048553,2.20090408524,6.28554288064,0.0,3.71167865564,18.077,35.8996893051,0.0,33.0121,2.88758930514
 08/29  11:00:00,35.678262874,2.20090408524,8.42585081124,0.0,3.71167865564,18.077,43.9768592191,0.0,40.51485,3.46200921911
 08/29  12:00:00,36.39454848,2.20090408524,9.88024467988,0.0,3.71167865564,18.077,38.9001327181,0.0,36.0132,2.88693271806
 08/29  13:00:00,36.1965490034,2.20090408524,10.0060830122,0.0,3.71167865564,18.077,34.3980019718,0.0,31.51155,2.88645197177
 08/29  14:00:00,30.1986565256,2.20090408524,9.00362544163,0.0,3.71167865564,13.077,23.3198001794,0.0,21.0077,2.31210017938
 08/29  15:00:00,29.9131467742,2.20090408524,8.73244127589,0.0,3.71167865564,13.077,21.8196960385,0.0,19.50715,2.31254603849
 08/29  16:00:00,30.198060606,2.20090408524,9.09587776689,0.0,3.71167865564,13.077,24.8207001117,0.0,22.50825,2.31245011173
 08/29  17:00:00,35.5850261014,2.20090408524,9.48999493531,0.0,3.71167865564,18.077,28.3967883703,0.0,25.50935,2.88743837035
 08/29  18:00:00,34.858360574,2.20090408524,8.77545294593,0.0,3.71167865564,18.077,29.5476864973,0.0,25.50935,4.03833649726
 08/29  19:00:00,36.1177607632,2.20090408524,7.52646964287,0.0,3.71167865564,18.077,29.5487932672,0.0,25.50935,4.0394432672
 08/29  20:00:00,29.1684918625,2.20090408524,5.60497389418,0.0,3.71167865564,13.077,25.9712241508,0.0,22.50825,3.46297415078
 08/29  21:00:00,28.4028476807,2.20090408524,4.89981273371,0.0,3.71167865564,13.077,25.0455918242,0.0,21.0077,4.03789182423
 08/29  22:00:00,27.1194850649,2.20090408524,3.63716290292,0.0,3.71167865564,13.077,21.4680602444,0.0,18.0066,3.46146024442
 08/29  23:00:00,26.3897688085,2.20090408524,1.79063999351,0.0,3.71167865564,13.077,4.73979576042,0.0,3.0011,1.73869576042
 08/29  24:00:00,14.6022381656,2.20090408524,0.410922078476,0.0,1.85583932782,5.577,4.739262552,0.0,3.0011,1.738162552
 08/30  01:00:00,9.82806235595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,9.84471252559,0.0,0.0,0.0,0.618613109274,5.0,3.59318311719,0.0,3.0011,0.592083117191
 08/30  03:00:00,9.84289171527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,9.9909057416,0.0,0.0,0.0,0.618613109274,5.0,3.5931889959,0.0,3.0011,0.5920889959
 08/30  05:00:00,13.9735841431,2.20090408524,0.0,0.0,1.85583932782,5.577,4.6464872368,0.124837236799,4.50165,0.02
 08/30  06:00:00,26.5806317782,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6701303323,0.0,13.50495,1.1651803323
 08/30  07:00:00,26.4762400286,2.20090408524,0.520984131267,0.0,3.71167865564,18.077,25.6214550395,0.0,21.0077,4.61375503952
 08/30  08:00:00,23.0259385212,2.20090408524,1.99747498678,0.0,3.71167865564,13.077,19.0436637855,0.0,15.0055,4.0381637855
 08/30  09:00:00,24.9006728072,2.20090408524,3.79422441942,0.0,3.71167865564,13.077,17.8939664095,0.0,15.0055,2.88846640951
 08/30  10:00:00,32.1992977833,2.20090408524,6.05794754914,0.0,3.71167865564,18.077,36.4732173783,0.0,33.0121,3.46111737828
 08/30  11:00:00,35.761588681,2.20090408524,8.49182932451,0.0,3.71167865564,18.077,43.4029598534,0.0,40.51485,2.88810985338
 08/30  12:00:00,36.5467546539,2.20090408524,10.0052558338,0.0,3.71167865564,18.077,38.9002400584,0.0,36.0132,2.88704005837
 08/30  13:00:00,36.3905470535,2.20090408524,10.1766433749,0.0,3.71167865564,18.077,34.397104279,0.0,31.51155,2.88555427902
 08/30  14:00:00,30.4348028906,2.20090408524,9.21163455299,0.0,3.71167865564,13.077,23.3195673203,0.0,21.0077,2.31186732028
 08/30  15:00:00,30.552329619,2.20090408524,9.34206245678,0.0,3.71167865564,13.077,21.8194447071,0.0,19.50715,2.31229470708
 08/30  16:00:00,30.1639370404,2.20090408524,9.03776017847,0.0,3.71167865564,13.077,24.8208654986,0.0,22.50825,2.31261549858
 08/30  17:00:00,35.501674775,2.20090408524,9.38104312409,0.0,3.71167865564,18.077,28.3968210044,0.0,25.50935,2.88747100437
 08/30  18:00:00,34.6868667167,2.20090408524,8.58493736584,0.0,3.71167865564,18.077,29.5477397045,0.0,25.50935,4.0383897045
 08/30  19:00:00,36.4251162129,2.20090408524,7.60448410646,0.0,3.71167865564,18.077,29.548770882,0.0,25.50935,4.03942088201
 08/30  20:00:00,29.809405852,2.20090408524,6.03221263143,0.0,3.71167865564,13.077,25.9712124792,0.0,22.50825,3.46296247925
 08/30  21:00:00,28.6780164285,2.20090408524,5.02119457543,0.0,3.71167865564,13.077,25.0455587087,0.0,21.0077,4.03785870875
 08/30  22:00:00,27.5116126608,2.20090408524,4.01795529108,0.0,3.71167865564,13.077,21.4682789275,0.0,18.0066,3.4616789275
 08/30  23:00:00,26.9109858144,2.20090408524,2.29704375087,0.0,3.71167865564,13.077,4.73982211378,0.0,3.0011,1.73872211378
 08/30  24:00:00,15.0261065623,2.20090408524,0.813245081732,0.0,1.85583932782,5.577,4.73948727409,0.0,3.0011,1.73838727409
 08/31  01:00:00,9.85350394459,0.0,0.0,0.0,0.618613109274,5.0,3.59317960733,0.0,3.0011,0.592079607328
 08/31  02:00:00,9.85816403143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  03:00:00,9.86172396688,0.0,0.0,0.0,0.618613109274,5.0,3.5931596556,0.0,3.0011,0.592059655595
 08/31  04:00:00,10.0124938612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,14.0104214855,2.20090408524,0.0,0.0,1.85583932782,5.577,4.61096068198,0.0893106819765,4.50165,0.02
 08/31  06:00:00,26.7695323375,2.20090408524,0.136094227818,0.0,3.71167865564,18.077,15.2427277253,0.0,13.50495,1.73777772529
 08/31  07:00:00,27.3363870495,2.20090408524,1.33415967361,0.0,3.71167865564,18.077,25.0472064616,0.0,21.0077,4.03950646157
 08/31  08:00:00,23.9167929495,2.20090408524,2.83759756367,0.0,3.71167865564,13.077,19.0437800995,0.0,15.0055,4.03828009951
 08/31  09:00:00,25.5149503596,2.20090408524,4.37326209677,0.0,3.71167865564,13.077,18.4676183883,0.0,15.0055,3.46211838828
 08/31  10:00:00,32.4528696864,2.20090408524,6.28804235507,0.0,3.71167865564,18.077,35.8996846816,0.0,33.0121,2.88758468164
 08/31  11:00:00,35.7182856552,2.20090408524,8.44088339595,0.0,3.71167865564,18.077,43.402845941,0.0,40.51485,2.88799594098
 08/31  12:00:00,36.434392979,2.20090408524,9.88142289503,0.0,3.71167865564,18.077,39.4737181419,0.0,36.0132,3.46051814187
 08/31  13:00:00,36.3699146317,2.20090408524,10.1432663225,0.0,3.71167865564,18.077,33.8236812863,0.0,31.51155,2.31213128635
 08/31  14:00:00,30.4584807755,2.20090408524,9.23197793827,0.0,3.71167865564,13.077,23.319710388,0.0,21.0077,2.31201038798
 08/31  15:00:00,30.0648851798,2.20090408524,8.85473230026,0.0,3.71167865564,13.077,21.8190731644,0.0,19.50715,2.31192316442
 08/31  16:00:00,29.6599414905,2.20090408524,8.53980702612,0.0,3.71167865564,13.077,24.8205935452,0.0,22.50825,2.31234354524
 08/31  17:00:00,35.3845748684,2.20090408524,9.26695490819,0.0,3.71167865564,18.077,28.3966216942,0.0,25.50935,2.88727169419
 08/31  18:00:00,34.7060565166,2.20090408524,8.60411846092,0.0,3.71167865564,18.077,29.5475074999,0.0,25.50935,4.03815749992
 08/31  19:00:00,35.6228060036,2.20090408524,6.82249728662,0.0,3.71167865564,18.077,29.548737796,0.0,25.50935,4.03938779597
 08/31  20:00:00,28.6182754086,2.20090408524,4.87493867356,0.0,3.71167865564,13.077,26.5450127315,0.0,22.50825,4.03676273148
 08/31  21:00:00,27.4646210455,2.20090408524,3.837353594,0.0,3.71167865564,13.077,25.0450455375,0.0,21.0077,4.03734553746
 08/31  22:00:00,26.4330884952,2.20090408524,2.94947802369,0.0,3.71167865564,13.077,20.8943996188,0.0,18.0066,2.88779961879
 08/31  23:00:00,26.698150085,2.20090408524,2.05941830302,0.0,3.71167865564,13.077,5.31263757068,0.0,3.0011,2.31153757068
 08/31  24:00:00,15.3500284965,2.20090408524,1.09518988161,0.0,1.85583932782,5.577,4.16644979809,0.0,3.0011,1.16534979809
 09/01  01:00:00,9.89175238767,0.0,0.0,0.0,0.618613109274,5.0,3.59319145365,0.0,3.0011,0.592091453645
 09/01  02:00:00,9.89703561765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  03:00:00,9.89406289872,0.0,0.0,0.0,0.618613109274,5.0,3.59316784024,0.0,3.0011,0.592067840244
 09/01  04:00:00,10.7177080008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  05:00:00,14.7285388678,2.20090408524,0.0,0.0,1.85583932782,5.577,5.09372374859,0.0,4.50165,0.592073748586
 09/01  06:00:00,27.4153409394,2.20090408524,0.454077177662,0.0,3.71167865564,18.077,14.6700289227,0.0,13.50495,1.16507892265
 09/01  07:00:00,27.6150709586,2.20090408524,1.58799411175,0.0,3.71167865564,18.077,25.0471177866,0.0,21.0077,4.03941778661
 09/01  08:00:00,23.8565512692,2.20090408524,2.76767699503,0.0,3.71167865564,13.077,19.0437239024,0.0,15.0055,4.03822390238
 09/01  09:00:00,25.753507739,2.20090408524,4.60503010518,0.0,3.71167865564,13.077,18.4677027101,0.0,15.0055,3.46220271009
 09/01  10:00:00,33.4189783024,2.20090408524,7.2318577602,0.0,3.71167865564,18.077,35.899590861,0.0,33.0121,2.88749086101
 09/01  11:00:00,36.1628272807,2.20090408524,8.87442487327,0.0,3.71167865564,18.077,43.9767859619,0.0,40.51485,3.46193596187
 09/01  12:00:00,36.561825898,2.20090408524,9.99936747373,0.0,3.71167865564,18.077,38.9005058209,0.0,36.0132,2.88730582087
 09/01  13:00:00,36.6868273085,2.20090408524,10.4574157092,0.0,3.71167865564,18.077,33.8244887108,0.0,31.51155,2.31293871081
 09/01  14:00:00,30.7336774453,2.20090408524,9.50342441457,0.0,3.71167865564,13.077,23.320246294,0.0,21.0077,2.31254629396
 09/01  15:00:00,31.0419683515,2.20090408524,9.82933930509,0.0,3.71167865564,13.077,21.8196156712,0.0,19.50715,2.31246567118
 09/01  16:00:00,31.3966723157,2.20090408524,10.2669758892,0.0,3.71167865564,13.077,24.8206378243,0.0,22.50825,2.31238782426
 09/01  17:00:00,36.8502201962,2.20090408524,10.7220688039,0.0,3.71167865564,18.077,28.3967345898,0.0,25.50935,2.88738458977
 09/01  18:00:00,35.8026026402,2.20090408524,9.68295723425,0.0,3.71167865564,18.077,29.5475571435,0.0,25.50935,4.03820714353
 09/01  19:00:00,36.5811424999,2.20090408524,7.96273105524,0.0,3.71167865564,18.077,30.1230320904,0.0,25.50935,4.61368209039
 09/01  20:00:00,28.7829096362,2.20090408524,5.21625389265,0.0,3.71167865564,13.077,25.9713116196,0.0,22.50825,3.4630616196
 09/01  21:00:00,27.2400911251,2.20090408524,3.7547965706,0.0,3.71167865564,13.077,25.0454202813,0.0,21.0077,4.03772028126
 09/01  22:00:00,25.6420102442,2.20090408524,2.18574323077,0.0,3.71167865564,13.077,21.4682642721,0.0,18.0066,3.46166427207
 09/01  23:00:00,26.0841313163,2.20090408524,1.48185661972,0.0,3.71167865564,13.077,4.73979927046,0.0,3.0011,1.73869927046
 09/01  24:00:00,14.6735670631,2.20090408524,0.476096656929,0.0,1.85583932782,5.577,4.73925890971,0.0,3.0011,1.73815890971
 09/02  01:00:00,9.84243314642,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,9.84761277093,0.0,0.0,0.0,0.618613109274,5.0,3.59318668228,0.0,3.0011,0.592086682283
 09/02  03:00:00,9.85730041762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  04:00:00,10.0424583496,0.0,0.0,0.0,0.618613109274,5.0,3.59316674053,0.0,3.0011,0.592066740526
 09/02  05:00:00,14.0478101913,2.20090408524,0.0,0.0,1.85583932782,5.577,4.54573591646,0.0240859164589,4.50165,0.02
 09/02  06:00:00,26.6909823603,2.20090408524,0.0528416010262,0.0,3.71167865564,18.077,14.669988177,0.0,13.50495,1.16503817704
 09/02  07:00:00,27.5906739883,2.20090408524,1.57434787465,0.0,3.71167865564,18.077,22.17293677,0.0,21.0077,1.16523676998
 09/02  08:00:00,24.2001881235,2.20090408524,3.10973206862,0.0,3.71167865564,13.077,16.7433791222,0.0,15.0055,1.73787912221
 09/02  09:00:00,26.7524808012,2.20090408524,5.5963578102,0.0,3.71167865564,13.077,18.4686938985,0.0,15.0055,3.46319389854
 09/02  10:00:00,34.0665712111,2.20090408524,7.88388468571,0.0,3.71167865564,18.077,36.4741751079,0.0,33.0121,3.46207510787
 09/02  11:00:00,36.5871952215,2.20090408524,9.30182729235,0.0,3.71167865564,18.077,43.9779379551,0.0,40.51485,3.46308795506
 09/02  12:00:00,37.2766961207,2.20090408524,10.7231043659,0.0,3.71167865564,18.077,39.4755940204,0.0,36.0132,3.46239402044
 09/02  13:00:00,37.618737957,2.20090408524,11.4058279141,0.0,3.71167865564,18.077,34.9728627571,0.0,31.51155,3.4613127571
 09/02  14:00:00,31.7823538402,2.20090408524,10.564061842,0.0,3.71167865564,13.077,23.8952013343,0.0,21.0077,2.8875013343
 09/02  15:00:00,31.1671522624,2.20090408524,9.9601748663,0.0,3.71167865564,13.077,22.3944017875,0.0,19.50715,2.88725178749
 09/02  16:00:00,30.3826980336,2.20090408524,9.2565754926,0.0,3.71167865564,13.077,25.3948288663,0.0,22.50825,2.88657886628
 09/02  17:00:00,35.3130484377,2.20090408524,9.19072848243,0.0,3.71167865564,18.077,28.3966469383,0.0,25.50935,2.88729693828
 09/02  18:00:00,35.2169355556,2.20090408524,9.09844981409,0.0,3.71167865564,18.077,29.5476691463,0.0,25.50935,4.03831914632
 09/02  19:00:00,37.0052402239,2.20090408524,8.15818124645,0.0,3.71167865564,18.077,29.5473918172,0.0,25.50935,4.0380418172
 09/02  20:00:00,29.8694341766,2.20090408524,6.0767597103,0.0,3.71167865564,13.077,25.9709607551,0.0,22.50825,3.46271075513
 09/02  21:00:00,28.3631146046,2.20090408524,4.70193284418,0.0,3.71167865564,13.077,25.0456257707,0.0,21.0077,4.03792577066
 09/02  22:00:00,27.3111279941,2.20090408524,3.81002450076,0.0,3.71167865564,13.077,20.8936999628,0.0,18.0066,2.88709996277
 09/02  23:00:00,27.2817956838,2.20090408524,2.64435395176,0.0,3.71167865564,13.077,5.3136437972,0.0,3.0011,2.3125437972
 09/02  24:00:00,15.3658921606,2.20090408524,1.1258539009,0.0,1.85583932782,5.577,4.73907720952,0.0,3.0011,1.73797720952
 09/03  01:00:00,9.86755465284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  02:00:00,9.88481959825,0.0,0.0,0.0,0.618613109274,5.0,3.59317081877,0.0,3.0011,0.592070818771
 09/03  03:00:00,9.87864988991,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  04:00:00,10.0411418329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  05:00:00,14.0554342392,2.20090408524,0.0,0.0,1.85583932782,5.577,5.1196079311,0.0258683031786,4.50165,0.592089627923
 09/03  06:00:00,26.6218501693,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6699901714,0.0,13.50495,1.1650401714
 09/03  07:00:00,27.0196000175,2.20090408524,1.03562240782,0.0,3.71167865564,18.077,22.1729182399,0.0,21.0077,1.16521823989
 09/03  08:00:00,23.5096739806,2.20090408524,2.44510973688,0.0,3.71167865564,13.077,16.7433707457,0.0,15.0055,1.73787074568
 09/03  09:00:00,25.4195398171,2.20090408524,4.29181415163,0.0,3.71167865564,13.077,16.1707455533,0.0,15.0055,1.16524555331
 09/03  10:00:00,32.9907251444,2.20090408524,6.82498919248,0.0,3.71167865564,18.077,36.4753641591,0.0,33.0121,3.46326415909
 09/03  11:00:00,36.3450613018,2.20090408524,9.06064421813,0.0,3.71167865564,18.077,43.9777913095,0.0,40.51485,3.46294130955
 09/03  12:00:00,37.3174015246,2.20090408524,10.7642605413,0.0,3.71167865564,18.077,38.9004947924,0.0,36.0132,2.88729479235
 09/03  13:00:00,37.4235737867,2.20090408524,11.2093169145,0.0,3.71167865564,18.077,34.9722778193,0.0,31.51155,3.46072781925
 09/03  14:00:00,32.1358216691,2.20090408524,10.9185872481,0.0,3.71167865564,13.077,23.3187566974,0.0,21.0077,2.31105669744
 09/03  15:00:00,31.7219376138,2.20090408524,10.515223126,0.0,3.71167865564,13.077,21.8188508648,0.0,19.50715,2.31170086484
 09/03  16:00:00,31.1259249049,2.20090408524,9.99907379864,0.0,3.71167865564,13.077,24.8205110633,0.0,22.50825,2.31226106326
 09/03  17:00:00,36.3191067755,2.20090408524,10.190590686,0.0,3.71167865564,18.077,28.3969047714,0.0,25.50935,2.88755477144
 09/03  18:00:00,35.9098920554,2.20090408524,9.78244589182,0.0,3.71167865564,18.077,28.9726129736,0.0,25.50935,3.46326297358
 09/03  19:00:00,37.0567566188,2.20090408524,8.21453180831,0.0,3.71167865564,18.077,28.9724490692,0.0,25.50935,3.46309906922
 09/03  20:00:00,30.4477429497,2.20090408524,6.64298217768,0.0,3.71167865564,13.077,25.3954467709,0.0,22.50825,2.88719677093
 09/03  21:00:00,30.1955398173,2.20090408524,6.48690291535,0.0,3.71167865564,13.077,25.0434695623,0.0,21.0077,4.03576956226
 09/03  22:00:00,29.5793265133,2.20090408524,6.02521515308,0.0,3.71167865564,13.077,20.8930260689,0.0,18.0066,2.88642606889
 09/03  23:00:00,29.8711177383,2.20090408524,5.16614186761,0.0,3.71167865564,13.077,4.73883089142,0.0,3.0011,1.73773089142
 09/03  24:00:00,17.0142282712,2.20090408524,2.68975573413,0.0,1.85583932782,5.577,4.73996216601,0.0,3.0011,1.73886216601
 09/04  01:00:00,9.9152386084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  02:00:00,9.9101796014,0.0,0.0,0.0,0.618613109274,5.0,3.59318956706,0.0,3.0011,0.592089567063
 09/04  03:00:00,9.90967944177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  04:00:00,10.1026632618,0.0,0.0,0.0,0.618613109274,5.0,3.59316963161,0.0,3.0011,0.592069631608
 09/04  05:00:00,14.4370161911,2.20090408524,0.320221772605,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/04  06:00:00,27.3530943988,2.20090408524,0.667542424213,0.0,3.71167865564,18.077,14.6701195389,0.0,13.50495,1.16516953891
 09/04  07:00:00,28.1293048376,2.20090408524,2.08104139601,0.0,3.71167865564,18.077,22.7455763091,0.0,21.0077,1.73787630912
 09/04  08:00:00,24.6845028137,2.20090408524,3.57734440749,0.0,3.71167865564,13.077,16.1707428367,0.0,15.0055,1.1652428367
 09/04  09:00:00,26.3259874881,2.20090408524,5.17035799081,0.0,3.71167865564,13.077,16.170755106,0.0,15.0055,1.165255106
 09/04  10:00:00,33.4736242769,2.20090408524,7.29064291946,0.0,3.71167865564,18.077,36.4751320843,0.0,33.0121,3.46303208431
 09/04  11:00:00,36.1678788852,2.20090408524,8.88353724053,0.0,3.71167865564,18.077,44.5514657176,0.0,40.51485,4.03661571757
 09/04  12:00:00,36.7181120324,2.20090408524,10.1607132478,0.0,3.71167865564,18.077,38.9004069288,0.0,36.0132,2.88720692882
 09/04  13:00:00,36.6858316952,2.20090408524,10.462656723,0.0,3.71167865564,18.077,34.3984714181,0.0,31.51155,2.88692141814
 09/04  14:00:00,30.8319115547,2.20090408524,9.60233817056,0.0,3.71167865564,13.077,23.3199712947,0.0,21.0077,2.31227129472
 09/04  15:00:00,30.4510573367,2.20090408524,9.23147619124,0.0,3.71167865564,13.077,21.8197196841,0.0,19.50715,2.31256968405
 09/04  16:00:00,30.2167611384,2.20090408524,9.07922277481,0.0,3.71167865564,13.077,24.8209758695,0.0,22.50825,2.31272586949
 09/04  17:00:00,35.1027732329,2.20090408524,8.96518746138,0.0,3.71167865564,18.077,28.3969793289,0.0,25.50935,2.88762932893
 09/04  18:00:00,34.5954146855,2.20090408524,8.46826142857,0.0,3.71167865564,18.077,28.9724039252,0.0,25.50935,3.46305392524
 09/04  19:00:00,36.5274188479,2.20090408524,7.67190825002,0.0,3.71167865564,18.077,29.5460039721,0.0,25.50935,4.03665397207
 09/04  20:00:00,30.4652489538,2.20090408524,6.63701935965,0.0,3.71167865564,13.077,25.3953877353,0.0,22.50825,2.88713773534
 09/04  21:00:00,29.793463528,2.20090408524,6.07470750955,0.0,3.71167865564,13.077,24.4703253135,0.0,21.0077,3.46262531353
 09/04  22:00:00,28.9830882098,2.20090408524,5.42252277652,0.0,3.71167865564,13.077,20.8933352723,0.0,18.0066,2.88673527234
 09/04  23:00:00,29.0999421742,2.20090408524,4.39847032781,0.0,3.71167865564,13.077,4.73905159234,0.0,3.0011,1.73795159234
 09/04  24:00:00,17.0066673424,2.20090408524,2.67153455113,0.0,1.85583932782,5.577,4.7393895806,0.0,3.0011,1.7382895806
 09/05  01:00:00,9.96371194309,0.0,0.0,0.0,0.618613109274,5.0,3.59318950437,0.0,3.0011,0.592089504372
 09/05  02:00:00,9.97339682233,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  03:00:00,9.97781607014,0.0,0.0,0.0,0.618613109274,5.0,3.59319540016,0.0,3.0011,0.592095400163
 09/05  04:00:00,10.9023107339,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  05:00:00,16.6697973259,2.20090408524,1.7279851863,0.0,1.85583932782,5.577,5.09369955624,0.0,4.50165,0.592049556236
 09/05  06:00:00,29.54936239,2.20090408524,2.42928699626,0.0,3.71167865564,18.077,14.6699867482,0.0,13.50495,1.16503674822
 09/05  07:00:00,30.0280793508,2.20090408524,3.90313831782,0.0,3.71167865564,18.077,25.047215738,0.0,21.0077,4.03951573803
 09/05  08:00:00,25.4003170354,2.20090408524,4.26014738824,0.0,3.71167865564,13.077,19.043434754,0.0,15.0055,4.037934754
 09/05  09:00:00,25.933254332,2.20090408524,4.77253263347,0.0,3.71167865564,13.077,18.4676979427,0.0,15.0055,3.46219794266
 09/05  10:00:00,32.2747393835,2.20090408524,6.10775793437,0.0,3.71167865564,18.077,35.8992211789,0.0,33.0121,2.8871211789
 09/05  11:00:00,35.0329282643,2.20090408524,7.75920416489,0.0,3.71167865564,18.077,43.9761493264,0.0,40.51485,3.46129932638
 09/05  12:00:00,34.2725168654,2.20090408524,7.75674566687,0.0,3.71167865564,18.077,38.9006256378,0.0,36.0132,2.88742563778
 09/05  13:00:00,33.2784165881,2.20090408524,7.09434106693,0.0,3.71167865564,18.077,34.3976293754,0.0,31.51155,2.88607937538
 09/05  14:00:00,27.9507597299,2.20090408524,6.74774207314,0.0,3.71167865564,13.077,22.7471230894,0.0,21.0077,1.73942308936
 09/05  15:00:00,26.9988417434,2.20090408524,5.81457684905,0.0,3.71167865564,13.077,21.8198745851,0.0,19.50715,2.31272458507
 09/05  16:00:00,26.2196456178,2.20090408524,5.1360914567,0.0,3.71167865564,13.077,24.820921048,0.0,22.50825,2.31267104805
 09/05  17:00:00,31.5995621385,2.20090408524,5.51773333867,0.0,3.71167865564,18.077,28.9700971719,0.0,25.50935,3.46074717188
 09/05  18:00:00,31.397537608,2.20090408524,5.31989749233,0.0,3.71167865564,18.077,28.9731144004,0.0,25.50935,3.46376440045
 09/05  19:00:00,33.4396648045,2.20090408524,4.84421665842,0.0,3.71167865564,18.077,30.1227095148,0.0,25.50935,4.61335951484
 09/05  20:00:00,27.698611643,2.20090408524,4.1085701136,0.0,3.71167865564,13.077,25.9699586009,0.0,22.50825,3.46170860088
 09/05  21:00:00,27.2969435524,2.20090408524,3.77125468212,0.0,3.71167865564,13.077,25.0453127832,0.0,21.0077,4.03761278321
 09/05  22:00:00,26.7110251874,2.20090408524,3.19372994025,0.0,3.71167865564,13.077,21.4680972638,0.0,18.0066,3.4614972638
 09/05  23:00:00,27.0701729941,2.20090408524,2.40640645728,0.0,3.71167865564,13.077,4.73943974107,0.0,3.0011,1.73833974107
 09/05  24:00:00,15.6686760061,2.20090408524,1.37558158219,0.0,1.85583932782,5.577,4.73916217316,0.0,3.0011,1.73806217316
 09/06  01:00:00,9.92492264618,0.0,0.0,0.0,0.618613109274,5.0,3.59315238361,0.0,3.0011,0.592052383612
 09/06  02:00:00,9.93134652713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.93449668551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  04:00:00,10.125263271,0.0,0.0,0.0,0.618613109274,5.0,3.59315831833,0.0,3.0011,0.592058318328
 09/06  05:00:00,14.8918380235,2.20090408524,0.720510154665,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/06  06:00:00,28.0956951956,2.20090408524,1.33247728422,0.0,3.71167865564,18.077,15.2426486909,0.0,13.50495,1.73769869095
 09/06  07:00:00,28.101210188,2.20090408524,2.0107327386,0.0,3.71167865564,18.077,25.0470565346,0.0,21.0077,4.0393565346
 09/06  08:00:00,23.205154002,2.20090408524,2.1019841717,0.0,3.71167865564,13.077,19.0437035968,0.0,15.0055,4.03820359676
 09/06  09:00:00,23.8321034223,2.20090408524,2.70469434791,0.0,3.71167865564,13.077,18.4675136669,0.0,15.0055,3.46201366691
 09/06  10:00:00,30.192778549,2.20090408524,4.0566407137,0.0,3.71167865564,18.077,35.8988648599,0.0,33.0121,2.88676485991
 09/06  11:00:00,33.270839418,2.20090408524,6.01554971457,0.0,3.71167865564,18.077,43.9765264318,0.0,40.51485,3.46167643178
 09/06  12:00:00,33.4387120933,2.20090408524,6.93589283335,0.0,3.71167865564,18.077,38.9005930668,0.0,36.0132,2.88739306683
 09/06  13:00:00,32.9157541812,2.20090408524,6.7334358553,0.0,3.71167865564,18.077,33.8243747015,0.0,31.51155,2.31282470148
 09/06  14:00:00,26.3420983279,2.20090408524,5.17341867791,0.0,3.71167865564,13.077,23.3202795689,0.0,21.0077,2.31257956887
 09/06  15:00:00,25.4236321896,2.20090408524,4.27111766779,0.0,3.71167865564,13.077,21.8193966854,0.0,19.50715,2.31224668542
 09/06  16:00:00,25.2482015532,2.20090408524,4.18324292711,0.0,3.71167865564,13.077,24.8207560216,0.0,22.50825,2.31250602155
 09/06  17:00:00,30.552365318,2.20090408524,4.49246417649,0.0,3.71167865564,18.077,28.3968933105,0.0,25.50935,2.88754331052
 09/06  18:00:00,30.0247192842,2.20090408524,3.97745542337,0.0,3.71167865564,18.077,29.5475097059,0.0,25.50935,4.03815970585
 09/06  19:00:00,32.1244755874,2.20090408524,3.37046397971,0.0,3.71167865564,18.077,30.1222911142,0.0,25.50935,4.61294111416
 09/06  20:00:00,26.1473918103,2.20090408524,2.41874003578,0.0,3.71167865564,13.077,25.970728959,0.0,22.50825,3.46247895901
 09/06  21:00:00,25.6039089999,2.20090408524,1.97711056622,0.0,3.71167865564,13.077,25.0452261272,0.0,21.0077,4.03752612723
 09/06  22:00:00,25.0861792423,2.20090408524,1.60247465972,0.0,3.71167865564,13.077,21.4681165043,0.0,18.0066,3.46151650427
 09/06  23:00:00,25.8209590143,2.20090408524,1.19734016721,0.0,3.71167865564,13.077,4.73954956918,0.0,3.0011,1.73844956918
 09/06  24:00:00,14.7779829113,2.20090408524,0.546972063551,0.0,1.85583932782,5.577,4.73936974721,0.0,3.0011,1.73826974721
 09/07  01:00:00,9.88195245721,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  02:00:00,9.89247367608,0.0,0.0,0.0,0.618613109274,5.0,3.59316253793,0.0,3.0011,0.59206253793
 09/07  03:00:00,9.89277963759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  04:00:00,10.0704068023,0.0,0.0,0.0,0.618613109274,5.0,3.59316845648,0.0,3.0011,0.592068456479
 09/07  05:00:00,14.1018578408,2.20090408524,0.0,0.0,1.85583932782,5.577,4.54177953007,0.0201295300661,4.50165,0.02
 09/07  06:00:00,26.8839201064,2.20090408524,0.197163729085,0.0,3.71167865564,18.077,14.6701041889,0.0,13.50495,1.16515418893
 09/07  07:00:00,26.6182522039,2.20090408524,0.611873141054,0.0,3.71167865564,18.077,25.6206675981,0.0,21.0077,4.61296759811
 09/07  08:00:00,21.7965229737,2.20090408524,0.7761370064,0.0,3.71167865564,13.077,19.0437238665,0.0,15.0055,4.03822386649
 09/07  09:00:00,22.1777118955,2.20090408524,1.12359415387,0.0,3.71167865564,13.077,17.8939284436,0.0,15.0055,2.88842844355
 09/07  10:00:00,27.6872192281,2.20090408524,1.61555842573,0.0,3.71167865564,18.077,36.4731893227,0.0,33.0121,3.46108932271
 09/07  11:00:00,30.2359370555,2.20090408524,3.04769303353,0.0,3.71167865564,18.077,43.4030657201,0.0,40.51485,2.88821572008
 09/07  12:00:00,30.7208184015,2.20090408524,4.30676291804,0.0,3.71167865564,18.077,39.4738800092,0.0,36.0132,3.46068000923
 09/07  13:00:00,31.3578129538,2.20090408524,5.21972889979,0.0,3.71167865564,18.077,33.8246638362,0.0,31.51155,2.31311383624
 09/07  14:00:00,25.7822300128,2.20090408524,4.63832954992,0.0,3.71167865564,13.077,23.3200176631,0.0,21.0077,2.31231766309
 09/07  15:00:00,25.1037403753,2.20090408524,3.97979697327,0.0,3.71167865564,13.077,21.8196268667,0.0,19.50715,2.31247686672
 09/07  16:00:00,24.7366280736,2.20090408524,3.70044426239,0.0,3.71167865564,13.077,24.8207601016,0.0,22.50825,2.31251010159
 09/07  17:00:00,30.0040545536,2.20090408524,3.97313640298,0.0,3.71167865564,18.077,28.39676204,0.0,25.50935,2.88741204
 09/07  18:00:00,29.6496932519,2.20090408524,3.62287112122,0.0,3.71167865564,18.077,29.5478168296,0.0,25.50935,4.03846682959
 09/07  19:00:00,31.8499311968,2.20090408524,3.11779220048,0.0,3.71167865564,18.077,30.1224326496,0.0,25.50935,4.61308264964
 09/07  20:00:00,25.8962018909,2.20090408524,2.19038425046,0.0,3.71167865564,13.077,25.970656845,0.0,22.50825,3.462406845
 09/07  21:00:00,25.533615388,2.20090408524,1.92071787897,0.0,3.71167865564,13.077,25.0450062183,0.0,21.0077,4.03730621829
 09/07  22:00:00,24.5839551031,2.20090408524,1.13774734798,0.0,3.71167865564,13.077,21.4680229887,0.0,18.0066,3.46142298869
 09/07  23:00:00,25.1806763494,2.20090408524,0.618566014358,0.0,3.71167865564,13.077,4.73981602687,0.0,3.0011,1.73871602687
 09/07  24:00:00,14.1456055498,2.20090408524,0.0,0.0,1.85583932782,5.577,4.73929524277,0.0,3.0011,1.73819524277
 09/08  01:00:00,9.80928510412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  02:00:00,9.81922124413,0.0,0.0,0.0,0.618613109274,5.0,3.59317178666,0.0,3.0011,0.592071786658
 09/08  03:00:00,9.81885973464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  04:00:00,10.5781490573,0.0,0.0,0.0,0.618613109274,5.0,3.59317768696,0.0,3.0011,0.592077686956
 09/08  05:00:00,14.5587850943,2.20090408524,0.0,0.0,1.85583932782,5.577,4.60880213595,0.0871521359514,4.50165,0.02
 09/08  06:00:00,26.8127364592,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6701720487,0.0,13.50495,1.16522204865
 09/08  07:00:00,25.9315392315,2.20090408524,0.0223300034493,0.0,3.71167865564,18.077,25.6215032657,0.0,21.0077,4.61380326571
 09/08  08:00:00,21.3000098841,2.20090408524,0.34831124573,0.0,3.71167865564,13.077,19.0440542651,0.0,15.0055,4.03855426511
 09/08  09:00:00,21.6630695833,2.20090408524,0.682333538903,0.0,3.71167865564,13.077,17.8938885805,0.0,15.0055,2.88838858045
 09/08  10:00:00,27.2128302012,2.20090408524,1.21190305268,0.0,3.71167865564,18.077,36.4732135843,0.0,33.0121,3.46111358429
 09/08  11:00:00,29.894140188,2.20090408524,2.75056525937,0.0,3.71167865564,18.077,43.4031556681,0.0,40.51485,2.88830566815
 09/08  12:00:00,30.8511166205,2.20090408524,4.47802253045,0.0,3.71167865564,18.077,38.9002460604,0.0,36.0132,2.88704606045
 09/08  13:00:00,31.0565903763,2.20090408524,4.96238660705,0.0,3.71167865564,18.077,34.3977363297,0.0,31.51155,2.88618632967
 09/08  14:00:00,25.2088261049,2.20090408524,4.10532993861,0.0,3.71167865564,13.077,23.3196363618,0.0,21.0077,2.31193636176
 09/08  15:00:00,24.8489812636,2.20090408524,3.75721211536,0.0,3.71167865564,13.077,21.8190615659,0.0,19.50715,2.31191156588
 09/08  16:00:00,24.8848723151,2.20090408524,3.87273515165,0.0,3.71167865564,13.077,24.8206016806,0.0,22.50825,2.31235168064
 09/08  17:00:00,30.5796756753,2.20090408524,4.56848850955,0.0,3.71167865564,18.077,28.3968356799,0.0,25.50935,2.88748567992
 09/08  18:00:00,30.2605739807,2.20090408524,3.63889664795,0.0,3.71167865564,18.077,29.5477838847,0.0,25.50935,4.03843388471
 09/08  19:00:00,30.9827361914,2.20090408524,2.49233848041,0.0,3.71167865564,18.077,30.1230178862,0.0,25.50935,4.61366788615
 09/08  20:00:00,24.2128094097,2.20090408524,0.771895346873,0.0,3.71167865564,13.077,25.9711734982,0.0,22.50825,3.4629234982
 09/08  21:00:00,23.3605445427,2.20090408524,0.0140361155266,0.0,3.71167865564,13.077,25.0453339464,0.0,21.0077,4.03763394643
 09/08  22:00:00,23.3149075129,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4683037648,0.0,18.0066,3.46170376479
 09/08  23:00:00,24.4220021964,2.20090408524,0.0,0.0,3.71167865564,13.077,4.77126848747,0.0314204302625,3.0011,1.73874805721
 09/08  24:00:00,13.9578611327,2.20090408524,0.0,0.0,1.85583932782,5.577,6.84991075884,2.11046940611,3.0011,1.73834135273
 09/09  01:00:00,9.67619376364,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  02:00:00,9.7019534442,0.0,0.0,0.0,0.618613109274,5.0,3.59318349181,0.0,3.0011,0.592083491808
 09/09  03:00:00,9.70143613556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  04:00:00,9.8638572247,0.0,0.0,0.0,0.618613109274,5.0,3.59318937707,0.0,3.0011,0.592089377065
 09/09  05:00:00,13.8518269301,2.20090408524,0.0,0.0,1.85583932782,5.577,10.127327548,5.60567754798,4.50165,0.02
 09/09  06:00:00,26.4591808337,2.20090408524,0.0,0.0,3.71167865564,18.077,15.5735039039,0.903349186239,13.50495,1.16520471762
 09/09  07:00:00,25.8798429127,2.20090408524,0.00249379197281,0.0,3.71167865564,18.077,22.1729415228,0.0,21.0077,1.16524152281
 09/09  08:00:00,21.3787787731,2.20090408524,0.425363230188,0.0,3.71167865564,13.077,16.7433974536,0.0,15.0055,1.73789745356
 09/09  09:00:00,22.5444692013,2.20090408524,1.52427233823,0.0,3.71167865564,13.077,18.468787186,0.0,15.0055,3.46328718604
 09/09  10:00:00,29.2326039838,2.20090408524,3.15264104254,0.0,3.71167865564,18.077,36.4743180741,0.0,33.0121,3.46221807413
 09/09  11:00:00,31.8809626483,2.20090408524,4.6812891892,0.0,3.71167865564,18.077,43.9781012248,0.0,40.51485,3.4632512248
 09/09  12:00:00,32.0955362224,2.20090408524,5.65197987988,0.0,3.71167865564,18.077,39.476283735,0.0,36.0132,3.46308373504
 09/09  13:00:00,32.3802806493,2.20090408524,6.2309173793,0.0,3.71167865564,18.077,34.9731886839,0.0,31.51155,3.46163868393
 09/09  14:00:00,26.9128046295,2.20090408524,5.75062521149,0.0,3.71167865564,13.077,23.8943385077,0.0,21.0077,2.88663850769
 09/09  15:00:00,26.9922837121,2.20090408524,5.83733935152,0.0,3.71167865564,13.077,22.9680882661,0.0,19.50715,3.46093826612
 09/09  16:00:00,27.115044501,2.20090408524,6.03678859924,0.0,3.71167865564,13.077,24.8215260655,0.0,22.50825,2.31327606549
 09/09  17:00:00,32.2460739268,2.20090408524,6.17539098731,0.0,3.71167865564,18.077,28.3969698147,0.0,25.50935,2.88761981467
 09/09  18:00:00,32.5909636898,2.20090408524,5.90253774422,0.0,3.71167865564,18.077,29.5474989904,0.0,25.50935,4.03814899043
 09/09  19:00:00,33.2226236714,2.20090408524,4.47845276367,0.0,3.71167865564,18.077,29.5479364609,0.0,25.50935,4.03858646095
 09/09  20:00:00,26.3694114031,2.20090408524,2.68192450514,0.0,3.71167865564,13.077,26.545216163,0.0,22.50825,4.03696616303
 09/09  21:00:00,24.9829758988,2.20090408524,1.41800661042,0.0,3.71167865564,13.077,24.4716823952,0.0,21.0077,3.46398239517
 09/09  22:00:00,24.1039354588,2.20090408524,0.697033378615,0.0,3.71167865564,13.077,21.4672680371,0.0,18.0066,3.46066803707
 09/09  23:00:00,24.6741986052,2.20090408524,0.140115553591,0.0,3.71167865564,13.077,5.31315475853,0.0,3.0011,2.31205475853
 09/09  24:00:00,14.1140223396,2.20090408524,0.0,0.0,1.85583932782,5.577,4.18707010467,0.0206327366622,3.0011,1.16533736801
 09/10  01:00:00,9.80156374792,0.0,0.0,0.0,0.618613109274,5.0,3.59318994996,0.0,3.0011,0.59208994996
 09/10  02:00:00,9.83595366869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,9.85446128647,0.0,0.0,0.0,0.618613109274,5.0,3.59316140038,0.0,3.0011,0.592061400376
 09/10  04:00:00,10.0387702618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  05:00:00,14.0536392894,2.20090408524,0.0,0.0,1.85583932782,5.577,5.11350810426,0.0197907853002,4.50165,0.592067318958
 09/10  06:00:00,26.6404935109,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6700350447,0.0,13.50495,1.16508504466
 09/10  07:00:00,26.9362941393,2.20090408524,0.94247955422,0.0,3.71167865564,18.077,22.1729420362,0.0,21.0077,1.16524203617
 09/10  08:00:00,22.5693194559,2.20090408524,1.53768678351,0.0,3.71167865564,13.077,16.1707861716,0.0,15.0055,1.16528617157
 09/10  09:00:00,23.5124070476,2.20090408524,2.42610660381,0.0,3.71167865564,13.077,16.7433675187,0.0,15.0055,1.73786751871
 09/10  10:00:00,30.3553572351,2.20090408524,4.24159822553,0.0,3.71167865564,18.077,36.4754047524,0.0,33.0121,3.4633047524
 09/10  11:00:00,33.0286582276,2.20090408524,5.80223407399,0.0,3.71167865564,18.077,43.9780534112,0.0,40.51485,3.46320341117
 09/10  12:00:00,33.3705415288,2.20090408524,6.89342544483,0.0,3.71167865564,18.077,38.900432977,0.0,36.0132,2.88723297703
 09/10  13:00:00,33.4671657658,2.20090408524,7.29642452957,0.0,3.71167865564,18.077,34.9722458189,0.0,31.51155,3.46069581887
 09/10  14:00:00,27.4136292393,2.20090408524,6.24319924082,0.0,3.71167865564,13.077,23.3200608375,0.0,21.0077,2.31236083754
 09/10  15:00:00,27.120764932,2.20090408524,5.96432895082,0.0,3.71167865564,13.077,21.8193442957,0.0,19.50715,2.31219429569
 09/10  16:00:00,27.1543890916,2.20090408524,6.07536258711,0.0,3.71167865564,13.077,24.8205123748,0.0,22.50825,2.31226237479
 09/10  17:00:00,32.53192544,2.20090408524,6.45647653758,0.0,3.71167865564,18.077,28.3965735595,0.0,25.50935,2.8872235595
 09/10  18:00:00,33.1377414333,2.20090408524,6.43453323038,0.0,3.71167865564,18.077,28.9726447036,0.0,25.50935,3.4632947036
 09/10  19:00:00,34.1444589374,2.20090408524,5.36194975714,0.0,3.71167865564,18.077,28.9724692185,0.0,25.50935,3.46311921854
 09/10  20:00:00,27.5016236717,2.20090408524,3.76486907352,0.0,3.71167865564,13.077,25.9693271506,0.0,22.50825,3.46107715063
