Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/10  21:00:00,26.5028765455,2.20090408524,2.88096837867,0.0,3.71167865564,13.077,24.4706466582,0.0,21.0077,3.4629466582
 09/10  22:00:00,25.4853014368,2.20090408524,2.01751921184,0.0,3.71167865564,13.077,20.8933771663,0.0,18.0066,2.88677716632
 09/10  23:00:00,26.137743034,2.20090408524,1.52582327,0.0,3.71167865564,13.077,4.73918402173,0.0,3.0011,1.73808402173
 09/10  24:00:00,16.014276668,2.20090408524,1.73900552631,0.0,1.85583932782,5.577,4.73965205947,0.0,3.0011,1.73855205947
 09/11  01:00:00,9.93890736194,0.0,0.0,0.0,0.618613109274,5.0,3.59318805995,0.0,3.0011,0.592088059947
 09/11  02:00:00,9.93511993957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  03:00:00,9.92298646541,0.0,0.0,0.0,0.618613109274,5.0,3.59319395563,0.0,3.0011,0.592093955633
 09/11  04:00:00,10.1089349518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  05:00:00,14.8442294688,2.20090408524,0.698350247654,0.0,1.85583932782,5.577,5.0936981043,0.0,4.50165,0.5920481043
 09/11  06:00:00,27.8777430464,2.20090408524,1.15197034559,0.0,3.71167865564,18.077,14.6699977975,0.0,13.50495,1.16504779752
 09/11  07:00:00,27.7518895262,2.20090408524,1.6953949235,0.0,3.71167865564,18.077,25.0456248566,0.0,21.0077,4.03792485659
 09/11  08:00:00,22.6571828215,2.20090408524,1.58207174503,0.0,3.71167865564,13.077,19.0436712044,0.0,15.0055,4.03817120436
 09/11  09:00:00,23.221904981,2.20090408524,2.10866959742,0.0,3.71167865564,13.077,18.4677345705,0.0,15.0055,3.46223457046
 09/11  10:00:00,29.8152778717,2.20090408524,3.6891080845,0.0,3.71167865564,18.077,35.899641081,0.0,33.0121,2.88754108096
 09/11  11:00:00,32.1004778491,2.20090408524,4.87980878871,0.0,3.71167865564,18.077,43.9770471237,0.0,40.51485,3.46219712366
 09/11  12:00:00,32.3972675345,2.20090408524,5.93234984723,0.0,3.71167865564,18.077,38.9003512109,0.0,36.0132,2.8871512109
 09/11  13:00:00,32.8581285214,2.20090408524,6.68337416893,0.0,3.71167865564,18.077,34.3977681435,0.0,31.51155,2.88621814347
 09/11  14:00:00,26.8094596399,2.20090408524,5.63012089818,0.0,3.71167865564,13.077,23.32025703,0.0,21.0077,2.31255703003
 09/11  15:00:00,25.2225944389,2.20090408524,4.08094820435,0.0,3.71167865564,13.077,21.8194778632,0.0,19.50715,2.31232786317
 09/11  16:00:00,24.3274154781,2.20090408524,3.27888113816,0.0,3.71167865564,13.077,24.8208816709,0.0,22.50825,2.31263167089
 09/11  17:00:00,29.581205494,2.20090408524,3.54359150445,0.0,3.71167865564,18.077,28.3970203262,0.0,25.50935,2.88767032619
 09/11  18:00:00,29.5299582726,2.20090408524,2.88060761446,0.0,3.71167865564,18.077,29.5471467604,0.0,25.50935,4.03779676039
 09/11  19:00:00,31.2660397991,2.20090408524,2.54479426063,0.0,3.71167865564,18.077,29.5470727731,0.0,25.50935,4.03772277313
 09/11  20:00:00,25.9085982181,2.20090408524,2.19829292852,0.0,3.71167865564,13.077,26.5447409216,0.0,22.50825,4.03649092157
 09/11  21:00:00,24.9388533587,2.20090408524,1.34645059126,0.0,3.71167865564,13.077,25.0451624916,0.0,21.0077,4.0374624916
 09/11  22:00:00,23.9458692441,2.20090408524,0.515939682028,0.0,3.71167865564,13.077,21.4681654474,0.0,18.0066,3.46156544742
 09/11  23:00:00,24.6164510904,2.20090408524,0.0564593951616,0.0,3.71167865564,13.077,4.7397949195,0.0,3.0011,1.7386949195
 09/11  24:00:00,14.1630790272,2.20090408524,0.0,0.0,1.85583932782,5.577,4.73923579659,0.0,3.0011,1.73813579659
 09/12  01:00:00,9.82006842064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  02:00:00,9.8343413696,0.0,0.0,0.0,0.618613109274,5.0,3.59316943567,0.0,3.0011,0.592069435665
 09/12  03:00:00,9.83871136371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  04:00:00,10.5741343026,0.0,0.0,0.0,0.618613109274,5.0,3.59317534324,0.0,3.0011,0.592075343245
 09/12  05:00:00,14.5629765864,2.20090408524,0.0,0.0,1.85583932782,5.577,5.04659640868,0.524946408678,4.50165,0.02
 09/12  06:00:00,26.8158690038,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6700251398,0.0,13.50495,1.16507513979
 09/12  07:00:00,25.9377530922,2.20090408524,0.00119058567471,0.0,3.71167865564,18.077,25.6215621135,0.0,21.0077,4.61386211349
 09/12  08:00:00,21.6489193382,2.20090408524,0.640758343915,0.0,3.71167865564,13.077,19.0437596109,0.0,15.0055,4.03825961092
 09/12  09:00:00,22.6078574849,2.20090408524,1.54114936603,0.0,3.71167865564,13.077,18.4677944166,0.0,15.0055,3.46229441657
 09/12  10:00:00,29.0001863445,2.20090408524,2.8968777554,0.0,3.71167865564,18.077,35.8997582372,0.0,33.0121,2.88765823718
 09/12  11:00:00,31.5758474636,2.20090408524,4.3636503963,0.0,3.71167865564,18.077,43.4034245563,0.0,40.51485,2.88857455634
 09/12  12:00:00,32.0935172195,2.20090408524,5.63838807735,0.0,3.71167865564,18.077,39.4740916347,0.0,36.0132,3.46089163468
 09/12  13:00:00,32.7295811442,2.20090408524,6.55853748049,0.0,3.71167865564,18.077,33.8245889441,0.0,31.51155,2.31303894413
 09/12  14:00:00,27.8169756008,2.20090408524,6.62996087691,0.0,3.71167865564,13.077,23.3200733934,0.0,21.0077,2.3123733934
 09/12  15:00:00,27.8543049124,2.20090408524,6.68241416286,0.0,3.71167865564,13.077,21.819532669,0.0,19.50715,2.31238266903
 09/12  16:00:00,27.668035282,2.20090408524,6.58211999873,0.0,3.71167865564,13.077,24.8206413098,0.0,22.50825,2.31239130976
 09/12  17:00:00,33.4230765812,2.20090408524,7.33378997495,0.0,3.71167865564,18.077,28.3968177357,0.0,25.50935,2.88746773565
 09/12  18:00:00,33.2640367228,2.20090408524,6.56166234836,0.0,3.71167865564,18.077,29.5480645913,0.0,25.50935,4.03871459129
 09/12  19:00:00,34.1439877975,2.20090408524,5.56778976062,0.0,3.71167865564,18.077,30.1232201962,0.0,25.50935,4.61387019623
 09/12  20:00:00,27.5393043475,2.20090408524,3.99052935976,0.0,3.71167865564,13.077,25.971194069,0.0,22.50825,3.46294406896
 09/12  21:00:00,26.0176930179,2.20090408524,2.5450900094,0.0,3.71167865564,13.077,25.0456914764,0.0,21.0077,4.03799147644
 09/12  22:00:00,24.7424176158,2.20090408524,1.29215782986,0.0,3.71167865564,13.077,21.4682684818,0.0,18.0066,3.46166848179
 09/12  23:00:00,25.2835782388,2.20090408524,0.705755932318,0.0,3.71167865564,13.077,4.73992783651,0.0,3.0011,1.73882783651
 09/12  24:00:00,14.1685767735,2.20090408524,0.0,0.0,1.85583932782,5.577,4.73914667565,0.0,3.0011,1.73804667565
 09/13  01:00:00,9.82998038217,0.0,0.0,0.0,0.618613109274,5.0,3.59317851144,0.0,3.0011,0.592078511441
 09/13  02:00:00,9.8331722293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  03:00:00,9.82427484258,0.0,0.0,0.0,0.618613109274,5.0,3.5931585493,0.0,3.0011,0.592058549296
 09/13  04:00:00,9.97941407037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  05:00:00,13.976020326,2.20090408524,0.0,0.0,1.85583932782,5.577,5.20283543204,0.109120963231,4.50165,0.592064468805
 09/13  06:00:00,26.5587593327,2.20090408524,0.0,0.0,3.71167865564,18.077,14.670059409,0.0,13.50495,1.16510940896
 09/13  07:00:00,26.0609407677,2.20090408524,0.125525817449,0.0,3.71167865564,18.077,25.0472157575,0.0,21.0077,4.0395157575
 09/13  08:00:00,22.1665492526,2.20090408524,1.15805346683,0.0,3.71167865564,13.077,19.0438087018,0.0,15.0055,4.03830870181
 09/13  09:00:00,23.762835136,2.20090408524,2.66907487787,0.0,3.71167865564,13.077,18.4678103463,0.0,15.0055,3.46231034628
 09/13  10:00:00,31.3587435287,2.20090408524,5.22122838372,0.0,3.71167865564,18.077,35.8997749768,0.0,33.0121,2.88767497682
 09/13  11:00:00,34.9145441088,2.20090408524,7.6484045358,0.0,3.71167865564,18.077,43.977046739,0.0,40.51485,3.462196739
 09/13  12:00:00,35.9705380517,2.20090408524,9.43142357092,0.0,3.71167865564,18.077,38.9007179152,0.0,36.0132,2.88751791524
 09/13  13:00:00,36.205018101,2.20090408524,9.9869714721,0.0,3.71167865564,18.077,34.3974527747,0.0,31.51155,2.88590277473
 09/13  14:00:00,30.3847309617,2.20090408524,9.16049273622,0.0,3.71167865564,13.077,23.3200055309,0.0,21.0077,2.31230553088
 09/13  15:00:00,29.8471943307,2.20090408524,8.63483769026,0.0,3.71167865564,13.077,21.8193999117,0.0,19.50715,2.31224991175
 09/13  16:00:00,29.5429869467,2.20090408524,8.41536643468,0.0,3.71167865564,13.077,24.8205967259,0.0,22.50825,2.31234672585
 09/13  17:00:00,35.3233216551,2.20090408524,9.19523696346,0.0,3.71167865564,18.077,28.3967621102,0.0,25.50935,2.88741211015
 09/13  18:00:00,34.6603588736,2.20090408524,7.92612687658,0.0,3.71167865564,18.077,29.5476333257,0.0,25.50935,4.03828332571
 09/13  19:00:00,35.0323202383,2.20090408524,6.23550632349,0.0,3.71167865564,18.077,30.1233842545,0.0,25.50935,4.61403425454
 09/13  20:00:00,28.1255883382,2.20090408524,4.38210685511,0.0,3.71167865564,13.077,25.9712260306,0.0,22.50825,3.46297603058
 09/13  21:00:00,26.3744000805,2.20090408524,2.76370178993,0.0,3.71167865564,13.077,25.0456270067,0.0,21.0077,4.03792700672
 09/13  22:00:00,24.9873462373,2.20090408524,1.53974656445,0.0,3.71167865564,13.077,21.4683184771,0.0,18.0066,3.46171847713
 09/13  23:00:00,25.4031187481,2.20090408524,0.831750908341,0.0,3.71167865564,13.077,4.73985077658,0.0,3.0011,1.73875077658
 09/13  24:00:00,14.1622891328,2.20090408524,0.0,0.0,1.85583932782,5.577,4.73933567634,0.0,3.0011,1.73823567634
 09/14  01:00:00,9.83773046803,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  02:00:00,9.84532981776,0.0,0.0,0.0,0.618613109274,5.0,3.59315238023,0.0,3.0011,0.592052380229
 09/14  03:00:00,9.84766386788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  04:00:00,10.0312936143,0.0,0.0,0.0,0.618613109274,5.0,3.59315831257,0.0,3.0011,0.592058312567
 09/14  05:00:00,14.0316787512,2.20090408524,0.0,0.0,1.85583932782,5.577,4.54960940572,0.0279594057247,4.50165,0.02
 09/14  06:00:00,26.6177740881,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6701174895,0.0,13.50495,1.16516748946
 09/14  07:00:00,27.2888805788,2.20090408524,1.2871114848,0.0,3.71167865564,18.077,25.6217260566,0.0,21.0077,4.61402605661
 09/14  08:00:00,23.7627667233,2.20090408524,2.67869156229,0.0,3.71167865564,13.077,19.0443588531,0.0,15.0055,4.03885885314
 09/14  09:00:00,25.5425228336,2.20090408524,4.40349380908,0.0,3.71167865564,13.077,18.4678157274,0.0,15.0055,3.46231572737
 09/14  10:00:00,32.706203693,2.20090408524,6.54201880746,0.0,3.71167865564,18.077,35.899722403,0.0,33.0121,2.88762240297
 09/14  11:00:00,35.901549889,2.20090408524,8.6175812768,0.0,3.71167865564,18.077,43.977100819,0.0,40.51485,3.46225081903
 09/14  12:00:00,36.9618618171,2.20090408524,10.4014849862,0.0,3.71167865564,18.077,38.9007572383,0.0,36.0132,2.88755723832
 09/14  13:00:00,37.0096480035,2.20090408524,10.7887643789,0.0,3.71167865564,18.077,34.3980628301,0.0,31.51155,2.88651283008
 09/14  14:00:00,30.999544035,2.20090408524,9.77551736048,0.0,3.71167865564,13.077,23.31936807,0.0,21.0077,2.31166806998
 09/14  15:00:00,30.3511736421,2.20090408524,9.13732386117,0.0,3.71167865564,13.077,21.8196638499,0.0,19.50715,2.31251384988
 09/14  16:00:00,30.4348081389,2.20090408524,9.30012218385,0.0,3.71167865564,13.077,24.8198584748,0.0,22.50825,2.31160847479
 09/14  17:00:00,36.0292671878,2.20090408524,9.88928500254,0.0,3.71167865564,18.077,28.3969516567,0.0,25.50935,2.88760165672
 09/14  18:00:00,35.0939744275,2.20090408524,8.35057803008,0.0,3.71167865564,18.077,29.5476471972,0.0,25.50935,4.03829719715
 09/14  19:00:00,35.1890746979,2.20090408524,6.38711881231,0.0,3.71167865564,18.077,29.5489857274,0.0,25.50935,4.03963572739
 09/14  20:00:00,29.1490525972,2.20090408524,5.3765834464,0.0,3.71167865564,13.077,26.5447973075,0.0,22.50825,4.03654730745
 09/14  21:00:00,28.3924376885,2.20090408524,4.73282157641,0.0,3.71167865564,13.077,25.0454671026,0.0,21.0077,4.03776710256
 09/14  22:00:00,26.973547367,2.20090408524,3.48365961069,0.0,3.71167865564,13.077,21.4680763587,0.0,18.0066,3.46147635867
 09/14  23:00:00,26.4087631096,2.20090408524,1.80437233282,0.0,3.71167865564,13.077,4.73974430145,0.0,3.0011,1.73864430145
 09/14  24:00:00,14.8787279356,2.20090408524,0.675400253603,0.0,1.85583932782,5.577,4.7393874732,0.0,3.0011,1.7382874732
 09/15  01:00:00,9.85009590454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  02:00:00,9.85095631115,0.0,0.0,0.0,0.618613109274,5.0,3.5931900788,0.0,3.0011,0.592090078804
 09/15  03:00:00,9.82704963097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.6219124736,0.0,0.0,0.0,0.618613109274,5.0,3.5931701394,0.0,3.0011,0.592070139399
 09/15  05:00:00,14.6039525531,2.20090408524,0.0,0.0,1.85583932782,5.577,4.62035487608,0.0987048760807,4.50165,0.02
 09/15  06:00:00,26.8421286668,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6701744329,0.0,13.50495,1.16522443288
 09/15  07:00:00,27.1800482624,2.20090408524,1.19696255789,0.0,3.71167865564,18.077,25.621710042,0.0,21.0077,4.61401004198
 09/15  08:00:00,24.0680227055,2.20090408524,2.98714843226,0.0,3.71167865564,13.077,19.0438526244,0.0,15.0055,4.03835262441
 09/15  09:00:00,25.9011466468,2.20090408524,4.7607930195,0.0,3.71167865564,13.077,18.4678969841,0.0,15.0055,3.46239698411
 09/15  10:00:00,33.1386685736,2.20090408524,6.97042090111,0.0,3.71167865564,18.077,35.8998122107,0.0,33.0121,2.8877122107
 09/15  11:00:00,36.1189494166,2.20090408524,8.84016977362,0.0,3.71167865564,18.077,43.9769185653,0.0,40.51485,3.46206856527
 09/15  12:00:00,36.8615617332,2.20090408524,10.3063059351,0.0,3.71167865564,18.077,38.8999176287,0.0,36.0132,2.88671762874
 09/15  13:00:00,36.6598273875,2.20090408524,10.4398101479,0.0,3.71167865564,18.077,33.8242808266,0.0,31.51155,2.31273082656
 09/15  14:00:00,30.6419806228,2.20090408524,9.41459380711,0.0,3.71167865564,13.077,23.3204279996,0.0,21.0077,2.31272799959
 09/15  15:00:00,30.2507680743,2.20090408524,9.03792677045,0.0,3.71167865564,13.077,21.8199104687,0.0,19.50715,2.31276046875
 09/15  16:00:00,29.9862999075,2.20090408524,8.85297634068,0.0,3.71167865564,13.077,24.8210484492,0.0,22.50825,2.31279844922
 09/15  17:00:00,35.0931391779,2.20090408524,8.96561078843,0.0,3.71167865564,18.077,28.970655407,0.0,25.50935,3.46130540704
 09/15  18:00:00,34.8096016566,2.20090408524,8.06877772262,0.0,3.71167865564,18.077,29.5476654434,0.0,25.50935,4.03831544338
 09/15  19:00:00,35.5878940099,2.20090408524,6.9736563129,0.0,3.71167865564,18.077,29.5486421592,0.0,25.50935,4.03929215921
 09/15  20:00:00,29.3966111347,2.20090408524,5.79758642978,0.0,3.71167865564,13.077,26.5450258283,0.0,22.50825,4.03677582826
 09/15  21:00:00,28.7742890386,2.20090408524,5.2377810898,0.0,3.71167865564,13.077,25.0452127449,0.0,21.0077,4.03751274494
 09/15  22:00:00,27.901851134,2.20090408524,4.37850006647,0.0,3.71167865564,13.077,20.8941588388,0.0,18.0066,2.88755883884
 09/15  23:00:00,27.7793237261,2.20090408524,3.1217868974,0.0,3.71167865564,13.077,5.31288328269,0.0,3.0011,2.31178328269
 09/15  24:00:00,16.0224125354,2.20090408524,1.73545634911,0.0,1.85583932782,5.577,4.73914584939,0.0,3.0011,1.73804584939
 09/16  01:00:00,9.91132147858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  02:00:00,9.91763005063,0.0,0.0,0.0,0.618613109274,5.0,3.59319097514,0.0,3.0011,0.592090975144
 09/16  03:00:00,9.91582551912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  04:00:00,10.1195344546,0.0,0.0,0.0,0.618613109274,5.0,3.59314511012,0.0,3.0011,0.592045110118
 09/16  05:00:00,15.0613562183,2.20090408524,0.90937751009,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/16  06:00:00,28.5210990504,2.20090408524,1.17229452487,0.0,3.71167865564,18.077,14.6699745482,0.0,13.50495,1.16502454819
 09/16  07:00:00,28.000459258,2.20090408524,1.95322163805,0.0,3.71167865564,18.077,22.1729141848,0.0,21.0077,1.16521418483
 09/16  08:00:00,23.5622419453,2.20090408524,2.48572584024,0.0,3.71167865564,13.077,16.7433750208,0.0,15.0055,1.73787502085
 09/16  09:00:00,24.2938485506,2.20090408524,3.19628340334,0.0,3.71167865564,13.077,18.4687266055,0.0,15.0055,3.4632266055
 09/16  10:00:00,30.4764731625,2.20090408524,4.37568868473,0.0,3.71167865564,18.077,36.4742491729,0.0,33.0121,3.46214917285
 09/16  11:00:00,32.7652019603,2.20090408524,5.55955799066,0.0,3.71167865564,18.077,43.9782959184,0.0,40.51485,3.46344591842
 09/16  12:00:00,32.2408630895,2.20090408524,5.80800915175,0.0,3.71167865564,18.077,40.0505088357,0.0,36.0132,4.03730883565
 09/16  13:00:00,32.256636845,2.20090408524,6.11794059258,0.0,3.71167865564,18.077,34.5633837848,0.0,31.51155,3.05183378477
 09/16  14:00:00,27.0985076027,2.20090408524,5.93926434898,0.0,3.71167865564,13.077,24.3041818776,0.0,21.0077,3.29648187762
 09/16  15:00:00,27.0585307478,2.20090408524,5.90783009338,0.0,3.71167865564,13.077,22.3945404356,0.0,19.50715,2.8873904356
 09/16  16:00:00,27.2313369049,2.20090408524,6.15705236108,0.0,3.71167865564,13.077,25.3948478784,0.0,22.50825,2.88659787841
 09/16  17:00:00,32.436767975,2.20090408524,6.36772079461,0.0,3.71167865564,18.077,28.3968403583,0.0,25.50935,2.88749035832
 09/16  18:00:00,32.0931501927,2.20090408524,5.41946561017,0.0,3.71167865564,18.077,29.547573831,0.0,25.50935,4.03822383099
 09/16  19:00:00,32.5444697789,2.20090408524,3.82408550705,0.0,3.71167865564,18.077,29.5477756794,0.0,25.50935,4.03842567938
 09/16  20:00:00,26.2088548856,2.20090408524,2.5300137305,0.0,3.71167865564,13.077,25.9713051229,0.0,22.50825,3.46305512289
 09/16  21:00:00,26.3892917173,2.20090408524,2.78790162971,0.0,3.71167865564,13.077,25.0453479965,0.0,21.0077,4.03764799649
 09/16  22:00:00,25.4543185676,2.20090408524,2.00244788966,0.0,3.71167865564,13.077,20.8939097709,0.0,18.0066,2.88730977089
 09/16  23:00:00,25.4570622964,2.20090408524,0.887547785319,0.0,3.71167865564,13.077,5.31372068879,0.0,3.0011,2.31262068879
 09/16  24:00:00,14.1300820288,2.20090408524,0.0,0.0,1.85583932782,5.577,4.78834157524,0.048943586272,3.0011,1.73829798896
 09/17  01:00:00,9.77760600089,0.0,0.0,0.0,0.618613109274,5.0,3.59317781324,0.0,3.0011,0.592077813243
 09/17  02:00:00,9.78789883672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  03:00:00,9.77308332961,0.0,0.0,0.0,0.618613109274,5.0,3.59318372042,0.0,3.0011,0.592083720425
 09/17  04:00:00,9.93023662897,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,13.9185585763,2.20090408524,0.0,0.0,1.85583932782,5.577,6.06233293396,1.54068293396,4.50165,0.02
 09/17  06:00:00,27.1128155728,2.20090408524,0.0,0.0,3.71167865564,18.077,15.2426621738,0.0,13.50495,1.73771217379
 09/17  07:00:00,25.8610367225,2.20090408524,0.0,0.0,3.71167865564,18.077,22.1729868193,0.0,21.0077,1.16528681928
 09/17  08:00:00,21.5767881351,2.20090408524,0.613855583894,0.0,3.71167865564,13.077,16.1707764524,0.0,15.0055,1.16527645243
 09/17  09:00:00,22.9600525495,2.20090408524,1.91569684384,0.0,3.71167865564,13.077,16.1707786432,0.0,15.0055,1.16527864319
 09/17  10:00:00,29.7564559574,2.20090408524,3.66754422316,0.0,3.71167865564,18.077,37.0494603047,0.0,33.0121,4.0373603047
 09/17  11:00:00,32.6911794539,2.20090408524,5.47846118627,0.0,3.71167865564,18.077,43.9782012228,0.0,40.51485,3.46335122277
 09/17  12:00:00,33.0863132403,2.20090408524,6.6249634101,0.0,3.71167865564,18.077,38.9001880016,0.0,36.0132,2.88698800162
 09/17  13:00:00,33.4187693926,2.20090408524,7.25764805794,0.0,3.71167865564,18.077,34.9724630135,0.0,31.51155,3.46091301351
 09/17  14:00:00,28.392806387,2.20090408524,7.21164583753,0.0,3.71167865564,13.077,23.3195760298,0.0,21.0077,2.31187602976
 09/17  15:00:00,28.0503108241,2.20090408524,6.88333320826,0.0,3.71167865564,13.077,21.8198014457,0.0,19.50715,2.31265144573
 09/17  16:00:00,27.7307085513,2.20090408524,6.65149093332,0.0,3.71167865564,13.077,24.8208056616,0.0,22.50825,2.31255566165
 09/17  17:00:00,32.5060455033,2.20090408524,6.43832389751,0.0,3.71167865564,18.077,28.3970480802,0.0,25.50935,2.88769808016
 09/17  18:00:00,32.6521833234,2.20090408524,5.96850710881,0.0,3.71167865564,18.077,28.9727179052,0.0,25.50935,3.46336790523
 09/17  19:00:00,33.8023513541,2.20090408524,5.04406719691,0.0,3.71167865564,18.077,29.54663761,0.0,25.50935,4.03728760999
 09/17  20:00:00,28.0397810909,2.20090408524,4.30032234352,0.0,3.71167865564,13.077,25.3956607665,0.0,22.50825,2.88741076649
 09/17  21:00:00,26.312611434,2.20090408524,2.70639760585,0.0,3.71167865564,13.077,24.9431818497,0.0,21.0077,3.9354818497
 09/17  22:00:00,24.372261299,2.20090408524,0.954424615965,0.0,3.71167865564,13.077,20.9946436677,0.0,18.0066,2.98804366773
 09/17  23:00:00,25.6725228057,2.20090408524,1.08465129796,0.0,3.71167865564,13.077,4.73911828872,0.0,3.0011,1.73801828872
 09/17  24:00:00,14.3217472793,2.20090408524,0.151566705809,0.0,1.85583932782,5.577,4.7660230274,0.0261510012246,3.0011,1.73877202617
 09/18  01:00:00,9.80465864129,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  02:00:00,9.82539253737,0.0,0.0,0.0,0.618613109274,5.0,3.59317310534,0.0,3.0011,0.592073105343
 09/18  03:00:00,9.825887489,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  04:00:00,10.01829001,0.0,0.0,0.0,0.618613109274,5.0,3.59317900709,0.0,3.0011,0.59207900709
 09/18  05:00:00,14.0553533518,2.20090408524,0.0,0.0,1.85583932782,5.577,4.53957285526,0.0179228552574,4.50165,0.02
 09/18  06:00:00,27.2694112136,2.20090408524,0.0,0.0,3.71167865564,18.077,14.670169251,0.0,13.50495,1.16521925105
 09/18  07:00:00,26.6729005912,2.20090408524,0.689735396662,0.0,3.71167865564,18.077,25.6217326398,0.0,21.0077,4.61403263976
 09/18  08:00:00,21.9724178722,2.20090408524,0.963794155306,0.0,3.71167865564,13.077,19.0440546834,0.0,15.0055,4.03855468337
 09/18  09:00:00,22.4496384214,2.20090408524,1.41058824812,0.0,3.71167865564,13.077,18.4677653658,0.0,15.0055,3.46226536576
 09/18  10:00:00,28.6627303769,2.20090408524,2.58924667015,0.0,3.71167865564,18.077,35.8998190968,0.0,33.0121,2.88771909678
 09/18  11:00:00,31.2579100904,2.20090408524,4.07397875587,0.0,3.71167865564,18.077,43.9768437366,0.0,40.51485,3.46199373661
 09/18  12:00:00,31.4325440718,2.20090408524,5.0271619386,0.0,3.71167865564,18.077,38.9002948376,0.0,36.0132,2.88709483764
 09/18  13:00:00,31.5486441781,2.20090408524,5.43154974834,0.0,3.71167865564,18.077,34.3975150741,0.0,31.51155,2.88596507415
 09/18  14:00:00,26.4939825619,2.20090408524,5.35108230834,0.0,3.71167865564,13.077,23.3194017516,0.0,21.0077,2.31170175158
 09/18  15:00:00,26.2822039715,2.20090408524,5.1488647593,0.0,3.71167865564,13.077,21.819400466,0.0,19.50715,2.31225046596
 09/18  16:00:00,26.1467844728,2.20090408524,5.09696919962,0.0,3.71167865564,13.077,24.8208135866,0.0,22.50825,2.31256358656
 09/18  17:00:00,31.8287501965,2.20090408524,5.77872598468,0.0,3.71167865564,18.077,28.3969207851,0.0,25.50935,2.88757078512
 09/18  18:00:00,32.4359031328,2.20090408524,5.13823843496,0.0,3.71167865564,18.077,29.5478269636,0.0,25.50935,4.0384769636
 09/18  19:00:00,32.8850161232,2.20090408524,4.15238122615,0.0,3.71167865564,18.077,30.1231720722,0.0,25.50935,4.61382207223
 09/18  20:00:00,25.6161801214,2.20090408524,1.95314952642,0.0,3.71167865564,13.077,25.9716260309,0.0,22.50825,3.46337603092
 09/18  21:00:00,24.7476284824,2.20090408524,1.20081566159,0.0,3.71167865564,13.077,25.0453204412,0.0,21.0077,4.03762044123
 09/18  22:00:00,24.3313113023,2.20090408524,0.920193557502,0.0,3.71167865564,13.077,21.4682342471,0.0,18.0066,3.46163424713
 09/18  23:00:00,25.0253863477,2.20090408524,0.475864811071,0.0,3.71167865564,13.077,5.31209741794,0.0,3.0011,2.31099741794
 09/18  24:00:00,14.1417003209,2.20090408524,0.0,0.0,1.85583932782,5.577,4.16643220757,0.0,3.0011,1.16533220757
 09/19  01:00:00,9.80562529279,0.0,0.0,0.0,0.618613109274,5.0,3.59319117967,0.0,3.0011,0.592091179669
 09/19  02:00:00,9.82732768107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  03:00:00,9.8265604483,0.0,0.0,0.0,0.618613109274,5.0,3.59315831286,0.0,3.0011,0.592058312863
 09/19  04:00:00,10.5905082793,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  05:00:00,14.5837303135,2.20090408524,0.0,0.0,1.85583932782,5.577,5.17149202494,0.0777777885838,4.50165,0.592064236358
 09/19  06:00:00,27.4678794417,2.20090408524,0.0,0.0,3.71167865564,18.077,14.670055498,0.0,13.50495,1.16510549796
 09/19  07:00:00,25.9433809297,2.20090408524,0.0208087559703,0.0,3.71167865564,18.077,25.6214069073,0.0,21.0077,4.61370690728
 09/19  08:00:00,21.2979242717,2.20090408524,0.337588128424,0.0,3.71167865564,13.077,19.0439481226,0.0,15.0055,4.0384481226
 09/19  09:00:00,22.1080642775,2.20090408524,1.09937881428,0.0,3.71167865564,13.077,17.8940909091,0.0,15.0055,2.88859090908
 09/19  10:00:00,28.4043300552,2.20090408524,2.3502166134,0.0,3.71167865564,18.077,36.4733366767,0.0,33.0121,3.46123667671
 09/19  11:00:00,30.9838294528,2.20090408524,3.81459330835,0.0,3.71167865564,18.077,43.403385834,0.0,40.51485,2.88853583399
 09/19  12:00:00,31.5346110888,2.20090408524,5.13192323293,0.0,3.71167865564,18.077,39.4741278668,0.0,36.0132,3.46092786684
 09/19  13:00:00,31.9429778733,2.20090408524,5.81971945188,0.0,3.71167865564,18.077,33.8241297341,0.0,31.51155,2.31257973408
 09/19  14:00:00,26.4317862004,2.20090408524,5.2932667856,0.0,3.71167865564,13.077,23.320323175,0.0,21.0077,2.31262317503
 09/19  15:00:00,26.1474564286,2.20090408524,5.01797255532,0.0,3.71167865564,13.077,21.8198549295,0.0,19.50715,2.31270492951
 09/19  16:00:00,26.1976342772,2.20090408524,5.14984105504,0.0,3.71167865564,13.077,24.8210339265,0.0,22.50825,2.3127839265
 09/19  17:00:00,31.8984007449,2.20090408524,5.85181418455,0.0,3.71167865564,18.077,28.9705005619,0.0,25.50935,3.46115056191
 09/19  18:00:00,32.2772756642,2.20090408524,4.9854288299,0.0,3.71167865564,18.077,29.5482659353,0.0,25.50935,4.03891593528
 09/19  19:00:00,31.9987564625,2.20090408524,3.47869850171,0.0,3.71167865564,18.077,29.5491988196,0.0,25.50935,4.03984881955
 09/19  20:00:00,25.0652704749,2.20090408524,1.58627954794,0.0,3.71167865564,13.077,26.545182523,0.0,22.50825,4.03693252298
 09/19  21:00:00,24.4853947109,2.20090408524,1.07278206648,0.0,3.71167865564,13.077,25.0456382768,0.0,21.0077,4.03793827681
 09/19  22:00:00,23.6207589818,2.20090408524,0.242918442564,0.0,3.71167865564,13.077,21.4685860303,0.0,18.0066,3.46198603026
 09/19  23:00:00,24.4928968951,2.20090408524,0.0,0.0,3.71167865564,13.077,4.73991440114,0.0,3.0011,1.73881440114
 09/19  24:00:00,14.0575436353,2.20090408524,0.0,0.0,1.85583932782,5.577,4.7649195558,0.0257252915268,3.0011,1.73809426427
 09/20  01:00:00,9.74491560292,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  02:00:00,9.76321738628,0.0,0.0,0.0,0.618613109274,5.0,3.59318617563,0.0,3.0011,0.592086175628
 09/20  03:00:00,9.76271264913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  04:00:00,9.92311818457,0.0,0.0,0.0,0.618613109274,5.0,3.59316623544,0.0,3.0011,0.592066235441
 09/20  05:00:00,13.8934406443,2.20090408524,0.0,0.0,1.85583932782,5.577,7.87511030767,3.35346030767,4.50165,0.02
 09/20  06:00:00,27.1120350943,2.20090408524,0.0,0.0,3.71167865564,18.077,14.8545410734,0.184391528875,13.50495,1.16519954452
 09/20  07:00:00,25.8856924268,2.20090408524,0.0,0.0,3.71167865564,18.077,25.621990956,0.0,21.0077,4.614290956
 09/20  08:00:00,21.5443233258,2.20090408524,0.579143620585,0.0,3.71167865564,13.077,19.0441859667,0.0,15.0055,4.0386859667
 09/20  09:00:00,22.84338476,2.20090408524,1.8045593166,0.0,3.71167865564,13.077,18.4678960087,0.0,15.0055,3.46239600875
 09/20  10:00:00,29.4916199734,2.20090408524,3.40952693981,0.0,3.71167865564,18.077,35.8999045088,0.0,33.0121,2.88780450875
 09/20  11:00:00,32.4916262189,2.20090408524,5.28435374831,0.0,3.71167865564,18.077,43.9773124587,0.0,40.51485,3.46246245869
 09/20  12:00:00,33.142854152,2.20090408524,6.68648398089,0.0,3.71167865564,18.077,38.9004291398,0.0,36.0132,2.88722913984
 09/20  13:00:00,33.3988672808,2.20090408524,7.2405715454,0.0,3.71167865564,18.077,34.3975787033,0.0,31.51155,2.8860287033
 09/20  14:00:00,27.9165074392,2.20090408524,6.74214274185,0.0,3.71167865564,13.077,23.3196417011,0.0,21.0077,2.31194170109
 09/20  15:00:00,27.8024350229,2.20090408524,6.63497101328,0.0,3.71167865564,13.077,21.8191910647,0.0,19.50715,2.31204106466
 09/20  16:00:00,27.8853047352,2.20090408524,6.79589083456,0.0,3.71167865564,13.077,24.8209818154,0.0,22.50825,2.31273181539
 09/20  17:00:00,33.5668856151,2.20090408524,7.476102612,0.0,3.71167865564,18.077,28.3970961297,0.0,25.50935,2.88774612965
 09/20  18:00:00,33.4905501789,2.20090408524,6.16652925322,0.0,3.71167865564,18.077,29.5481336164,0.0,25.50935,4.03878361639
 09/20  19:00:00,32.931578839,2.20090408524,4.19812618703,0.0,3.71167865564,18.077,30.1233547822,0.0,25.50935,4.61400478224
 09/20  20:00:00,26.049351813,2.20090408524,2.37079732492,0.0,3.71167865564,13.077,26.545521147,0.0,22.50825,4.03727114701
 09/20  21:00:00,25.3458895325,2.20090408524,1.76883089429,0.0,3.71167865564,13.077,25.0452387931,0.0,21.0077,4.03753879313
 09/20  22:00:00,24.8089867557,2.20090408524,1.37427304835,0.0,3.71167865564,13.077,20.8947539867,0.0,18.0066,2.88815398669
 09/20  23:00:00,25.3557088852,2.20090408524,0.790106513788,0.0,3.71167865564,13.077,5.31285227303,0.0,3.0011,2.31175227303
 09/20  24:00:00,14.1288273622,2.20090408524,0.0,0.0,1.85583932782,5.577,4.78856474535,0.0491891201803,3.0011,1.73827562517
 09/21  01:00:00,9.7837273179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  02:00:00,9.78986596617,0.0,0.0,0.0,0.618613109274,5.0,3.59319190588,0.0,3.0011,0.592091905883
 09/21  03:00:00,9.78752968749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  04:00:00,9.93899950184,0.0,0.0,0.0,0.618613109274,5.0,3.59317195089,0.0,3.0011,0.592071950886
 09/21  05:00:00,13.9156580677,2.20090408524,0.0,0.0,1.85583932782,5.577,6.3607548551,1.8391048551,4.50165,0.02
 09/21  06:00:00,27.1320896787,2.20090408524,0.0,0.0,3.71167865564,18.077,14.669990786,0.0,13.50495,1.16504078597
 09/21  07:00:00,25.8885305403,2.20090408524,0.0,0.0,3.71167865564,18.077,25.621882228,0.0,21.0077,4.61418222802
 09/21  08:00:00,21.6394081326,2.20090408524,0.670681456968,0.0,3.71167865564,13.077,19.044245144,0.0,15.0055,4.03874514399
 09/21  09:00:00,23.1543706601,2.20090408524,2.09943028832,0.0,3.71167865564,13.077,18.4678537123,0.0,15.0055,3.46235371232
 09/21  10:00:00,31.0623322884,2.20090408524,4.93642227252,0.0,3.71167865564,18.077,35.8998396971,0.0,33.0121,2.88773969708
 09/21  11:00:00,34.5774592308,2.20090408524,7.32371859971,0.0,3.71167865564,18.077,43.97720297,0.0,40.51485,3.46235296999
 09/21  12:00:00,35.210559154,2.20090408524,8.69008557722,0.0,3.71167865564,18.077,38.9005846422,0.0,36.0132,2.88738464225
 09/21  13:00:00,35.8222892857,2.20090408524,9.60862749865,0.0,3.71167865564,18.077,34.3976896335,0.0,31.51155,2.88613963349
 09/21  14:00:00,30.3487181754,2.20090408524,9.12430617503,0.0,3.71167865564,13.077,23.31929423,0.0,21.0077,2.31159422996
 09/21  15:00:00,29.8292768135,2.20090408524,8.61794727759,0.0,3.71167865564,13.077,21.8193332226,0.0,19.50715,2.31218322257
 09/21  16:00:00,29.2584862403,2.20090408524,8.1342262936,0.0,3.71167865564,13.077,24.8208636119,0.0,22.50825,2.31261361187
 09/21  17:00:00,34.6024104301,2.20090408524,8.48419349254,0.0,3.71167865564,18.077,28.3969459226,0.0,25.50935,2.88759592262
 09/21  18:00:00,34.2548370318,2.20090408524,6.90857090857,0.0,3.71167865564,18.077,29.548005516,0.0,25.50935,4.03865551597
 09/21  19:00:00,34.1994226069,2.20090408524,5.42741248749,0.0,3.71167865564,18.077,30.1234898764,0.0,25.50935,4.61413987635
 09/21  20:00:00,27.2902064816,2.20090408524,3.57550486891,0.0,3.71167865564,13.077,25.9714537539,0.0,22.50825,3.46320375394
 09/21  21:00:00,25.611637213,2.20090408524,2.02902059768,0.0,3.71167865564,13.077,25.0456655935,0.0,21.0077,4.03796559349
 09/21  22:00:00,24.3066423446,2.20090408524,0.894051655489,0.0,3.71167865564,13.077,21.4689609297,0.0,18.0066,3.46236092967
 09/21  23:00:00,24.8376313062,2.20090408524,0.297460716899,0.0,3.71167865564,13.077,5.31287333556,0.0,3.0011,2.31177333556
 09/21  24:00:00,14.1189441086,2.20090408524,0.0,0.0,1.85583932782,5.577,4.73935688882,0.0,3.0011,1.73825688882
 09/22  01:00:00,9.78618186664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  02:00:00,9.78377746325,0.0,0.0,0.0,0.618613109274,5.0,3.59317507152,0.0,3.0011,0.592075071524
 09/22  03:00:00,9.79618212302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  04:00:00,10.6374542446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,14.6507755989,2.20090408524,0.0,0.0,1.85583932782,5.577,5.12643289692,0.0326932999328,4.50165,0.592089596989
 09/22  06:00:00,27.5350668124,2.20090408524,0.0108235601922,0.0,3.71167865564,18.077,14.6699943283,0.0,13.50495,1.16504432834
 09/22  07:00:00,27.0066312808,2.20090408524,1.02610102476,0.0,3.71167865564,18.077,25.6215879889,0.0,21.0077,4.61388798892
 09/22  08:00:00,23.4186743102,2.20090408524,2.36354669729,0.0,3.71167865564,13.077,19.0440498713,0.0,15.0055,4.03854987133
 09/22  09:00:00,24.9791478354,2.20090408524,3.86057174236,0.0,3.71167865564,13.077,18.4679092192,0.0,15.0055,3.46240921919
 09/22  10:00:00,32.0345641571,2.20090408524,5.8905920792,0.0,3.71167865564,18.077,35.8999184168,0.0,33.0121,2.88781841676
 09/22  11:00:00,35.2142975384,2.20090408524,7.95107411249,0.0,3.71167865564,18.077,43.9771971929,0.0,40.51485,3.46234719287
 09/22  12:00:00,35.7326023988,2.20090408524,9.19967413277,0.0,3.71167865564,18.077,38.9007893274,0.0,36.0132,2.88758932745
 09/22  13:00:00,35.9436403847,2.20090408524,9.72928078921,0.0,3.71167865564,18.077,34.397849651,0.0,31.51155,2.88629965096
 09/22  14:00:00,30.0057565436,2.20090408524,8.78706769812,0.0,3.71167865564,13.077,23.3199963419,0.0,21.0077,2.31229634191
 09/22  15:00:00,29.7181534265,2.20090408524,8.51052834544,0.0,3.71167865564,13.077,21.8198066526,0.0,19.50715,2.31265665258
 09/22  16:00:00,30.1989655687,2.20090408524,9.07002334352,0.0,3.71167865564,13.077,24.8208230651,0.0,22.50825,2.31257306513
 09/22  17:00:00,35.5342351599,2.20090408524,9.4085271576,0.0,3.71167865564,18.077,28.3969449041,0.0,25.50935,2.88759490413
 09/22  18:00:00,34.7688698313,2.20090408524,7.41778053804,0.0,3.71167865564,18.077,29.5477865463,0.0,25.50935,4.03843654626
 09/22  19:00:00,34.0082017079,2.20090408524,5.44088506407,0.0,3.71167865564,18.077,30.1233639654,0.0,25.50935,4.6140139654
 09/22  20:00:00,26.4312390597,2.20090408524,2.9184709432,0.0,3.71167865564,13.077,25.9714581153,0.0,22.50825,3.46320811526
 09/22  21:00:00,25.2883675103,2.20090408524,1.84710041651,0.0,3.71167865564,13.077,25.5256529432,0.0,21.0077,4.51795294322
 09/22  22:00:00,24.6797305817,2.20090408524,1.25178410778,0.0,3.71167865564,13.077,20.9889804738,0.0,18.0066,2.98238047382
 09/22  23:00:00,25.0124760705,2.20090408524,0.465457548566,0.0,3.71167865564,13.077,5.31281612022,0.0,3.0011,2.31171612022
 09/22  24:00:00,14.1283074973,2.20090408524,0.0,0.0,1.85583932782,5.577,4.7391376415,0.0,3.0011,1.7380376415
 09/23  01:00:00,9.78159060537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  02:00:00,9.79061297798,0.0,0.0,0.0,0.618613109274,5.0,3.59318660691,0.0,3.0011,0.592086606911
 09/23  03:00:00,9.80368372489,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  04:00:00,9.9797508881,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  05:00:00,13.9595151211,2.20090408524,0.0,0.0,1.85583932782,5.577,5.41120793676,0.317465449535,4.50165,0.592092487227
 09/23  06:00:00,27.1701051414,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6699865386,0.0,13.50495,1.16503653859
 09/23  07:00:00,26.4727191813,2.20090408524,0.528582393239,0.0,3.71167865564,18.077,22.1730126317,0.0,21.0077,1.16531263168
 09/23  08:00:00,23.3470977859,2.20090408524,2.29527271728,0.0,3.71167865564,13.077,16.7434290456,0.0,15.0055,1.73792904561
 09/23  09:00:00,25.2334746929,2.20090408524,4.10787801655,0.0,3.71167865564,13.077,18.4689619657,0.0,15.0055,3.46346196571
 09/23  10:00:00,31.9013829663,2.20090408524,5.75789638145,0.0,3.71167865564,18.077,36.474564512,0.0,33.0121,3.462464512
 09/23  11:00:00,34.9348529658,2.20090408524,7.67089022145,0.0,3.71167865564,18.077,44.5521230283,0.0,40.51485,4.03727302831
 09/23  12:00:00,35.6269683743,2.20090408524,9.08703860005,0.0,3.71167865564,18.077,39.4765718255,0.0,36.0132,3.46337182552
 09/23  13:00:00,35.7425019988,2.20090408524,9.52557420541,0.0,3.71167865564,18.077,34.972962459,0.0,31.51155,3.46141245902
 09/23  14:00:00,30.3712640328,2.20090408524,9.14554678922,0.0,3.71167865564,13.077,23.8944376662,0.0,21.0077,2.88673766619
 09/23  15:00:00,30.357345086,2.20090408524,9.14204383749,0.0,3.71167865564,13.077,22.3945350413,0.0,19.50715,2.88738504129
 09/23  16:00:00,30.350159342,2.20090408524,9.21605971239,0.0,3.71167865564,13.077,25.394932733,0.0,22.50825,2.886682733
 09/23  17:00:00,35.350507831,2.20090408524,9.21865392707,0.0,3.71167865564,18.077,28.3971233107,0.0,25.50935,2.88777331072
 09/23  18:00:00,34.8237479466,2.20090408524,7.46838595645,0.0,3.71167865564,18.077,29.5483556016,0.0,25.50935,4.03900560163
 09/23  19:00:00,33.9786280032,2.20090408524,5.21585631324,0.0,3.71167865564,18.077,30.1220607729,0.0,25.50935,4.61271077293
 09/23  20:00:00,27.0950653983,2.20090408524,3.38962327331,0.0,3.71167865564,13.077,25.9715107445,0.0,22.50825,3.46326074447
 09/23  21:00:00,25.4285568043,2.20090408524,1.85439217922,0.0,3.71167865564,13.077,25.0457709281,0.0,21.0077,4.03807092811
 09/23  22:00:00,24.4980300911,2.20090408524,1.07998185193,0.0,3.71167865564,13.077,20.8940921327,0.0,18.0066,2.88749213274
 09/23  23:00:00,25.1318279328,2.20090408524,0.577919063635,0.0,3.71167865564,13.077,5.31386500577,0.0,3.0011,2.31276500577
 09/23  24:00:00,14.1476508746,2.20090408524,0.0,0.0,1.85583932782,5.577,4.73937780553,0.0,3.0011,1.73827780553
 09/24  01:00:00,9.80421802372,0.0,0.0,0.0,0.618613109274,5.0,3.5931745585,0.0,3.0011,0.5920745585
 09/24  02:00:00,9.79573586931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  03:00:00,9.78406186127,0.0,0.0,0.0,0.618613109274,5.0,3.59318046848,0.0,3.0011,0.592080468476
 09/24  04:00:00,9.92735131011,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  05:00:00,13.9225903893,2.20090408524,0.0,0.0,1.85583932782,5.577,6.3313923131,1.23765594347,4.50165,0.592086369629
 09/24  06:00:00,27.1395964871,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6700121027,0.0,13.50495,1.16506210273
 09/24  07:00:00,25.970618564,2.20090408524,0.0785160540535,0.0,3.71167865564,18.077,22.172972122,0.0,21.0077,1.16527212199
 09/24  08:00:00,21.992781726,2.20090408524,1.00945660114,0.0,3.71167865564,13.077,16.1707933866,0.0,15.0055,1.16529338659
 09/24  09:00:00,23.7978712447,2.20090408524,2.72279410047,0.0,3.71167865564,13.077,16.7434333896,0.0,15.0055,1.73793338961
 09/24  10:00:00,31.2785803211,2.20090408524,5.15354605461,0.0,3.71167865564,18.077,36.4755971112,0.0,33.0121,3.4634971112
 09/24  11:00:00,34.3757044494,2.20090408524,7.12680154061,0.0,3.71167865564,18.077,44.5523177441,0.0,40.51485,4.03746774413
 09/24  12:00:00,35.3759488873,2.20090408524,8.84893567616,0.0,3.71167865564,18.077,38.900697805,0.0,36.0132,2.88749780498
 09/24  13:00:00,35.8246868746,2.20090408524,9.61163925472,0.0,3.71167865564,18.077,34.3987212298,0.0,31.51155,2.88717122979
 09/24  14:00:00,30.5031867657,2.20090408524,9.28183929864,0.0,3.71167865564,13.077,23.3201011865,0.0,21.0077,2.31240118647
 09/24  15:00:00,29.8633660511,2.20090408524,8.65535166681,0.0,3.71167865564,13.077,21.8196985886,0.0,19.50715,2.31254858856
 09/24  16:00:00,28.9434499601,2.20090408524,7.82955564293,0.0,3.71167865564,13.077,24.8209459912,0.0,22.50825,2.31269599123
 09/24  17:00:00,33.6545101275,2.20090408524,7.55333635383,0.0,3.71167865564,18.077,28.9704189077,0.0,25.50935,3.46106890775
 09/24  18:00:00,34.26650932,2.20090408524,6.91407827549,0.0,3.71167865564,18.077,28.9727407444,0.0,25.50935,3.46339074435
 09/24  19:00:00,34.8596819056,2.20090408524,6.05741405438,0.0,3.71167865564,18.077,29.5466937506,0.0,25.50935,4.0373437506
 09/24  20:00:00,27.7088920246,2.20090408524,3.97202330212,0.0,3.71167865564,13.077,25.3957953225,0.0,22.50825,2.88754532248
 09/24  21:00:00,26.845411053,2.20090408524,3.22362210024,0.0,3.71167865564,13.077,24.4704550695,0.0,21.0077,3.46275506948
 09/24  22:00:00,26.8310320814,2.20090408524,3.33858600118,0.0,3.71167865564,13.077,21.4677788804,0.0,18.0066,3.46117888037
 09/24  23:00:00,28.8960406102,2.20090408524,4.20030238568,0.0,3.71167865564,13.077,4.73958051485,0.0,3.0011,1.73848051485
 09/24  24:00:00,17.927077082,2.20090408524,3.57869528211,0.0,1.85583932782,5.577,4.74002373556,0.0,3.0011,1.73892373556
 09/25  01:00:00,9.95954857661,0.0,0.0,0.0,0.618613109274,5.0,3.59316826217,0.0,3.0011,0.592068262174
 09/25  02:00:00,9.96836093833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  03:00:00,9.95578061293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  04:00:00,10.1360337617,0.0,0.0,0.0,0.618613109274,5.0,3.59317416687,0.0,3.0011,0.592074166871
 09/25  05:00:00,14.9671495525,2.20090408524,0.826365346402,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/25  06:00:00,28.0728482186,2.20090408524,0.757113817392,0.0,3.71167865564,18.077,15.2426482546,0.0,13.50495,1.73769825457
 09/25  07:00:00,27.7505290588,2.20090408524,1.73195071466,0.0,3.71167865564,18.077,25.04700203,0.0,21.0077,4.03930202997
 09/25  08:00:00,24.2131090334,2.20090408524,3.12609028638,0.0,3.71167865564,13.077,19.0443025414,0.0,15.0055,4.03880254144
 09/25  09:00:00,25.0028840209,2.20090408524,3.88283289839,0.0,3.71167865564,13.077,18.467995602,0.0,15.0055,3.46249560201
 09/25  10:00:00,31.9408065338,2.20090408524,5.79802658124,0.0,3.71167865564,18.077,36.4732605435,0.0,33.0121,3.46116054353
 09/25  11:00:00,35.0715337743,2.20090408524,7.80906610838,0.0,3.71167865564,18.077,43.9770443935,0.0,40.51485,3.46219439348
 09/25  12:00:00,35.6633928724,2.20090408524,9.12959699538,0.0,3.71167865564,18.077,38.9006610775,0.0,36.0132,2.88746107748
 09/25  13:00:00,35.4804208166,2.20090408524,9.27061759313,0.0,3.71167865564,18.077,34.3978377489,0.0,31.51155,2.88628774886
 09/25  14:00:00,29.6871321471,2.20090408524,8.46627284179,0.0,3.71167865564,13.077,23.3187924756,0.0,21.0077,2.31109247563
 09/25  15:00:00,29.6985400359,2.20090408524,8.48397616176,0.0,3.71167865564,13.077,21.8195402709,0.0,19.50715,2.31239027087
 09/25  16:00:00,29.3822847859,2.20090408524,8.25507376049,0.0,3.71167865564,13.077,24.8209599485,0.0,22.50825,2.31270994851
 09/25  17:00:00,34.7579617034,2.20090408524,8.63804246722,0.0,3.71167865564,18.077,28.3972062809,0.0,25.50935,2.88785628093
 09/25  18:00:00,34.5742102227,2.20090408524,7.22100028648,0.0,3.71167865564,18.077,29.5481081195,0.0,25.50935,4.03875811952
 09/25  19:00:00,34.5310566406,2.20090408524,5.74451918975,0.0,3.71167865564,18.077,30.1238120246,0.0,25.50935,4.61446202461
 09/25  20:00:00,28.7504751524,2.20090408524,4.98435570216,0.0,3.71167865564,13.077,25.9711579581,0.0,22.50825,3.46290795813
 09/25  21:00:00,28.5865659443,2.20090408524,4.91495086294,0.0,3.71167865564,13.077,25.0454872545,0.0,21.0077,4.03778725447
 09/25  22:00:00,27.7360162143,2.20090408524,4.22410819647,0.0,3.71167865564,13.077,21.4686091555,0.0,18.0066,3.46200915546
 09/25  23:00:00,27.7753209744,2.20090408524,3.12373803183,0.0,3.71167865564,13.077,5.31285728046,0.0,3.0011,2.31175728046
 09/25  24:00:00,15.7396147374,2.20090408524,1.47720030103,0.0,1.85583932782,5.577,4.73935836424,0.0,3.0011,1.73825836424
 09/26  01:00:00,9.87335917935,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  02:00:00,9.87749976244,0.0,0.0,0.0,0.618613109274,5.0,3.59315101207,0.0,3.0011,0.592051012073
 09/26  03:00:00,9.87643950824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  04:00:00,10.6904722971,0.0,0.0,0.0,0.618613109274,5.0,3.59315694897,0.0,3.0011,0.592056948974
 09/26  05:00:00,14.6940363213,2.20090408524,0.0,0.0,1.85583932782,5.577,4.54415938332,0.0225093833228,4.50165,0.02
 09/26  06:00:00,27.5426571635,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6700289672,0.0,13.50495,1.16507896718
 09/26  07:00:00,26.8430591425,2.20090408524,0.872667202297,0.0,3.71167865564,18.077,25.6219442258,0.0,21.0077,4.61424422575
 09/26  08:00:00,22.6897758412,2.20090408524,1.67094611713,0.0,3.71167865564,13.077,19.0442954805,0.0,15.0055,4.03879548046
 09/26  09:00:00,23.4586989183,2.20090408524,2.39102378312,0.0,3.71167865564,13.077,18.4677276385,0.0,15.0055,3.46222763851
 09/26  10:00:00,30.2013276315,2.20090408524,4.10713241981,0.0,3.71167865564,18.077,35.8999091968,0.0,33.0121,2.88780919677
 09/26  11:00:00,32.9882674427,2.20090408524,5.7753366612,0.0,3.71167865564,18.077,43.9771227993,0.0,40.51485,3.46227279931
 09/26  12:00:00,33.7155918891,2.20090408524,7.24555961389,0.0,3.71167865564,18.077,39.4741618572,0.0,36.0132,3.4609618572
 09/26  13:00:00,34.1734450918,2.20090408524,8.00048307402,0.0,3.71167865564,18.077,33.8241429609,0.0,31.51155,2.31259296088
 09/26  14:00:00,28.4976824817,2.20090408524,7.31508725352,0.0,3.71167865564,13.077,23.3201508315,0.0,21.0077,2.31245083154
 09/26  15:00:00,28.0732965082,2.20090408524,6.90349910558,0.0,3.71167865564,13.077,21.8197733508,0.0,19.50715,2.31262335077
 09/26  16:00:00,27.84866095,2.20090408524,6.7620553364,0.0,3.71167865564,13.077,24.8210468856,0.0,22.50825,2.31279688559
 09/26  17:00:00,33.1645035986,2.20090408524,7.08656326742,0.0,3.71167865564,18.077,28.9707155976,0.0,25.50935,3.46136559757
 09/26  18:00:00,32.9699530627,2.20090408524,5.66333663558,0.0,3.71167865564,18.077,29.5481280803,0.0,25.50935,4.03877808032
 09/26  19:00:00,32.831719974,2.20090408524,4.29631161219,0.0,3.71167865564,18.077,30.123302567,0.0,25.50935,4.61395256698
 09/26  20:00:00,26.2851821867,2.20090408524,2.77620380472,0.0,3.71167865564,13.077,25.9715569844,0.0,22.50825,3.46330698445
 09/26  21:00:00,25.2271689372,2.20090408524,1.78770114792,0.0,3.71167865564,13.077,25.0458167686,0.0,21.0077,4.03811676856
 09/26  22:00:00,24.3099266255,2.20090408524,0.898276480759,0.0,3.71167865564,13.077,21.4686231084,0.0,18.0066,3.46202310845
 09/26  23:00:00,24.9654378375,2.20090408524,0.417988771421,0.0,3.71167865564,13.077,5.31249424353,0.0,3.0011,2.31139424353
 09/26  24:00:00,14.1422228489,2.20090408524,0.0,0.0,1.85583932782,5.577,4.73909355664,0.0,3.0011,1.73799355664
 09/27  01:00:00,9.8048244829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.81652253255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  03:00:00,9.8234605414,0.0,0.0,0.0,0.618613109274,5.0,3.59316849744,0.0,3.0011,0.592068497439
 09/27  04:00:00,9.99093654455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  05:00:00,13.9784390709,2.20090408524,0.0,0.0,1.85583932782,5.577,5.16943471206,0.0757103073166,4.50165,0.592074404748
 09/27  06:00:00,27.1943177335,2.20090408524,0.0,0.0,3.71167865564,18.077,14.670212292,0.0,13.50495,1.165262292
 09/27  07:00:00,26.2021363306,2.20090408524,0.258358597038,0.0,3.71167865564,18.077,25.6218176413,0.0,21.0077,4.61411764128
 09/27  08:00:00,21.9883569441,2.20090408524,0.988553192628,0.0,3.71167865564,13.077,19.044363105,0.0,15.0055,4.03886310495
 09/27  09:00:00,22.657665798,2.20090408524,1.6138616526,0.0,3.71167865564,13.077,18.468028161,0.0,15.0055,3.46252816104
 09/27  10:00:00,28.9549870029,2.20090408524,2.87460841485,0.0,3.71167865564,18.077,35.899823036,0.0,33.0121,2.88772303601
 09/27  11:00:00,31.7441534693,2.20090408524,4.54591385958,0.0,3.71167865564,18.077,43.9770459757,0.0,40.51485,3.46219597574
 09/27  12:00:00,32.0122074762,2.20090408524,5.58045828301,0.0,3.71167865564,18.077,38.9009090503,0.0,36.0132,2.88770905032
 09/27  13:00:00,31.9855135343,2.20090408524,5.85240999654,0.0,3.71167865564,18.077,34.3977009586,0.0,31.51155,2.88615095864
 09/27  14:00:00,26.3820570834,2.20090408524,5.23745895988,0.0,3.71167865564,13.077,23.3199732181,0.0,21.0077,2.31227321814
 09/27  15:00:00,26.0885165718,2.20090408524,4.95205973162,0.0,3.71167865564,13.077,21.8197092408,0.0,19.50715,2.31255924083
