Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/27  16:00:00,25.9360437813,2.20090408524,4.88060004971,0.0,3.71167865564,13.077,24.8210515134,0.0,22.50825,2.31280151335
 09/27  17:00:00,31.3436669232,2.20090408524,5.29492773643,0.0,3.71167865564,18.077,28.9704965791,0.0,25.50935,3.46114657906
 09/27  18:00:00,31.9278810293,2.20090408524,4.63592514968,0.0,3.71167865564,18.077,29.5479126703,0.0,25.50935,4.0385626703
 09/27  19:00:00,32.6668673868,2.20090408524,3.93812935835,0.0,3.71167865564,18.077,30.1233071554,0.0,25.50935,4.61395715542
 09/27  20:00:00,26.3063459851,2.20090408524,2.61820210127,0.0,3.71167865564,13.077,25.9714184031,0.0,22.50825,3.46316840307
 09/27  21:00:00,25.681370391,2.20090408524,2.09480229383,0.0,3.71167865564,13.077,25.0455931449,0.0,21.0077,4.03789314489
 09/27  22:00:00,25.0369269602,2.20090408524,1.59287091503,0.0,3.71167865564,13.077,21.468163798,0.0,18.0066,3.46156379804
 09/27  23:00:00,25.7151590497,2.20090408524,1.13095751648,0.0,3.71167865564,13.077,5.31229626098,0.0,3.0011,2.31119626098
 09/27  24:00:00,14.4422126915,2.20090408524,0.259494877475,0.0,1.85583932782,5.577,4.73910684431,0.0,3.0011,1.73800684431
 09/28  01:00:00,9.83793916875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  02:00:00,9.85510156755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  03:00:00,9.86049328646,0.0,0.0,0.0,0.618613109274,5.0,3.59317239415,0.0,3.0011,0.592072394146
 09/28  04:00:00,10.0372716857,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  05:00:00,14.0471362733,2.20090408524,0.0,0.0,1.85583932782,5.577,5.11462251809,0.0208942228228,4.50165,0.592078295264
 09/28  06:00:00,27.2521605037,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6700920418,0.0,13.50495,1.16514204178
 09/28  07:00:00,25.93686743,2.20090408524,0.0,0.0,3.71167865564,18.077,25.6207744942,0.0,21.0077,4.61307449421
 09/28  08:00:00,21.160469106,2.20090408524,0.203284309415,0.0,3.71167865564,13.077,19.0439402069,0.0,15.0055,4.03844020693
 09/28  09:00:00,21.6365723913,2.20090408524,0.640610671856,0.0,3.71167865564,13.077,18.4681757496,0.0,15.0055,3.46267574961
 09/28  10:00:00,27.1312492325,2.20090408524,1.11535399834,0.0,3.71167865564,18.077,35.8997386014,0.0,33.0121,2.88763860139
 09/28  11:00:00,29.1368680005,2.20090408524,2.00406979046,0.0,3.71167865564,18.077,43.9774042158,0.0,40.51485,3.46255421577
 09/28  12:00:00,29.5603855388,2.20090408524,3.20887365758,0.0,3.71167865564,18.077,38.9007954364,0.0,36.0132,2.88759543638
 09/28  13:00:00,30.1112242185,2.20090408524,4.01818399713,0.0,3.71167865564,18.077,34.3979660225,0.0,31.51155,2.88641602255
 09/28  14:00:00,24.514418466,2.20090408524,3.41525792082,0.0,3.71167865564,13.077,23.3205360168,0.0,21.0077,2.31283601676
 09/28  15:00:00,24.2720316097,2.20090408524,3.18359757732,0.0,3.71167865564,13.077,21.8198155259,0.0,19.50715,2.31266552594
 09/28  16:00:00,24.1851020443,2.20090408524,3.17768703298,0.0,3.71167865564,13.077,25.3940557161,0.0,22.50825,2.88580571614
 09/28  17:00:00,29.4802202288,2.20090408524,3.47998287444,0.0,3.71167865564,18.077,28.3967685718,0.0,25.50935,2.88741857182
 09/28  18:00:00,30.6497676138,2.20090408524,2.77233669106,0.0,3.71167865564,18.077,29.5480848183,0.0,25.50935,4.03873481829
 09/28  19:00:00,30.5949327602,2.20090408524,1.92178711571,0.0,3.71167865564,18.077,30.1232901257,0.0,25.50935,4.61394012571
 09/28  20:00:00,24.8439393385,2.20090408524,1.19847905876,0.0,3.71167865564,13.077,25.9707388238,0.0,22.50825,3.46248882378
 09/28  21:00:00,24.6808540911,2.20090408524,1.1204298318,0.0,3.71167865564,13.077,25.0454036891,0.0,21.0077,4.03770368911
 09/28  22:00:00,24.1413401408,2.20090408524,0.72360835126,0.0,3.71167865564,13.077,21.4685921666,0.0,18.0066,3.46199216662
 09/28  23:00:00,24.5913203668,2.20090408524,0.0613547938421,0.0,3.71167865564,13.077,5.31281490941,0.0,3.0011,2.31171490941
 09/28  24:00:00,14.0926183635,2.20090408524,0.0,0.0,1.85583932782,5.577,4.79200740566,0.0527206022154,3.0011,1.73818680345
 09/29  01:00:00,9.76753327997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.78040357112,0.0,0.0,0.0,0.618613109274,5.0,3.59318932813,0.0,3.0011,0.592089328133
 09/29  03:00:00,9.78080869729,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  04:00:00,10.4815741896,0.0,0.0,0.0,0.618613109274,5.0,3.59319521943,0.0,3.0011,0.592095219433
 09/29  05:00:00,14.4555360779,2.20090408524,0.0,0.0,1.85583932782,5.577,8.84350059011,4.32185059011,4.50165,0.02
 09/29  06:00:00,27.3320396014,2.20090408524,0.0,0.0,3.71167865564,18.077,17.1880076821,2.51798740268,13.50495,1.16507027945
 09/29  07:00:00,25.8035384305,2.20090408524,0.0,0.0,3.71167865564,18.077,25.6729314784,0.0509522991684,21.0077,4.61427917925
 09/29  08:00:00,20.8692134647,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0444502067,0.0,15.0055,4.03895020668
 09/29  09:00:00,20.9408279254,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4680890792,0.0,15.0055,3.46258907921
 09/29  10:00:00,26.2613862617,2.20090408524,0.283107878185,0.0,3.71167865564,18.077,35.900008772,0.0,33.0121,2.88790877204
 09/29  11:00:00,28.2748239535,2.20090408524,1.16620445483,0.0,3.71167865564,18.077,43.9772661472,0.0,40.51485,3.4624161472
 09/29  12:00:00,28.3783255338,2.20090408524,2.05561346538,0.0,3.71167865564,18.077,39.4739420108,0.0,36.0132,3.46074201075
 09/29  13:00:00,28.7143460963,2.20090408524,2.64443372278,0.0,3.71167865564,18.077,33.8246763901,0.0,31.51155,2.31312639013
 09/29  14:00:00,23.2885719573,2.20090408524,2.20374325513,0.0,3.71167865564,13.077,23.8925380475,0.0,21.0077,2.88483804752
 09/29  15:00:00,23.0641189035,2.20090408524,1.99120686361,0.0,3.71167865564,13.077,21.8189911706,0.0,19.50715,2.3118411706
 09/29  16:00:00,23.0936092561,2.20090408524,2.10341055706,0.0,3.71167865564,13.077,24.8208795807,0.0,22.50825,2.31262958067
 09/29  17:00:00,28.5379354697,2.20090408524,2.55586581372,0.0,3.71167865564,18.077,28.3968078118,0.0,25.50935,2.88745781177
 09/29  18:00:00,29.8019765917,2.20090408524,1.93559242163,0.0,3.71167865564,18.077,29.5482466796,0.0,25.50935,4.03889667959
 09/29  19:00:00,29.5222114164,2.20090408524,1.05029958745,0.0,3.71167865564,18.077,30.1232925342,0.0,25.50935,4.61394253419
 09/29  20:00:00,23.7710518306,2.20090408524,0.333276990252,0.0,3.71167865564,13.077,26.5452185643,0.0,22.50825,4.03696856428
 09/29  21:00:00,23.3644042749,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0457480988,0.0,21.0077,4.03804809876
 09/29  22:00:00,23.3334211922,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4681574823,0.0,18.0066,3.46155748228
 09/29  23:00:00,24.4551806428,2.20090408524,0.0,0.0,3.71167865564,13.077,4.76444231736,0.0245944228952,3.0011,1.73874789446
 09/29  24:00:00,14.0150708273,2.20090408524,0.0,0.0,1.85583932782,5.577,4.97726118585,0.237799750498,3.0011,1.73836143535
 09/30  01:00:00,9.73067208033,0.0,0.0,0.0,0.618613109274,5.0,3.59319456404,0.0,3.0011,0.592094564036
 09/30  02:00:00,9.75865520014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  03:00:00,9.75340754008,0.0,0.0,0.0,0.618613109274,5.0,3.59317461612,0.0,3.0011,0.592074616116
 09/30  04:00:00,9.88815320146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  05:00:00,13.8630537524,2.20090408524,0.0,0.0,1.85583932782,5.577,11.0248057301,6.50315573012,4.50165,0.02
 09/30  06:00:00,27.0681966667,2.20090408524,0.0,0.0,3.71167865564,18.077,19.0455304327,3.80304110973,13.50495,1.73753932298
 09/30  07:00:00,25.7927610374,2.20090408524,0.0,0.0,3.71167865564,18.077,22.4971802969,0.324228821218,21.0077,1.16525147569
 09/30  08:00:00,20.8587228108,2.20090408524,0.0,0.0,3.71167865564,13.077,16.1708009007,0.0,15.0055,1.16530090068
 09/30  09:00:00,20.9355690651,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0431618802,0.0,15.0055,4.0376618802
 09/30  10:00:00,26.2213553396,2.20090408524,0.248352226076,0.0,3.71167865564,18.077,36.4745501086,0.0,33.0121,3.46245010865
 09/30  11:00:00,28.4746793339,2.20090408524,1.35461536533,0.0,3.71167865564,18.077,43.9784282274,0.0,40.51485,3.46357822739
 09/30  12:00:00,28.7519885874,2.20090408524,2.40833729983,0.0,3.71167865564,18.077,40.049960909,0.0,36.0132,4.036760909
 09/30  13:00:00,28.847262862,2.20090408524,2.77159147642,0.0,3.71167865564,18.077,34.9735568633,0.0,31.51155,3.46200686334
 09/30  14:00:00,23.7013314169,2.20090408524,2.6072953194,0.0,3.71167865564,13.077,23.8943419787,0.0,21.0077,2.88664197867
 09/30  15:00:00,23.4053720716,2.20090408524,2.32647882882,0.0,3.71167865564,13.077,22.9677392869,0.0,19.50715,3.46058928687
 09/30  16:00:00,23.1439525794,2.20090408524,2.15393700931,0.0,3.71167865564,13.077,24.8214506537,0.0,22.50825,2.31320065371
 09/30  17:00:00,28.0205628843,2.20090408524,2.0436721727,0.0,3.71167865564,18.077,28.9707366703,0.0,25.50935,3.4613866703
 09/30  18:00:00,29.4625002236,2.20090408524,1.60610092467,0.0,3.71167865564,18.077,29.5482123704,0.0,25.50935,4.03886237042
 09/30  19:00:00,29.7322523296,2.20090408524,1.0856761471,0.0,3.71167865564,18.077,29.5477824722,0.0,25.50935,4.03843247216
 09/30  20:00:00,24.1369094199,2.20090408524,0.527676217137,0.0,3.71167865564,13.077,26.5448972908,0.0,22.50825,4.03664729079
 09/30  21:00:00,23.8481597556,2.20090408524,0.332595940928,0.0,3.71167865564,13.077,25.0459968667,0.0,21.0077,4.03829686667
 09/30  22:00:00,23.4630587994,2.20090408524,0.0794394335164,0.0,3.71167865564,13.077,20.8936929939,0.0,18.0066,2.88709299394
 09/30  23:00:00,24.5303782381,2.20090408524,0.0,0.0,3.71167865564,13.077,5.31334901141,0.0,3.0011,2.31224901141
 09/30  24:00:00,14.123280064,2.20090408524,0.0,0.0,1.85583932782,5.577,4.77189688185,0.0326920144255,3.0011,1.73810486743
 10/01  01:00:00,9.80523770062,0.0,0.0,0.0,0.618613109274,5.0,3.59316644099,0.0,3.0011,0.592066440988
 10/01  02:00:00,9.82537665118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  03:00:00,9.83397899836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,10.009199113,0.0,0.0,0.0,0.618613109274,5.0,3.59317235333,0.0,3.0011,0.592072353329
 10/01  05:00:00,13.9761986976,2.20090408524,0.0,0.0,1.85583932782,5.577,5.62111026698,1.09946026698,4.50165,0.02
 10/01  06:00:00,27.1854325881,2.20090408524,0.0,0.0,3.71167865564,18.077,15.2428782357,0.0,13.50495,1.73792823573
 10/01  07:00:00,25.9222853409,2.20090408524,0.0,0.0,3.71167865564,18.077,22.1730226001,0.0,21.0077,1.16532260012
 10/01  08:00:00,21.1409664,2.20090408524,0.175654670466,0.0,3.71167865564,13.077,16.1707876393,0.0,15.0055,1.1652876393
 10/01  09:00:00,21.8918883144,2.20090408524,0.865062991512,0.0,3.71167865564,13.077,16.7434371031,0.0,15.0055,1.73793710313
 10/01  10:00:00,27.5185680334,2.20090408524,1.46379409253,0.0,3.71167865564,18.077,36.4757363377,0.0,33.0121,3.46363633767
 10/01  11:00:00,29.7335457257,2.20090408524,2.55630055143,0.0,3.71167865564,18.077,44.5525292112,0.0,40.51485,4.03767921118
 10/01  12:00:00,30.1268727967,2.20090408524,3.71918731496,0.0,3.71167865564,18.077,38.9008699883,0.0,36.0132,2.88766998828
 10/01  13:00:00,30.6537286898,2.20090408524,4.514145964,0.0,3.71167865564,18.077,34.399108445,0.0,31.51155,2.88755844498
 10/01  14:00:00,25.2963826413,2.20090408524,4.14550695898,0.0,3.71167865564,13.077,23.8936292241,0.0,21.0077,2.8859292241
 10/01  15:00:00,25.3677710951,2.20090408524,4.22480897823,0.0,3.71167865564,13.077,21.8194135907,0.0,19.50715,2.3122635907
 10/01  16:00:00,25.1912830711,2.20090408524,4.13160003437,0.0,3.71167865564,13.077,24.8209803128,0.0,22.50825,2.31273031285
 10/01  17:00:00,30.136789928,2.20090408524,4.08737884183,0.0,3.71167865564,18.077,28.397228452,0.0,25.50935,2.887878452
 10/01  18:00:00,31.3618066563,2.20090408524,3.43841621938,0.0,3.71167865564,18.077,29.5469078664,0.0,25.50935,4.03755786638
 10/01  19:00:00,31.1469078303,2.20090408524,2.43078167058,0.0,3.71167865564,18.077,28.9729448623,0.0,25.50935,3.46359486231
 10/01  20:00:00,24.6506567589,2.20090408524,0.997504255424,0.0,3.71167865564,13.077,25.969285333,0.0,22.50825,3.46103533299
 10/01  21:00:00,23.9207362821,2.20090408524,0.391672185,0.0,3.71167865564,13.077,24.4707951859,0.0,21.0077,3.46309518594
 10/01  22:00:00,23.3999965634,2.20090408524,0.0155889363512,0.0,3.71167865564,13.077,21.467132034,0.0,18.0066,3.46053203397
 10/01  23:00:00,24.5253890141,2.20090408524,0.0,0.0,3.71167865564,13.077,4.16651015357,0.0,3.0011,1.16541015357
 10/01  24:00:00,14.0989543451,2.20090408524,0.0,0.0,1.85583932782,5.577,5.34298643246,0.0300470516652,3.0011,2.31183938079
 10/02  01:00:00,9.77673668402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  02:00:00,9.79774149357,0.0,0.0,0.0,0.618613109274,5.0,3.59317407507,0.0,3.0011,0.592074075071
 10/02  03:00:00,9.79399021698,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  04:00:00,9.969641423,0.0,0.0,0.0,0.618613109274,5.0,3.59317997528,0.0,3.0011,0.592079975278
 10/02  05:00:00,13.971018263,2.20090408524,0.0,0.0,1.85583932782,5.577,5.06290106041,0.541251060412,4.50165,0.02
 10/02  06:00:00,27.1706849019,2.20090408524,0.0,0.0,3.71167865564,18.077,15.2426396775,0.0,13.50495,1.73768967751
 10/02  07:00:00,25.8899301665,2.20090408524,0.0,0.0,3.71167865564,18.077,25.0476216093,0.0,21.0077,4.0399216093
 10/02  08:00:00,21.0688200425,2.20090408524,0.115543362344,0.0,3.71167865564,13.077,19.6185934979,0.0,15.0055,4.61309349793
 10/02  09:00:00,22.3899159526,2.20090408524,1.34057113188,0.0,3.71167865564,13.077,18.4681800336,0.0,15.0055,3.46268003364
 10/02  10:00:00,28.8753579039,2.20090408524,2.76802060991,0.0,3.71167865564,18.077,35.8999896492,0.0,33.0121,2.88788964915
 10/02  11:00:00,31.3792111567,2.20090408524,4.16752448527,0.0,3.71167865564,18.077,43.9772893721,0.0,40.51485,3.4624393721
 10/02  12:00:00,31.5208057293,2.20090408524,5.07569033297,0.0,3.71167865564,18.077,38.9005718792,0.0,36.0132,2.88737187923
 10/02  13:00:00,31.4749668464,2.20090408524,5.32539887883,0.0,3.71167865564,18.077,34.3982111318,0.0,31.51155,2.88666113178
 10/02  14:00:00,26.1456546096,2.20090408524,4.97869807148,0.0,3.71167865564,13.077,23.3198596344,0.0,21.0077,2.31215963444
 10/02  15:00:00,25.8308167459,2.20090408524,4.67900009546,0.0,3.71167865564,13.077,21.8195743686,0.0,19.50715,2.31242436856
 10/02  16:00:00,25.6748148128,2.20090408524,4.60854484393,0.0,3.71167865564,13.077,24.8209389025,0.0,22.50825,2.31268890253
 10/02  17:00:00,31.0600754836,2.20090408524,4.99951245829,0.0,3.71167865564,18.077,28.9707148964,0.0,25.50935,3.46136489639
 10/02  18:00:00,32.2213667418,2.20090408524,4.28126510918,0.0,3.71167865564,18.077,29.5483496807,0.0,25.50935,4.03899968071
 10/02  19:00:00,32.0948179141,2.20090408524,3.35194345206,0.0,3.71167865564,18.077,30.1238806698,0.0,25.50935,4.61453066985
 10/02  20:00:00,26.569559574,2.20090408524,2.84090500434,0.0,3.71167865564,13.077,25.9713463174,0.0,22.50825,3.46309631738
 10/02  21:00:00,26.5172159028,2.20090408524,2.87846589631,0.0,3.71167865564,13.077,25.6198607306,0.0,21.0077,4.61216073065
 10/02  22:00:00,26.0826128644,2.20090408524,2.5862021169,0.0,3.71167865564,13.077,21.4679241364,0.0,18.0066,3.46132413645
 10/02  23:00:00,26.4689891257,2.20090408524,1.83041983147,0.0,3.71167865564,13.077,4.74005139273,0.0,3.0011,1.73895139273
 10/02  24:00:00,15.2941514841,2.20090408524,1.04220957197,0.0,1.85583932782,5.577,4.73927029788,0.0,3.0011,1.73817029788
 10/03  01:00:00,9.88905837183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  02:00:00,9.89480201597,0.0,0.0,0.0,0.618613109274,5.0,3.59318417356,0.0,3.0011,0.592084173564
 10/03  03:00:00,9.88308238092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  04:00:00,10.6838002694,0.0,0.0,0.0,0.618613109274,5.0,3.59319005301,0.0,3.0011,0.592090053012
 10/03  05:00:00,14.679647274,2.20090408524,0.0,0.0,1.85583932782,5.577,4.54476989529,0.0231198952919,4.50165,0.02
 10/03  06:00:00,27.5539235759,2.20090408524,0.0,0.0,3.71167865564,18.077,15.242810997,0.0,13.50495,1.73786099703
 10/03  07:00:00,26.2504923002,2.20090408524,0.26842898696,0.0,3.71167865564,18.077,25.0472483226,0.0,21.0077,4.0395483226
 10/03  08:00:00,21.203949652,2.20090408524,0.216187626342,0.0,3.71167865564,13.077,19.6179504937,0.0,15.0055,4.61245049369
 10/03  09:00:00,20.9689325397,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4673655972,0.0,15.0055,3.46186559721
 10/03  10:00:00,25.9444721988,2.20090408524,0.0,0.0,3.71167865564,18.077,35.8996403357,0.0,33.0121,2.88754033569
 10/03  11:00:00,27.685125882,2.20090408524,0.613791207208,0.0,3.71167865564,18.077,43.9775843749,0.0,40.51485,3.46273437492
 10/03  12:00:00,27.9430350444,2.20090408524,1.65830612176,0.0,3.71167865564,18.077,38.9010080934,0.0,36.0132,2.88780809338
 10/03  13:00:00,27.9304284563,2.20090408524,1.88981961647,0.0,3.71167865564,18.077,34.3983317391,0.0,31.51155,2.88678173909
 10/03  14:00:00,22.5517690782,2.20090408524,1.50364200273,0.0,3.71167865564,13.077,23.3202088835,0.0,21.0077,2.31250888354
 10/03  15:00:00,22.1286211471,2.20090408524,1.10002882348,0.0,3.71167865564,13.077,21.8198186618,0.0,19.50715,2.31266866179
 10/03  16:00:00,21.9053714259,2.20090408524,0.963095269762,0.0,3.71167865564,13.077,25.394231947,0.0,22.50825,2.885981947
 10/03  17:00:00,27.2267340045,2.20090408524,1.28181590629,0.0,3.71167865564,18.077,28.3970996699,0.0,25.50935,2.88774966988
 10/03  18:00:00,28.9244813245,2.20090408524,1.09012425718,0.0,3.71167865564,18.077,29.5475886272,0.0,25.50935,4.03823862719
 10/03  19:00:00,29.3138228827,2.20090408524,0.858293180895,0.0,3.71167865564,18.077,30.1230293274,0.0,25.50935,4.61367932743
 10/03  20:00:00,24.0041785574,2.20090408524,0.55964204786,0.0,3.71167865564,13.077,26.5447040593,0.0,22.50825,4.03645405928
 10/03  21:00:00,23.862139984,2.20090408524,0.467031575805,0.0,3.71167865564,13.077,25.0459287396,0.0,21.0077,4.03822873956
 10/03  22:00:00,23.7771480453,2.20090408524,0.378245368883,0.0,3.71167865564,13.077,21.468558536,0.0,18.0066,3.46195853598
 10/03  23:00:00,24.5944091093,2.20090408524,0.050465394094,0.0,3.71167865564,13.077,4.7395431622,0.0,3.0011,1.7384431622
 10/03  24:00:00,14.1283220613,2.20090408524,0.0,0.0,1.85583932782,5.577,4.77292913679,0.0338396254438,3.0011,1.73798951135
 10/04  01:00:00,9.79751852389,0.0,0.0,0.0,0.618613109274,5.0,3.59318966037,0.0,3.0011,0.592089660369
 10/04  02:00:00,9.80823520344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  03:00:00,9.80457885591,0.0,0.0,0.0,0.618613109274,5.0,3.59319552871,0.0,3.0011,0.592095528714
 10/04  04:00:00,9.96877830765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  05:00:00,13.9723684616,2.20090408524,0.0,0.0,1.85583932782,5.577,6.0604681382,0.966768432794,4.50165,0.592049705408
 10/04  06:00:00,27.8182559373,2.20090408524,0.0,0.0,3.71167865564,18.077,14.6699781904,0.0,13.50495,1.16502819036
 10/04  07:00:00,25.8925061303,2.20090408524,0.0,0.0,3.71167865564,18.077,25.6205798399,0.0,21.0077,4.61287983987
 10/04  08:00:00,20.9129363143,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0441299882,0.0,15.0055,4.03862998819
 10/04  09:00:00,20.9422179628,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4680052831,0.0,15.0055,3.46250528308
 10/04  10:00:00,25.9638757672,2.20090408524,0.0,0.0,3.71167865564,18.077,35.8998994333,0.0,33.0121,2.88779943327
 10/04  11:00:00,27.4057562445,2.20090408524,0.320656854181,0.0,3.71167865564,18.077,43.9768723493,0.0,40.51485,3.46202234928
 10/04  12:00:00,27.2027756867,2.20090408524,0.919964340256,0.0,3.71167865564,18.077,39.4743340335,0.0,36.0132,3.46113403347
 10/04  13:00:00,26.8414955474,2.20090408524,0.814440167411,0.0,3.71167865564,18.077,33.8243226309,0.0,31.51155,2.31277263094
 10/04  14:00:00,21.0941077056,2.20090408524,0.0781042513082,0.0,3.71167865564,13.077,23.893024519,0.0,21.0077,2.88532451898
 10/04  15:00:00,21.0001918887,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8185813115,0.0,19.50715,2.31143131153
 10/04  16:00:00,20.91828947,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8209626897,0.0,22.50825,2.31271268972
 10/04  17:00:00,26.13109806,2.20090408524,0.22230607209,0.0,3.71167865564,18.077,28.3967533382,0.0,25.50935,2.88740333815
 10/04  18:00:00,27.8140368833,2.20090408524,0.0192994923794,0.0,3.71167865564,18.077,30.1216749346,0.0,25.50935,4.61232493459
 10/04  19:00:00,28.5910497295,2.20090408524,0.0,0.0,3.71167865564,18.077,29.549204524,0.0,25.50935,4.03985452403
 10/04  20:00:00,23.5677456133,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5452909328,0.0,22.50825,4.03704093278
 10/04  21:00:00,23.4749228048,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0456423305,0.0,21.0077,4.03794233052
 10/04  22:00:00,23.3344959124,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4950132897,0.0267435301384,18.0066,3.46166975951
 10/04  23:00:00,24.4647241974,2.20090408524,0.0,0.0,3.71167865564,13.077,5.33437280974,0.0218296182197,3.0011,2.31144319152
 10/04  24:00:00,14.0315207653,2.20090408524,0.0,0.0,1.85583932782,5.577,5.59410474428,0.854867845308,3.0011,1.73813689897
 10/05  01:00:00,9.73894492345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  02:00:00,9.76355615346,0.0,0.0,0.0,0.618613109274,5.0,3.59314512934,0.0,3.0011,0.592045129337
 10/05  03:00:00,9.76830266486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  04:00:00,9.92688221307,0.0,0.0,0.0,0.618613109274,5.0,3.59315107562,0.0,3.0011,0.592051075617
 10/05  05:00:00,13.9223141432,2.20090408524,0.0,0.0,1.85583932782,5.577,8.78236812829,4.26071812829,4.50165,0.02
 10/05  06:00:00,27.7676474099,2.20090408524,0.0,0.0,3.71167865564,18.077,15.7818313871,1.11178048336,13.50495,1.16510090378
 10/05  07:00:00,25.8363499898,2.20090408524,0.0,0.0,3.71167865564,18.077,25.6219562891,0.0,21.0077,4.61425628909
 10/05  08:00:00,20.8269740132,2.20090408524,0.0,0.0,3.71167865564,13.077,19.3704412765,0.327199920872,15.0055,4.03774135558
 10/05  09:00:00,20.8543560642,2.20090408524,0.0,0.0,3.71167865564,13.077,18.526920535,0.0587617110611,15.0055,3.4626588239
 10/05  10:00:00,25.8779377531,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4735484484,0.0,33.0121,3.46144844836
 10/05  11:00:00,27.0104709434,2.20090408524,0.0,0.0,3.71167865564,18.077,43.9769644928,0.0,40.51485,3.4621144928
 10/05  12:00:00,26.193373297,2.20090408524,0.0,0.0,3.71167865564,18.077,38.9009208803,0.0,36.0132,2.88772088026
 10/05  13:00:00,26.0505564488,2.20090408524,0.0860334675727,0.0,3.71167865564,18.077,34.3982999606,0.0,31.51155,2.88674996056
 10/05  14:00:00,20.9745729252,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3202249367,0.0,21.0077,2.3125249367
 10/05  15:00:00,20.9684409255,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8196610933,0.0,19.50715,2.31251109326
 10/05  16:00:00,20.8911010608,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8210691884,0.0,22.50825,2.3128191884
 10/05  17:00:00,26.0014743812,2.20090408524,0.110693972288,0.0,3.71167865564,18.077,28.9707059851,0.0,25.50935,3.46135598512
 10/05  18:00:00,27.7678381064,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5482091662,0.0,25.50935,4.03885916618
 10/05  19:00:00,28.5506006804,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1234265339,0.0,25.50935,4.61407653388
 10/05  20:00:00,23.4914206402,2.20090408524,0.0,0.0,3.71167865564,13.077,26.6071075712,0.0617454312243,22.50825,4.03711213994
 10/05  21:00:00,23.35387333,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0693946384,0.0233303285717,21.0077,4.03836430981
 10/05  22:00:00,23.2233514691,2.20090408524,0.0,0.0,3.71167865564,13.077,22.107534241,0.638910373608,18.0066,3.46202386737
 10/05  23:00:00,24.3474700489,2.20090408524,0.0,0.0,3.71167865564,13.077,7.83150446468,3.09158342353,3.0011,1.73882104114
 10/05  24:00:00,13.9011055227,2.20090408524,0.0,0.0,1.85583932782,5.577,11.5745905065,6.83532096862,3.0011,1.73816953785
 10/06  01:00:00,9.65335302677,0.0,0.0,0.0,0.618613109274,5.0,3.59318975613,0.0,3.0011,0.59208975613
 10/06  02:00:00,9.67505141397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  03:00:00,9.67583094632,0.0,0.0,0.0,0.618613109274,5.0,3.59315133489,0.0,3.0011,0.592051334889
 10/06  04:00:00,10.3373100912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  05:00:00,14.3339818076,2.20090408524,0.0,0.0,1.85583932782,5.577,21.2618000705,16.1680928047,4.50165,0.592057265807
 10/06  06:00:00,27.8709753548,2.20090408524,0.0,0.0,3.71167865564,18.077,26.9697567132,12.299645756,13.50495,1.16516095722
 10/06  07:00:00,25.7325217053,2.20090408524,0.0,0.0,3.71167865564,18.077,30.2356187053,4.61371714303,21.0077,4.61420156229
 10/06  08:00:00,20.7930043199,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1121410895,1.06752626963,15.0055,4.03911481984
 10/06  09:00:00,20.8788845825,2.20090408524,0.0,0.0,3.71167865564,13.077,18.468249598,0.0,15.0055,3.46274959801
 10/06  10:00:00,25.9437456932,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4736277489,0.0,33.0121,3.46152774893
 10/06  11:00:00,27.6287148879,2.20090408524,0.553985254501,0.0,3.71167865564,18.077,43.9771746794,0.0,40.51485,3.46232467944
 10/06  12:00:00,27.7382087039,2.20090408524,1.45814692338,0.0,3.71167865564,18.077,38.9010049033,0.0,36.0132,2.88780490328
 10/06  13:00:00,27.6973111476,2.20090408524,1.66259584266,0.0,3.71167865564,18.077,34.3980505704,0.0,31.51155,2.88650057037
 10/06  14:00:00,22.3411351903,2.20090408524,1.29480193835,0.0,3.71167865564,13.077,23.3204394785,0.0,21.0077,2.3127394785
 10/06  15:00:00,22.0359443455,2.20090408524,1.01068002124,0.0,3.71167865564,13.077,21.8195096967,0.0,19.50715,2.31235969665
 10/06  16:00:00,22.0477959867,2.20090408524,1.10404855179,0.0,3.71167865564,13.077,24.8206941439,0.0,22.50825,2.31244414393
 10/06  17:00:00,27.4915255913,2.20090408524,1.53853198735,0.0,3.71167865564,18.077,28.9707835649,0.0,25.50935,3.46143356492
 10/06  18:00:00,28.5908202163,2.20090408524,0.771594996476,0.0,3.71167865564,18.077,29.5483073751,0.0,25.50935,4.03895737515
 10/06  19:00:00,28.6325185195,2.20090408524,0.210759273808,0.0,3.71167865564,18.077,30.1237789247,0.0,25.50935,4.61442892474
 10/06  20:00:00,23.3909858162,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5449020084,0.0,22.50825,4.03665200841
 10/06  21:00:00,23.3244640583,2.20090408524,0.0,0.0,3.71167865564,13.077,25.046133673,0.0,21.0077,4.03843367304
 10/06  22:00:00,23.3066356906,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4923702474,0.0238231815295,18.0066,3.46194706588
 10/06  23:00:00,24.4243375882,2.20090408524,0.0,0.0,3.71167865564,13.077,4.7685369352,0.0287645095756,3.0011,1.73867242563
 10/06  24:00:00,13.9922831572,2.20090408524,0.0,0.0,1.85583932782,5.577,6.23727548042,1.49814457056,3.0011,1.73803090986
 10/07  01:00:00,9.71032637075,0.0,0.0,0.0,0.618613109274,5.0,3.5931520886,0.0,3.0011,0.592052088597
 10/07  02:00:00,9.73357306747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  03:00:00,9.74737932716,0.0,0.0,0.0,0.618613109274,5.0,3.59315802259,0.0,3.0011,0.592058022587
 10/07  04:00:00,9.90466054012,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  05:00:00,13.9041555303,2.20090408524,0.0,0.0,1.85583932782,5.577,9.24056788922,4.14685394269,4.50165,0.592063946532
 10/07  06:00:00,27.7391223886,2.20090408524,0.0,0.0,3.71167865564,18.077,16.7203940381,2.05037205222,13.50495,1.16507198585
 10/07  07:00:00,25.8204258179,2.20090408524,0.0,0.0,3.71167865564,18.077,22.1730140135,0.0,21.0077,1.16531401355
 10/07  08:00:00,20.8635528741,2.20090408524,0.0,0.0,3.71167865564,13.077,16.1708042639,0.0,15.0055,1.16530426389
 10/07  09:00:00,20.9306019063,2.20090408524,0.0,0.0,3.71167865564,13.077,19.043395386,0.0,15.0055,4.03789538603
 10/07  10:00:00,26.3420492846,2.20090408524,0.363627263314,0.0,3.71167865564,18.077,36.4749324345,0.0,33.0121,3.46283243451
 10/07  11:00:00,28.4534263194,2.20090408524,1.33432275556,0.0,3.71167865564,18.077,44.5524128448,0.0,40.51485,4.03756284482
 10/07  12:00:00,28.3522674423,2.20090408524,2.01535305738,0.0,3.71167865564,18.077,40.0506283448,0.0,36.0132,4.03742834476
 10/07  13:00:00,28.5491184463,2.20090408524,2.47581197864,0.0,3.71167865564,18.077,34.9734226929,0.0,31.51155,3.46187269292
 10/07  14:00:00,23.522563701,2.20090408524,2.42863050626,0.0,3.71167865564,13.077,23.8946630573,0.0,21.0077,2.88696305725
 10/07  15:00:00,23.8038856269,2.20090408524,2.71126053447,0.0,3.71167865564,13.077,22.3947964541,0.0,19.50715,2.88764645406
 10/07  16:00:00,23.6787194802,2.20090408524,2.67199074344,0.0,3.71167865564,13.077,25.3952119719,0.0,22.50825,2.88696197191
 10/07  17:00:00,28.6139573152,2.20090408524,2.61841209793,0.0,3.71167865564,18.077,28.9708849918,0.0,25.50935,3.46153499183
 10/07  18:00:00,30.0176687783,2.20090408524,2.14230674082,0.0,3.71167865564,18.077,29.5484469927,0.0,25.50935,4.03909699274
 10/07  19:00:00,30.1038714225,2.20090408524,1.4332708919,0.0,3.71167865564,18.077,29.5480283482,0.0,25.50935,4.03867834822
 10/07  20:00:00,24.0772507933,2.20090408524,0.466881121364,0.0,3.71167865564,13.077,26.5455714894,0.0,22.50825,4.03732148939
 10/07  21:00:00,23.4923387682,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0456187648,0.0,21.0077,4.03791876484
 10/07  22:00:00,23.3700222342,2.20090408524,0.0,0.0,3.71167865564,13.077,21.466961458,0.0,18.0066,3.46036145804
 10/07  23:00:00,24.4875943633,2.20090408524,0.0,0.0,3.71167865564,13.077,5.35711008812,0.0436048299901,3.0011,2.31240525813
 10/07  24:00:00,14.0327394393,2.20090408524,0.0,0.0,1.85583932782,5.577,4.86605850823,0.1265594535,3.0011,1.73839905473
 10/08  01:00:00,9.74118940947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  02:00:00,9.76824460244,0.0,0.0,0.0,0.618613109274,5.0,3.59318775036,0.0,3.0011,0.592087750356
 10/08  03:00:00,9.77309198653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  04:00:00,9.93610075968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,13.9222013343,2.20090408524,0.0,0.0,1.85583932782,5.577,8.1242554548,3.03051182594,4.50165,0.592093628859
 10/08  06:00:00,27.7554988162,2.20090408524,0.0,0.0,3.71167865564,18.077,15.5804521438,0.910407723321,13.50495,1.1650944205
 10/08  07:00:00,25.8495048033,2.20090408524,0.0,0.0,3.71167865564,18.077,22.7456711554,0.0,21.0077,1.73797115536
 10/08  08:00:00,20.9079298279,2.20090408524,0.0,0.0,3.71167865564,13.077,16.1708180681,0.0,15.0055,1.16531806807
 10/08  09:00:00,21.2848865675,2.20090408524,0.312173900832,0.0,3.71167865564,13.077,16.1708479553,0.0,15.0055,1.16534795533
 10/08  10:00:00,27.124202104,2.20090408524,1.11197398493,0.0,3.71167865564,18.077,37.049977055,0.0,33.0121,4.03787705504
 10/08  11:00:00,29.1756678435,2.20090408524,2.03212843543,0.0,3.71167865564,18.077,44.5523208173,0.0,40.51485,4.03747081726
 10/08  12:00:00,29.5168637477,2.20090408524,3.14562300158,0.0,3.71167865564,18.077,38.9008969398,0.0,36.0132,2.88769693983
 10/08  13:00:00,29.6873101694,2.20090408524,3.58691744389,0.0,3.71167865564,18.077,34.3989274958,0.0,31.51155,2.88737749576
 10/08  14:00:00,24.5180044495,2.20090408524,3.40165407898,0.0,3.71167865564,13.077,23.8933828592,0.0,21.0077,2.88568285922
 10/08  15:00:00,24.5881498409,2.20090408524,3.4772522703,0.0,3.71167865564,13.077,21.8200520889,0.0,19.50715,2.3129020889
 10/08  16:00:00,24.5186403957,2.20090408524,3.49015905106,0.0,3.71167865564,13.077,24.8209805569,0.0,22.50825,2.31273055692
 10/08  17:00:00,29.4191409029,2.20090408524,3.40404559554,0.0,3.71167865564,18.077,28.3972044928,0.0,25.50935,2.88785449276
 10/08  18:00:00,30.3204499703,2.20090408524,2.43804945803,0.0,3.71167865564,18.077,29.5473488852,0.0,25.50935,4.03799888522
 10/08  19:00:00,30.1398639776,2.20090408524,1.46911515835,0.0,3.71167865564,18.077,29.5468064109,0.0,25.50935,4.0374564109
 10/08  20:00:00,24.6776897831,2.20090408524,1.03662485289,0.0,3.71167865564,13.077,25.39553991,0.0,22.50825,2.88728991003
 10/08  21:00:00,23.9029531007,2.20090408524,0.381025376022,0.0,3.71167865564,13.077,25.0447378311,0.0,21.0077,4.03703783114
 10/08  22:00:00,23.3531944291,2.20090408524,0.0,0.0,3.71167865564,13.077,20.8939419637,0.0,18.0066,2.88734196372
 10/08  23:00:00,24.472808259,2.20090408524,0.0,0.0,3.71167865564,13.077,4.76299152853,0.0234749973007,3.0011,1.73841653123
 10/08  24:00:00,14.0149142651,2.20090408524,0.0,0.0,1.85583932782,5.577,5.97311498705,0.660175972798,3.0011,2.31183901425
 10/09  01:00:00,9.72038083796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  02:00:00,9.75863076214,0.0,0.0,0.0,0.618613109274,5.0,3.59317357928,0.0,3.0011,0.592073579283
 10/09  03:00:00,9.74840742433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  04:00:00,9.89777337567,0.0,0.0,0.0,0.618613109274,5.0,3.59317948028,0.0,3.0011,0.592079480278
 10/09  05:00:00,13.8863310797,2.20090408524,0.0,0.0,1.85583932782,5.577,9.14858584515,4.62693584515,4.50165,0.02
 10/09  06:00:00,27.7161649275,2.20090408524,0.0,0.0,3.71167865564,18.077,17.314295791,2.64415751291,13.50495,1.16518827806
 10/09  07:00:00,25.8157479719,2.20090408524,0.0,0.0,3.71167865564,18.077,22.7457132458,0.0,21.0077,1.73801324581
 10/09  08:00:00,20.8853417499,2.20090408524,0.0,0.0,3.71167865564,13.077,16.1708166843,0.0,15.0055,1.16531668433
 10/09  09:00:00,21.4734539497,2.20090408524,0.502913503531,0.0,3.71167865564,13.077,16.1708117531,0.0,15.0055,1.16531175308
 10/09  10:00:00,27.8213881597,2.20090408524,1.78166576942,0.0,3.71167865564,18.077,37.0500074974,0.0,33.0121,4.03790749736
 10/09  11:00:00,30.2852652774,2.20090408524,3.10895103352,0.0,3.71167865564,18.077,44.5527192951,0.0,40.51485,4.03786929509
 10/09  12:00:00,30.562509223,2.20090408524,4.15797183682,0.0,3.71167865564,18.077,38.9011059131,0.0,36.0132,2.88790591306
 10/09  13:00:00,30.679849189,2.20090408524,4.56123911221,0.0,3.71167865564,18.077,34.9726636868,0.0,31.51155,3.46111368675
 10/09  14:00:00,25.3135335361,2.20090408524,4.18269072689,0.0,3.71167865564,13.077,23.3199266476,0.0,21.0077,2.31222664756
 10/09  15:00:00,25.47933423,2.20090408524,4.35026491191,0.0,3.71167865564,13.077,21.8200856413,0.0,19.50715,2.31293564134
 10/09  16:00:00,25.502770682,2.20090408524,4.45155173121,0.0,3.71167865564,13.077,24.8211852789,0.0,22.50825,2.31293527889
 10/09  17:00:00,30.3620022011,2.20090408524,4.32250963592,0.0,3.71167865564,18.077,28.9708466734,0.0,25.50935,3.4614966734
 10/09  18:00:00,31.5111671526,2.20090408524,2.98545411179,0.0,3.71167865564,18.077,28.9733014288,0.0,25.50935,3.46395142878
 10/09  19:00:00,30.1040376424,2.20090408524,1.44172043518,0.0,3.71167865564,18.077,29.5473881306,0.0,25.50935,4.03803813064
 10/09  20:00:00,24.0239130693,2.20090408524,0.423605325041,0.0,3.71167865564,13.077,25.9696239242,0.0,22.50825,3.46137392423
 10/09  21:00:00,23.705116072,2.20090408524,0.202430512323,0.0,3.71167865564,13.077,24.4709070953,0.0,21.0077,3.46320709529
 10/09  22:00:00,23.3599351148,2.20090408524,0.0,0.0,3.71167865564,13.077,21.467619444,0.0,18.0066,3.46101944401
 10/09  23:00:00,24.439649614,2.20090408524,0.0,0.0,3.71167865564,13.077,4.85956017363,0.12005917177,3.0011,1.73840100186
 10/09  24:00:00,13.9684914672,2.20090408524,0.0,0.0,1.85583932782,5.577,6.82244139689,2.08229694098,3.0011,1.73904445591
 10/10  01:00:00,9.69563663629,0.0,0.0,0.0,0.618613109274,5.0,3.59319399515,0.0,3.0011,0.592093995153
 10/10  02:00:00,9.7198201192,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  03:00:00,9.72175784652,0.0,0.0,0.0,0.618613109274,5.0,3.59314814561,0.0,3.0011,0.59204814561
 10/10  04:00:00,10.3950482735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  05:00:00,14.3812591504,2.20090408524,0.0,0.0,1.85583932782,5.577,12.0494741427,6.95577005745,4.50165,0.592054085285
 10/10  06:00:00,27.9103930637,2.20090408524,0.0,0.0,3.71167865564,18.077,19.2321597225,4.56214334892,13.50495,1.16506637354
 10/10  07:00:00,25.7809195827,2.20090408524,0.0,0.0,3.71167865564,18.077,26.0116902472,0.389275015962,21.0077,4.6147152312
 10/10  08:00:00,20.8853910616,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0447495687,0.0,15.0055,4.03924956868
 10/10  09:00:00,21.5147438979,2.20090408524,0.535653762854,0.0,3.71167865564,13.077,18.4683042166,0.0,15.0055,3.46280421661
 10/10  10:00:00,27.9759932091,2.20090408524,1.92902794364,0.0,3.71167865564,18.077,36.4737200244,0.0,33.0121,3.46162002438
 10/10  11:00:00,30.8029007045,2.20090408524,3.61327190655,0.0,3.71167865564,18.077,43.9772253761,0.0,40.51485,3.4623753761
 10/10  12:00:00,30.9934068521,2.20090408524,4.57604203742,0.0,3.71167865564,18.077,38.900823111,0.0,36.0132,2.887623111
 10/10  13:00:00,30.8689246147,2.20090408524,4.74676658911,0.0,3.71167865564,18.077,34.3983312453,0.0,31.51155,2.88678124529
 10/10  14:00:00,25.3407664383,2.20090408524,4.20553879086,0.0,3.71167865564,13.077,23.3200779844,0.0,21.0077,2.31237798437
 10/10  15:00:00,24.9393587102,2.20090408524,3.81997747733,0.0,3.71167865564,13.077,21.8199233608,0.0,19.50715,2.31277336078
 10/10  16:00:00,24.7954557774,2.20090408524,3.7606327193,0.0,3.71167865564,13.077,25.3943018014,0.0,22.50825,2.88605180137
 10/10  17:00:00,29.9712394123,2.20090408524,3.94752475291,0.0,3.71167865564,18.077,28.3972140611,0.0,25.50935,2.8878640611
 10/10  18:00:00,31.6001119662,2.20090408524,3.06841873071,0.0,3.71167865564,18.077,29.5484394075,0.0,25.50935,4.0390894075
 10/10  19:00:00,29.9926119285,2.20090408524,1.50443149431,0.0,3.71167865564,18.077,30.124710237,0.0,25.50935,4.61536023702
 10/10  20:00:00,23.7788549408,2.20090408524,0.343813880153,0.0,3.71167865564,13.077,26.5456826777,0.0,22.50825,4.03743267768
 10/10  21:00:00,23.4327874781,2.20090408524,0.0602047642614,0.0,3.71167865564,13.077,25.0453818823,0.0,21.0077,4.03768188227
 10/10  22:00:00,23.3509234984,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0421726343,0.0,18.0066,4.03557263425
 10/10  23:00:00,24.488282664,2.20090408524,0.0,0.0,3.71167865564,13.077,4.74009414224,0.0,3.0011,1.73899414224
 10/10  24:00:00,14.071331132,2.20090408524,0.0,0.0,1.85583932782,5.577,4.76203483738,0.0227526116792,3.0011,1.7381822257
 10/11  01:00:00,9.74849265582,0.0,0.0,0.0,0.618613109274,5.0,3.59318938127,0.0,3.0011,0.59208938127
 10/11  02:00:00,9.77047613472,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  03:00:00,9.77744587238,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  04:00:00,9.9342348589,0.0,0.0,0.0,0.618613109274,5.0,3.59316944672,0.0,3.0011,0.592069446721
 10/11  05:00:00,13.9227843679,2.20090408524,0.0,0.0,1.85583932782,5.577,7.02715160557,2.50550160557,4.50165,0.02
 10/11  06:00:00,27.7398938156,2.20090408524,0.0,0.0,3.71167865564,18.077,16.2719640342,1.02950258053,13.50495,1.73751145365
 10/11  07:00:00,25.8348875838,2.20090408524,0.0,0.0,3.71167865564,18.077,25.6223768018,0.0,21.0077,4.61467680182
 10/11  08:00:00,20.9812872658,2.20090408524,0.0571124060071,0.0,3.71167865564,13.077,19.0449198259,0.0,15.0055,4.03941982594
 10/11  09:00:00,21.8779205699,2.20090408524,0.876472329552,0.0,3.71167865564,13.077,18.4683667625,0.0,15.0055,3.46286676254
 10/11  10:00:00,27.7944133986,2.20090408524,1.7498166695,0.0,3.71167865564,18.077,36.4736444637,0.0,33.0121,3.46154446366
 10/11  11:00:00,30.1052180389,2.20090408524,2.93385822416,0.0,3.71167865564,18.077,43.977029245,0.0,40.51485,3.46217924499
 10/11  12:00:00,30.5316635794,2.20090408524,4.13039986477,0.0,3.71167865564,18.077,38.9011638092,0.0,36.0132,2.88796380917
 10/11  13:00:00,30.7813002105,2.20090408524,4.65961563601,0.0,3.71167865564,18.077,34.3977703084,0.0,31.51155,2.88622030839
 10/11  14:00:00,24.9779189017,2.20090408524,3.8508029407,0.0,3.71167865564,13.077,23.3201216704,0.0,21.0077,2.31242167036
 10/11  15:00:00,24.5128537787,2.20090408524,3.40236423804,0.0,3.71167865564,13.077,21.8198209359,0.0,19.50715,2.31267093594
 10/11  16:00:00,24.4630978923,2.20090408524,3.43394044865,0.0,3.71167865564,13.077,25.39429536,0.0,22.50825,2.88604535999
 10/11  17:00:00,29.6868265018,2.20090408524,3.66858517058,0.0,3.71167865564,18.077,28.3974300041,0.0,25.50935,2.88808000408
 10/11  18:00:00,30.4552874825,2.20090408524,1.95598010867,0.0,3.71167865564,18.077,29.5486280855,0.0,25.50935,4.03927808552
 10/11  19:00:00,28.9595305223,2.20090408524,0.357693168071,0.0,3.71167865564,18.077,30.1245390754,0.0,25.50935,4.61518907537
 10/11  20:00:00,23.5332621726,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5458762756,0.0,22.50825,4.03762627561
 10/11  21:00:00,23.4213856693,2.20090408524,0.0,0.0,3.71167865564,13.077,25.399433811,0.0,21.0077,4.39173381099
 10/11  22:00:00,23.2828832695,2.20090408524,0.0,0.0,3.71167865564,13.077,21.7094622913,0.020945889356,18.0066,3.68191640197
 10/11  23:00:00,24.4049375359,2.20090408524,0.0,0.0,3.71167865564,13.077,4.76936694096,0.029193773828,3.0011,1.73907316713
 10/11  24:00:00,13.9538283388,2.20090408524,0.0,0.0,1.85583932782,5.577,7.48953321729,2.75013675941,3.0011,1.73829645788
 10/12  01:00:00,9.67535385554,0.0,0.0,0.0,0.618613109274,5.0,3.59319155352,0.0,3.0011,0.592091553524
 10/12  02:00:00,9.69869357791,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  03:00:00,9.70992236888,0.0,0.0,0.0,0.618613109274,5.0,3.59314568904,0.0,3.0011,0.592045689039
 10/12  04:00:00,9.84355260013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  05:00:00,13.8219753304,2.20090408524,0.0,0.0,1.85583932782,5.577,14.7434947696,10.2218447696,4.50165,0.02
 10/12  06:00:00,27.6540323658,2.20090408524,0.0,0.0,3.71167865564,18.077,21.1347956098,5.89224343593,13.50495,1.73760217388
 10/12  07:00:00,25.7561153636,2.20090408524,0.0,0.0,3.71167865564,18.077,26.8687127929,1.24670227836,21.0077,4.61431051455
 10/12  08:00:00,20.8454587835,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0448498356,0.0,15.0055,4.03934983561
 10/12  09:00:00,21.0010136014,2.20090408524,0.0572087915075,0.0,3.71167865564,13.077,18.4682146777,0.0,15.0055,3.4627146777
 10/12  10:00:00,26.9457717296,2.20090408524,0.936063207986,0.0,3.71167865564,18.077,36.4737577219,0.0,33.0121,3.46165772186
 10/12  11:00:00,29.5040285276,2.20090408524,2.3316730588,0.0,3.71167865564,18.077,43.9774003034,0.0,40.51485,3.46255030336
 10/12  12:00:00,30.1460178205,2.20090408524,3.73666951068,0.0,3.71167865564,18.077,38.9006674824,0.0,36.0132,2.88746748243
 10/12  13:00:00,30.2465758025,2.20090408524,4.12179351457,0.0,3.71167865564,18.077,34.3979590365,0.0,31.51155,2.88640903645
 10/12  14:00:00,24.7990189771,2.20090408524,3.66302648324,0.0,3.71167865564,13.077,23.3202853339,0.0,21.0077,2.31258533385
 10/12  15:00:00,24.0447913098,2.20090408524,2.93829953185,0.0,3.71167865564,13.077,22.3931946898,0.0,19.50715,2.88604468978
 10/12  16:00:00,23.4707485788,2.20090408524,2.46078745236,0.0,3.71167865564,13.077,24.8210325793,0.0,22.50825,2.31278257932
 10/12  17:00:00,28.5454660328,2.20090408524,2.55134828288,0.0,3.71167865564,18.077,28.3973039561,0.0,25.50935,2.88795395612
 10/12  18:00:00,30.6288796327,2.20090408524,2.12007156407,0.0,3.71167865564,18.077,30.1223774808,0.0,25.50935,4.61302748079
 10/12  19:00:00,30.4798464962,2.20090408524,1.79561179941,0.0,3.71167865564,18.077,30.1218563255,0.0,25.50935,4.61250632553
 10/12  20:00:00,24.634903331,2.20090408524,0.995939094116,0.0,3.71167865564,13.077,25.9711347467,0.0,22.50825,3.46288474669
 10/12  21:00:00,23.9100855964,2.20090408524,0.387650752744,0.0,3.71167865564,13.077,25.6203662639,0.0,21.0077,4.61266626394
 10/12  22:00:00,23.3687225328,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4685800531,0.0,18.0066,3.46198005314
 10/12  23:00:00,24.4999194095,2.20090408524,0.0,0.0,3.71167865564,13.077,4.73953351785,0.0,3.0011,1.73843351785
 10/12  24:00:00,14.0716001409,2.20090408524,0.0,0.0,1.85583932782,5.577,4.76383694604,0.0244753337703,3.0011,1.73826161227
 10/13  01:00:00,9.7544135257,0.0,0.0,0.0,0.618613109274,5.0,3.59319202335,0.0,3.0011,0.59209202335
 10/13  02:00:00,9.7764098085,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  03:00:00,9.78258499359,0.0,0.0,0.0,0.618613109274,5.0,3.59318318385,0.0,3.0011,0.592083183852
 10/13  04:00:00,10.4804018213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  05:00:00,14.4263976128,2.20090408524,0.0,0.0,1.85583932782,5.577,10.329040555,5.23530149193,4.50165,0.592089063078
 10/13  06:00:00,27.9652653633,2.20090408524,0.0,0.0,3.71167865564,18.077,16.7991747037,2.12896377084,13.50495,1.16526093286
 10/13  07:00:00,25.8061847927,2.20090408524,0.0,0.0,3.71167865564,18.077,25.6221552586,0.0,21.0077,4.61445525856
 10/13  08:00:00,20.8328957384,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0447993198,0.0,15.0055,4.03929931976
 10/13  09:00:00,20.8658760842,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0420470149,0.0,15.0055,4.0365470149
 10/13  10:00:00,25.8959841619,2.20090408524,0.0,0.0,3.71167865564,18.077,35.9002499662,0.0,33.0121,2.88814996618
 10/13  11:00:00,27.1303023392,2.20090408524,0.0908990830184,0.0,3.71167865564,18.077,43.9775707069,0.0,40.51485,3.46272070686
 10/13  12:00:00,27.3311455165,2.20090408524,1.08600476969,0.0,3.71167865564,18.077,39.4745835873,0.0,36.0132,3.46138358733
 10/13  13:00:00,27.5760398311,2.20090408524,1.55998180112,0.0,3.71167865564,18.077,34.3982246256,0.0,31.51155,2.88667462557
 10/13  14:00:00,22.3605054534,2.20090408524,1.32925305557,0.0,3.71167865564,13.077,23.3202864459,0.0,21.0077,2.31258644587
 10/13  15:00:00,22.0321904727,2.20090408524,1.02010307597,0.0,3.71167865564,13.077,21.8198124532,0.0,19.50715,2.31266245321
 10/13  16:00:00,21.8681599579,2.20090408524,0.942562610189,0.0,3.71167865564,13.077,24.8211022928,0.0,22.50825,2.31285229276
 10/13  17:00:00,27.0381183839,2.20090408524,1.11532006353,0.0,3.71167865564,18.077,28.9710421428,0.0,25.50935,3.46169214276
 10/13  18:00:00,28.7942092452,2.20090408524,0.370826312308,0.0,3.71167865564,18.077,29.5486166226,0.0,25.50935,4.03926662257
 10/13  19:00:00,28.3927870297,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1240603527,0.0,25.50935,4.61471035275
 10/13  20:00:00,23.3491895995,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5456470258,0.0,22.50825,4.03739702581
 10/13  21:00:00,23.2887045035,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0457938823,0.0,21.0077,4.03809388229
 10/13  22:00:00,23.2994376747,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4688905007,0.0,18.0066,3.46229050066
 10/13  23:00:00,24.4414655539,2.20090408524,0.0,0.0,3.71167865564,13.077,5.33946371915,0.0264595584671,3.0011,2.31190416068
 10/13  24:00:00,14.0165728123,2.20090408524,0.0,0.0,1.85583932782,5.577,6.16609962765,1.42690180966,3.0011,1.73809781798
 10/14  01:00:00,9.7196249213,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  02:00:00,9.73879819491,0.0,0.0,0.0,0.618613109274,5.0,3.59317814514,0.0,3.0011,0.592078145137
 10/14  03:00:00,9.74627921442,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  04:00:00,9.9049302592,0.0,0.0,0.0,0.618613109274,5.0,3.59318403888,0.0,3.0011,0.59208403888
 10/14  05:00:00,13.892858421,2.20090408524,0.0,0.0,1.85583932782,5.577,10.5960392994,6.07438929937,4.50165,0.02
 10/14  06:00:00,27.7380182436,2.20090408524,0.0,0.0,3.71167865564,18.077,18.2873651481,3.04463040751,13.50495,1.73778474062
 10/14  07:00:00,25.826871557,2.20090408524,0.0,0.0,3.71167865564,18.077,22.2160843732,0.0431208038109,21.0077,1.1652635694
 10/14  08:00:00,20.8616346121,2.20090408524,0.0,0.0,3.71167865564,13.077,16.1708355779,0.0,15.0055,1.16533557795
 10/14  09:00:00,20.920178886,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0436049404,0.0,15.0055,4.03810494037
 10/14  10:00:00,25.9597930823,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4750817953,0.0,33.0121,3.46298179535
 10/14  11:00:00,27.3256409886,2.20090408524,0.25471042474,0.0,3.71167865564,18.077,44.5518245798,0.0,40.51485,4.03697457975
 10/14  12:00:00,26.8490621627,2.20090408524,0.59401094576,0.0,3.71167865564,18.077,40.0502784805,0.0,36.0132,4.03707848051
 10/14  13:00:00,26.6840809362,2.20090408524,0.667762038454,0.0,3.71167865564,18.077,34.9743574773,0.0,31.51155,3.46280747731
