Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/14  14:00:00,21.491937166,2.20090408524,0.464551910748,0.0,3.71167865564,13.077,23.8951336838,0.0,21.0077,2.8874336838
 10/14  15:00:00,21.3252734232,2.20090408524,0.317037880473,0.0,3.71167865564,13.077,22.9683567125,0.0,19.50715,3.46120671255
 10/14  16:00:00,20.9997926772,2.20090408524,0.085537237215,0.0,3.71167865564,13.077,25.3949153136,0.0,22.50825,2.88666531356
 10/14  17:00:00,25.955226661,2.20090408524,0.0435192021582,0.0,3.71167865564,18.077,28.3971953708,0.0,25.50935,2.88784537079
 10/14  18:00:00,28.4679165718,2.20090408524,0.0395427340104,0.0,3.71167865564,18.077,30.1217664965,0.0,25.50935,4.61241649649
 10/14  19:00:00,28.5858535323,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5481128175,0.0,25.50935,4.03876281751
 10/14  20:00:00,23.5666925578,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5457268408,0.0,22.50825,4.03747684077
 10/14  21:00:00,23.4670637996,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0457438646,0.0,21.0077,4.03804386459
 10/14  22:00:00,23.3270354054,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4675785471,0.0,18.0066,3.46097854709
 10/14  23:00:00,24.4599977657,2.20090408524,0.0,0.0,3.71167865564,13.077,5.33654891994,0.023255903647,3.0011,2.3121930163
 10/14  24:00:00,13.98930534,2.20090408524,0.0,0.0,1.85583932782,5.577,7.36698048243,2.62759989526,3.0011,1.73828058717
 10/15  01:00:00,9.68208324613,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  02:00:00,9.71099171326,0.0,0.0,0.0,0.618613109274,5.0,3.59317985566,0.0,3.0011,0.592079855657
 10/15  03:00:00,9.71781285951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  04:00:00,9.85903616208,0.0,0.0,0.0,0.618613109274,5.0,3.59318574668,0.0,3.0011,0.592085746685
 10/15  05:00:00,13.8443834013,2.20090408524,0.0,0.0,1.85583932782,5.577,14.6058746849,10.0842246849,4.50165,0.02
 10/15  06:00:00,27.6757670785,2.20090408524,0.0,0.0,3.71167865564,18.077,21.0989300518,5.85627404003,13.50495,1.73770601173
 10/15  07:00:00,25.7375588154,2.20090408524,0.0,0.0,3.71167865564,18.077,26.0701331428,3.89724810202,21.0077,1.16518504081
 10/15  08:00:00,20.7387970161,2.20090408524,0.0,0.0,3.71167865564,13.077,20.3178298982,4.14713343728,15.0055,1.16519646094
 10/15  09:00:00,20.7671068413,2.20090408524,0.0,0.0,3.71167865564,13.077,18.8559280861,2.11245837172,15.0055,1.73796971433
 10/15  10:00:00,25.7960568194,2.20090408524,0.0,0.0,3.71167865564,18.077,36.6109343088,0.135701716451,33.0121,3.46313259236
 10/15  11:00:00,26.8709572759,2.20090408524,0.0,0.0,3.71167865564,18.077,45.3800140346,0.82763665349,40.51485,4.03752738112
 10/15  12:00:00,26.0328907769,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4748406713,0.0,36.0132,3.46164067132
 10/15  13:00:00,25.8684136589,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3991696731,0.0,31.51155,2.88761967314
 10/15  14:00:00,20.8650111432,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9147507721,0.0210542346809,21.0077,2.88599653738
 10/15  15:00:00,20.8428154925,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8200243683,0.0,19.50715,2.31287436826
 10/15  16:00:00,20.7481959033,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8211492006,0.0,22.50825,2.31289920063
 10/15  17:00:00,25.7252698948,2.20090408524,0.0,0.0,3.71167865564,18.077,29.0802204677,0.109268507004,25.50935,3.46160196066
 10/15  18:00:00,28.2382989586,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9730997013,0.0,25.50935,3.46374970127
 10/15  19:00:00,28.3679490691,2.20090408524,0.0,0.0,3.71167865564,18.077,30.2409753647,0.694197405525,25.50935,4.03742795917
 10/15  20:00:00,23.3352259421,2.20090408524,0.0,0.0,3.71167865564,13.077,28.7989878312,2.82984636894,22.50825,3.46089146227
 10/15  21:00:00,23.2522381067,2.20090408524,0.0,0.0,3.71167865564,13.077,28.5830449569,4.11211797924,21.0077,3.4632269777
 10/15  22:00:00,23.1284595025,2.20090408524,0.0,0.0,3.71167865564,13.077,28.7750229212,7.30716161103,18.0066,3.46126131018
 10/15  23:00:00,24.2825642411,2.20090408524,0.0,0.0,3.71167865564,13.077,13.4466322508,8.70705690906,3.0011,1.73847534175
 10/15  24:00:00,13.8351664168,2.20090408524,0.0,0.0,1.85583932782,5.577,19.990708357,14.678501814,3.0011,2.311106543
 10/16  01:00:00,9.58107798512,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  02:00:00,9.60843493544,0.0,0.0,0.0,0.618613109274,5.0,3.59314973358,0.0,3.0011,0.592049733578
 10/16  03:00:00,9.62074743913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  04:00:00,9.76935076286,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  05:00:00,13.7763238729,2.20090408524,0.0,0.0,1.85583932782,5.577,27.2058106715,22.112066217,4.50165,0.592094454554
 10/16  06:00:00,27.6081833962,2.20090408524,0.0,0.0,3.71167865564,18.077,31.7162499837,17.0461563529,13.50495,1.16514363073
 10/16  07:00:00,25.6837980701,2.20090408524,0.0,0.0,3.71167865564,18.077,35.0665523938,9.44403490301,21.0077,4.61481749082
 10/16  08:00:00,20.7067755548,2.20090408524,0.0,0.0,3.71167865564,13.077,25.1613404643,5.54213937074,15.0055,4.61370109358
 10/16  09:00:00,20.7333979115,2.20090408524,0.0,0.0,3.71167865564,13.077,22.1326033093,3.66428240342,15.0055,3.46282090588
 10/16  10:00:00,25.7568699233,2.20090408524,0.0,0.0,3.71167865564,18.077,37.3639820082,1.46374037717,33.0121,2.88814163101
 10/16  11:00:00,26.9085046328,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5515333015,0.0,40.51485,4.03668330155
 10/16  12:00:00,26.0998090841,2.20090408524,0.0,0.0,3.71167865564,18.077,38.9012951366,0.0,36.0132,2.88809513665
 10/16  13:00:00,25.8950608963,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3977189475,0.0,31.51155,2.88616894754
 10/16  14:00:00,20.9004078232,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3486034175,0.0284466783887,21.0077,2.31245673906
 10/16  15:00:00,20.8985470409,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3930075471,0.0,19.50715,2.88585754709
 10/16  16:00:00,20.8235614689,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8211838815,0.0,22.50825,2.3129338815
 10/16  17:00:00,25.8313142185,2.20090408524,0.0,0.0,3.71167865564,18.077,28.397519225,0.0,25.50935,2.88816922497
 10/16  18:00:00,28.3516684594,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1224572308,0.0,25.50935,4.61310723081
 10/16  19:00:00,28.4830674451,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1236138966,0.0,25.50935,4.61426389657
 10/16  20:00:00,23.4485181896,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5674549135,0.0221906354804,22.50825,4.03701427804
 10/16  21:00:00,23.3341375011,2.20090408524,0.0,0.0,3.71167865564,13.077,25.2997903785,0.253363150885,21.0077,4.03872722757
 10/16  22:00:00,23.1801341556,2.20090408524,0.0,0.0,3.71167865564,13.077,24.2523721596,2.78374902572,18.0066,3.46202313386
 10/16  23:00:00,24.3008979655,2.20090408524,0.0,0.0,3.71167865564,13.077,10.9028191622,5.58982712256,3.0011,2.31189203962
 10/16  24:00:00,13.850278349,2.20090408524,0.0,0.0,1.85583932782,5.577,16.9925975941,12.2531317301,3.0011,1.73836586397
 10/17  01:00:00,9.59983830186,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  02:00:00,9.62411308418,0.0,0.0,0.0,0.618613109274,5.0,3.59318267169,0.0,3.0011,0.592082671689
 10/17  03:00:00,9.63888406853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  04:00:00,10.2918408862,0.0,0.0,0.0,0.618613109274,5.0,3.59318855825,0.0,3.0011,0.592088558248
 10/17  05:00:00,14.2843435056,2.20090408524,0.0,0.0,1.85583932782,5.577,28.4027726209,23.8811226209,4.50165,0.02
 10/17  06:00:00,27.83628704,2.20090408524,0.0,0.0,3.71167865564,18.077,32.6620266672,17.4195040289,13.50495,1.73757263831
 10/17  07:00:00,25.6791087748,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0969117718,11.4754584119,21.0077,4.61375335984
 10/17  08:00:00,20.7114859945,2.20090408524,0.0,0.0,3.71167865564,13.077,25.1296384493,6.08455221233,15.0055,4.03958623696
 10/17  09:00:00,20.7838241276,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6474600568,1.17892960413,15.0055,3.46303045269
 10/17  10:00:00,25.8510784172,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4740039931,0.0,33.0121,3.4619039931
 10/17  11:00:00,26.9932153839,2.20090408524,0.0,0.0,3.71167865564,18.077,43.977741747,0.0,40.51485,3.46289174702
 10/17  12:00:00,26.3127804498,2.20090408524,0.137265893678,0.0,3.71167865564,18.077,39.4745155451,0.0,36.0132,3.46131554509
 10/17  13:00:00,26.2476393034,2.20090408524,0.297331222933,0.0,3.71167865564,18.077,33.8248944682,0.0,31.51155,2.31334446822
 10/17  14:00:00,20.9670608066,2.20090408524,0.0107439118437,0.0,3.71167865564,13.077,23.8933246782,0.0,21.0077,2.88562467818
 10/17  15:00:00,20.9384461468,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8199910117,0.0,19.50715,2.31284101168
 10/17  16:00:00,20.8520730405,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8212529331,0.0,22.50825,2.31300293306
 10/17  17:00:00,25.8447193797,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9711016803,0.0,25.50935,3.46175168029
 10/17  18:00:00,28.3415334788,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5488569169,0.0,25.50935,4.03950691692
 10/17  19:00:00,28.2966649793,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1241950962,0.0,25.50935,4.61484509622
 10/17  20:00:00,23.2518884116,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5642217966,0.0182267765482,22.50825,4.03774502001
 10/17  21:00:00,23.1822331235,2.20090408524,0.0,0.0,3.71167865564,13.077,27.0907596339,1.47090314151,21.0077,4.61215649243
 10/17  22:00:00,23.1547109142,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7398004518,4.27066658963,18.0066,3.46253386215
 10/17  23:00:00,24.2847853402,2.20090408524,0.0,0.0,3.71167865564,13.077,11.9892005108,7.24928132628,3.0011,1.73881918451
 10/17  24:00:00,13.827189031,2.20090408524,0.0,0.0,1.85583932782,5.577,20.3494854205,15.6101272241,3.0011,1.73825819635
 10/18  01:00:00,9.58166753134,0.0,0.0,0.0,0.618613109274,5.0,3.59319224527,0.0,3.0011,0.592092245273
 10/18  02:00:00,9.61208872169,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  03:00:00,9.62452079029,0.0,0.0,0.0,0.618613109274,5.0,3.59318340471,0.0,3.0011,0.592083404707
 10/18  04:00:00,9.770647487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  05:00:00,13.7927574581,2.20090408524,0.0,0.0,1.85583932782,5.577,23.1992620068,18.1055227185,4.50165,0.592089288336
 10/18  06:00:00,27.6199997462,2.20090408524,0.0,0.0,3.71167865564,18.077,28.829779041,14.1595409486,13.50495,1.16528809241
 10/18  07:00:00,25.6835096205,2.20090408524,0.0,0.0,3.71167865564,18.077,34.7379219261,9.11545999502,21.0077,4.61476193105
 10/18  08:00:00,20.7412127972,2.20090408524,0.0,0.0,3.71167865564,13.077,22.2290328562,2.60974698448,15.0055,4.61378587167
 10/18  09:00:00,20.8250446436,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4684745215,0.0,15.0055,3.46297452151
 10/18  10:00:00,25.8903004992,2.20090408524,0.0,0.0,3.71167865564,18.077,35.900442019,0.0,33.0121,2.88834201896
 10/18  11:00:00,27.2042767846,2.20090408524,0.163643553113,0.0,3.71167865564,18.077,44.5516082652,0.0,40.51485,4.03675826523
 10/18  12:00:00,27.1588224009,2.20090408524,0.925272249547,0.0,3.71167865564,18.077,38.9011930378,0.0,36.0132,2.88799303779
 10/18  13:00:00,27.1118786025,2.20090408524,1.11983867043,0.0,3.71167865564,18.077,34.3981741758,0.0,31.51155,2.8866241758
 10/18  14:00:00,21.7092656992,2.20090408524,0.712359276878,0.0,3.71167865564,13.077,23.3203206062,0.0,21.0077,2.31262060624
 10/18  15:00:00,21.7237989083,2.20090408524,0.731835096722,0.0,3.71167865564,13.077,22.3931802449,0.0,19.50715,2.88603024486
 10/18  16:00:00,21.6620721776,2.20090408524,0.746631543645,0.0,3.71167865564,13.077,24.8213022696,0.0,22.50825,2.31305226964
 10/18  17:00:00,26.7420300949,2.20090408524,0.833730987287,0.0,3.71167865564,18.077,28.9711004254,0.0,25.50935,3.46175042544
 10/18  18:00:00,28.465727597,2.20090408524,0.0745279156534,0.0,3.71167865564,18.077,29.5487258797,0.0,25.50935,4.03937587965
 10/18  19:00:00,28.4809239074,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1238433504,0.0,25.50935,4.61449335037
 10/18  20:00:00,23.4309559548,2.20090408524,0.0,0.0,3.71167865564,13.077,26.545880796,0.0,22.50825,4.03763079595
 10/18  21:00:00,23.3268417166,2.20090408524,0.0,0.0,3.71167865564,13.077,25.1842889113,0.138624489306,21.0077,4.03796442202
 10/18  22:00:00,23.1772673721,2.20090408524,0.0,0.0,3.71167865564,13.077,24.5786172554,2.53620903179,18.0066,4.03580822358
 10/18  23:00:00,24.3253789094,2.20090408524,0.0,0.0,3.71167865564,13.077,8.39145837845,3.65160384894,3.0011,1.73875452951
 10/18  24:00:00,13.8630119298,2.20090408524,0.0,0.0,1.85583932782,5.577,14.5889424463,9.849673637,3.0011,1.73816880933
 10/19  01:00:00,9.59998770299,0.0,0.0,0.0,0.618613109274,5.0,3.59319335014,0.0,3.0011,0.592093350139
 10/19  02:00:00,9.62989280057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  03:00:00,9.64316443191,0.0,0.0,0.0,0.618613109274,5.0,3.59314751502,0.0,3.0011,0.592047515016
 10/19  04:00:00,9.79181500008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  05:00:00,13.7894817763,2.20090408524,0.0,0.0,1.85583932782,5.577,23.65720565,18.5635021943,4.50165,0.592053455697
 10/19  06:00:00,27.6185710497,2.20090408524,0.0,0.0,3.71167865564,18.077,28.3340008111,13.6639386522,13.50495,1.16511215894
 10/19  07:00:00,25.6964310738,2.20090408524,0.0,0.0,3.71167865564,18.077,32.3230811725,6.7005825992,21.0077,4.6147985733
 10/19  08:00:00,20.7755901295,2.20090408524,0.0,0.0,3.71167865564,13.077,20.8020838653,1.18273217674,15.0055,4.61385168857
 10/19  09:00:00,20.866311906,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4685136097,0.0,15.0055,3.46301360973
 10/19  10:00:00,25.9185874288,2.20090408524,0.0,0.0,3.71167865564,18.077,35.9001869418,0.0,33.0121,2.88808694177
 10/19  11:00:00,27.9589840228,2.20090408524,0.877893933155,0.0,3.71167865564,18.077,44.5515375248,0.0,40.51485,4.03668752481
 10/19  12:00:00,28.1509782206,2.20090408524,1.85639097687,0.0,3.71167865564,18.077,38.9010315248,0.0,36.0132,2.88783152477
 10/19  13:00:00,28.0926824254,2.20090408524,2.05225558747,0.0,3.71167865564,18.077,34.3981738754,0.0,31.51155,2.88662387535
 10/19  14:00:00,22.8077692591,2.20090408524,1.75795824329,0.0,3.71167865564,13.077,23.3201865036,0.0,21.0077,2.31248650357
 10/19  15:00:00,22.4870170566,2.20090408524,1.45579663568,0.0,3.71167865564,13.077,22.3932899125,0.0,19.50715,2.8861399125
 10/19  16:00:00,22.315943914,2.20090408524,1.37003257786,0.0,3.71167865564,13.077,24.8212095202,0.0,22.50825,2.31295952015
 10/19  17:00:00,27.9369820042,2.20090408524,1.36785545078,0.0,3.71167865564,18.077,28.397605812,0.0,25.50935,2.88825581198
 10/19  18:00:00,28.7557678169,2.20090408524,0.335003653046,0.0,3.71167865564,18.077,30.1231167144,0.0,25.50935,4.61376671438
 10/19  19:00:00,28.5230120891,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1238469986,0.0,25.50935,4.61449699863
 10/19  20:00:00,23.4387781195,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5609509286,0.0149438402185,22.50825,4.03775708841
 10/19  21:00:00,23.3161158286,2.20090408524,0.0,0.0,3.71167865564,13.077,25.1210192229,0.0750915252127,21.0077,4.03822769769
 10/19  22:00:00,23.1820559013,2.20090408524,0.0,0.0,3.71167865564,13.077,24.0879700992,2.04539518733,18.0066,4.03597491186
 10/19  23:00:00,24.3046803697,2.20090408524,0.0,0.0,3.71167865564,13.077,9.33327728059,4.59312461907,3.0011,1.73905266153
 10/19  24:00:00,13.8627732232,2.20090408524,0.0,0.0,1.85583932782,5.577,12.5683317959,7.82915304985,3.0011,1.73807874602
 10/20  01:00:00,9.60974297404,0.0,0.0,0.0,0.618613109274,5.0,3.59317108255,0.0,3.0011,0.592071082551
 10/20  02:00:00,9.63421538504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  03:00:00,9.64504378558,0.0,0.0,0.0,0.618613109274,5.0,3.59317698632,0.0,3.0011,0.592076986323
 10/20  04:00:00,10.3035742137,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  05:00:00,14.2920662437,2.20090408524,0.0,0.0,1.85583932782,5.577,25.4355671337,20.3418342536,4.50165,0.592082880124
 10/20  06:00:00,27.8538939363,2.20090408524,0.0,0.0,3.71167865564,18.077,26.0599345606,11.3898059602,13.50495,1.16517860044
 10/20  07:00:00,25.7008110348,2.20090408524,0.0,0.0,3.71167865564,18.077,31.0637490052,5.44166282432,21.0077,4.61438618092
 10/20  08:00:00,20.7517179666,2.20090408524,0.0,0.0,3.71167865564,13.077,21.665337367,2.04593705125,15.0055,4.61390031577
 10/20  09:00:00,20.8587738695,2.20090408524,0.0,0.0,3.71167865564,13.077,18.468456504,0.0,15.0055,3.46295650404
 10/20  10:00:00,26.1068204938,2.20090408524,0.159850435295,0.0,3.71167865564,18.077,35.9004540531,0.0,33.0121,2.88835405309
 10/20  11:00:00,28.4694041828,2.20090408524,1.3629321086,0.0,3.71167865564,18.077,44.5517336792,0.0,40.51485,4.03688367925
 10/20  12:00:00,28.3155043379,2.20090408524,2.00486484835,0.0,3.71167865564,18.077,38.9009335226,0.0,36.0132,2.88773352259
 10/20  13:00:00,28.3815362024,2.20090408524,2.32890852169,0.0,3.71167865564,18.077,34.398110545,0.0,31.51155,2.88656054496
 10/20  14:00:00,23.1877701169,2.20090408524,2.11521175632,0.0,3.71167865564,13.077,23.8935860238,0.0,21.0077,2.88588602376
 10/20  15:00:00,22.8941717908,2.20090408524,1.83724549397,0.0,3.71167865564,13.077,21.8200362567,0.0,19.50715,2.31288625669
 10/20  16:00:00,22.601429106,2.20090408524,1.63823781061,0.0,3.71167865564,13.077,24.821191285,0.0,22.50825,2.31294128499
 10/20  17:00:00,28.1483547986,2.20090408524,1.56622715937,0.0,3.71167865564,18.077,28.9711924064,0.0,25.50935,3.46184240642
 10/20  18:00:00,28.7045682641,2.20090408524,0.288759750697,0.0,3.71167865564,18.077,29.5489880885,0.0,25.50935,4.0396380885
 10/20  19:00:00,28.3390913901,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1246421507,0.0,25.50935,4.61529215072
 10/20  20:00:00,23.2814808347,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5644560118,0.0186773755791,22.50825,4.03752863623
 10/20  21:00:00,23.2078582743,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7166107185,0.0961782418768,21.0077,4.61273247664
 10/20  22:00:00,23.19305333,2.20090408524,0.0,0.0,3.71167865564,13.077,22.7802112402,1.31125462659,18.0066,3.46235661362
 10/20  23:00:00,24.3184578673,2.20090408524,0.0,0.0,3.71167865564,13.077,9.01570197351,3.70280472541,3.0011,2.3117972481
 10/20  24:00:00,13.8448996605,2.20090408524,0.0,0.0,1.85583932782,5.577,15.9146811425,11.1752123428,3.0011,1.73836879969
 10/21  01:00:00,9.60145845539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  02:00:00,9.65112186921,0.0,0.0,0.0,0.618613109274,5.0,3.59316992684,0.0,3.0011,0.592069926839
 10/21  03:00:00,9.65172650782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  04:00:00,9.78406705559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  05:00:00,13.7722920299,2.20090408524,0.0,0.0,1.85583932782,5.577,26.5210524004,21.4273136576,4.50165,0.59208874288
 10/21  06:00:00,28.2395812066,2.20090408524,0.0,0.0,3.71167865564,18.077,29.8824583476,15.2125787115,13.50495,1.1649296361
 10/21  07:00:00,25.6866100964,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7466947962,8.00103480748,21.0077,1.73795998869
 10/21  08:00:00,20.7451350247,2.20090408524,0.0,0.0,3.71167865564,13.077,18.5256551896,2.35480179982,15.0055,1.16535338974
 10/21  09:00:00,20.8697080636,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0438025744,0.0,15.0055,4.03830257437
 10/21  10:00:00,26.4300641731,2.20090408524,0.461344445299,0.0,3.71167865564,18.077,36.4751013245,0.0,33.0121,3.46300132452
 10/21  11:00:00,28.4539057992,2.20090408524,1.34964148702,0.0,3.71167865564,18.077,44.5531486573,0.0,40.51485,4.03829865728
 10/21  12:00:00,28.4524161946,2.20090408524,2.12751875706,0.0,3.71167865564,18.077,40.0509998557,0.0,36.0132,4.03779985571
 10/21  13:00:00,28.5796825182,2.20090408524,2.50847989013,0.0,3.71167865564,18.077,34.9734822231,0.0,31.51155,3.46193222309
 10/21  14:00:00,23.2938905562,2.20090408524,2.20950203073,0.0,3.71167865564,13.077,24.4690990852,0.0,21.0077,3.46139908518
 10/21  15:00:00,23.3055232217,2.20090408524,2.22944940991,0.0,3.71167865564,13.077,22.3949974026,0.0,19.50715,2.88784740257
 10/21  16:00:00,23.0511689497,2.20090408524,2.06295960115,0.0,3.71167865564,13.077,25.3954329389,0.0,22.50825,2.88718293892
 10/21  17:00:00,28.3906110367,2.20090408524,1.78582007999,0.0,3.71167865564,18.077,28.9711871242,0.0,25.50935,3.46183712416
 10/21  18:00:00,29.0765652292,2.20090408524,0.633138968365,0.0,3.71167865564,18.077,30.0396265742,0.0,25.50935,4.53027657419
 10/21  19:00:00,28.5295120214,2.20090408524,0.0,0.0,3.71167865564,18.077,29.6320589773,0.0,25.50935,4.12270897732
 10/21  20:00:00,23.4386168254,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5613794504,0.0150188721274,22.50825,4.03811057828
 10/21  21:00:00,23.3213706603,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0459255722,0.0,21.0077,4.03822557224
 10/21  22:00:00,23.2068994821,2.20090408524,0.0,0.0,3.71167865564,13.077,21.6596782114,0.192006834414,18.0066,3.461071377
 10/21  23:00:00,24.3587744365,2.20090408524,0.0,0.0,3.71167865564,13.077,6.44289270451,1.12921907899,3.0011,2.31257362551
 10/21  24:00:00,13.8989633288,2.20090408524,0.0,0.0,1.85583932782,5.577,10.8767867217,6.13752505365,3.0011,1.73816166807
 10/22  01:00:00,9.61715633759,0.0,0.0,0.0,0.618613109274,5.0,3.59319120925,0.0,3.0011,0.592091209247
 10/22  02:00:00,9.64962142072,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  03:00:00,9.6493562583,0.0,0.0,0.0,0.618613109274,5.0,3.59315279035,0.0,3.0011,0.592052790352
 10/22  04:00:00,9.79075529225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  05:00:00,13.789234239,2.20090408524,0.0,0.0,1.85583932782,5.577,22.273582319,17.1798735963,4.50165,0.59205872264
 10/22  06:00:00,28.2510302853,2.20090408524,0.0,0.0,3.71167865564,18.077,27.1203765954,12.4501795863,13.50495,1.16524700914
 10/22  07:00:00,25.6991085678,2.20090408524,0.0,0.0,3.71167865564,18.077,27.8528470838,5.6798843159,21.0077,1.16526276785
 10/22  08:00:00,20.7537629352,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4504810964,1.70695676925,15.0055,1.73802432714
 10/22  09:00:00,20.8547293928,2.20090408524,0.0,0.0,3.71167865564,13.077,16.1708667485,0.0,15.0055,1.1653667485
 10/22  10:00:00,26.3666221217,2.20090408524,0.406111637321,0.0,3.71167865564,18.077,37.0505231819,0.0,33.0121,4.03842318187
 10/22  11:00:00,28.8859393229,2.20090408524,1.75828491261,0.0,3.71167865564,18.077,44.5530120485,0.0,40.51485,4.03816204847
 10/22  12:00:00,28.7449184382,2.20090408524,2.39985244514,0.0,3.71167865564,18.077,39.4749155874,0.0,36.0132,3.4617155874
 10/22  13:00:00,28.5711403417,2.20090408524,2.50346247008,0.0,3.71167865564,18.077,34.3989322707,0.0,31.51155,2.8873822707
 10/22  14:00:00,23.2243067225,2.20090408524,2.14229510684,0.0,3.71167865564,13.077,23.8938254282,0.0,21.0077,2.8861254282
 10/22  15:00:00,23.0091130921,2.20090408524,1.94179003667,0.0,3.71167865564,13.077,21.8201154939,0.0,19.50715,2.31296549393
 10/22  16:00:00,22.7717205749,2.20090408524,1.79094091534,0.0,3.71167865564,13.077,24.8211953738,0.0,22.50825,2.31294537375
 10/22  17:00:00,28.0400981395,2.20090408524,1.44297322179,0.0,3.71167865564,18.077,28.9711525312,0.0,25.50935,3.46180253117
 10/22  18:00:00,28.7505093871,2.20090408524,0.327322641099,0.0,3.71167865564,18.077,29.5474406852,0.0,25.50935,4.03809068524
 10/22  19:00:00,28.5351638395,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5473182349,0.0,25.50935,4.03796823493
 10/22  20:00:00,23.4846764888,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3959006206,0.0,22.50825,2.88765062055
 10/22  21:00:00,23.3529882884,2.20090408524,0.0,0.0,3.71167865564,13.077,25.068420588,0.0232827047515,21.0077,4.03743788322
 10/22  22:00:00,23.2025408011,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0724584399,0.604691728301,18.0066,3.46116671157
 10/22  23:00:00,24.3231196921,2.20090408524,0.0,0.0,3.71167865564,13.077,7.88413147604,3.14461531346,3.0011,1.73841616258
 10/22  24:00:00,13.873488235,2.20090408524,0.0,0.0,1.85583932782,5.577,11.8613269111,7.12134829295,3.0011,1.73887861817
 10/23  01:00:00,9.62490267719,0.0,0.0,0.0,0.618613109274,5.0,3.59319488383,0.0,3.0011,0.592094883829
 10/23  02:00:00,9.64809370007,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  03:00:00,9.64261538048,0.0,0.0,0.0,0.618613109274,5.0,3.59314907343,0.0,3.0011,0.592049073428
 10/23  04:00:00,9.79815291649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  05:00:00,13.7911578489,2.20090408524,0.0,0.0,1.85583932782,5.577,21.8377440566,16.7440390499,4.50165,0.592055006746
 10/23  06:00:00,28.2480494262,2.20090408524,0.0,0.0,3.71167865564,18.077,27.2938669651,12.623845359,13.50495,1.16507160613
 10/23  07:00:00,25.695418416,2.20090408524,0.0,0.0,3.71167865564,18.077,31.3475564681,5.7247848996,21.0077,4.61507156854
 10/23  08:00:00,20.7677845726,2.20090408524,0.0,0.0,3.71167865564,13.077,20.7184514611,1.09896226208,15.0055,4.613989199
 10/23  09:00:00,20.8728041715,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4685730463,0.0,15.0055,3.46307304632
 10/23  10:00:00,26.4036401853,2.20090408524,0.442678434611,0.0,3.71167865564,18.077,36.4741096229,0.0,33.0121,3.46200962287
 10/23  11:00:00,28.9843852631,2.20090408524,1.85793453062,0.0,3.71167865564,18.077,43.9778054572,0.0,40.51485,3.46295545722
 10/23  12:00:00,29.3272451592,2.20090408524,2.96850456578,0.0,3.71167865564,18.077,39.4746176458,0.0,36.0132,3.46141764581
 10/23  13:00:00,29.2956654769,2.20090408524,3.21354847203,0.0,3.71167865564,18.077,34.3984355397,0.0,31.51155,2.88688553972
 10/23  14:00:00,23.4849824919,2.20090408524,2.39884471932,0.0,3.71167865564,13.077,23.320362251,0.0,21.0077,2.31266225097
 10/23  15:00:00,23.3670305379,2.20090408524,2.28794442018,0.0,3.71167865564,13.077,21.8197690373,0.0,19.50715,2.31261903735
 10/23  16:00:00,23.0403946214,2.20090408524,2.04995259521,0.0,3.71167865564,13.077,25.3945090989,0.0,22.50825,2.88625909886
 10/23  17:00:00,28.5889234021,2.20090408524,1.98304630277,0.0,3.71167865564,18.077,28.3976054229,0.0,25.50935,2.8882554229
 10/23  18:00:00,29.326998714,2.20090408524,0.869910990199,0.0,3.71167865564,18.077,30.123276523,0.0,25.50935,4.61392652301
 10/23  19:00:00,28.9428535383,2.20090408524,0.34411151054,0.0,3.71167865564,18.077,30.1239815822,0.0,25.50935,4.61463158221
 10/23  20:00:00,23.5492305067,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5457174242,0.0,22.50825,4.03746742423
 10/23  21:00:00,23.4290062065,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6198151555,0.0,21.0077,4.61211515548
 10/23  22:00:00,23.2975939064,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4688352442,0.0,18.0066,3.4622352442
 10/23  23:00:00,24.4284666381,2.20090408524,0.0,0.0,3.71167865564,13.077,5.33938001143,0.0268005325621,3.0011,2.31147947887
 10/23  24:00:00,14.0069296419,2.20090408524,0.0,0.0,1.85583932782,5.577,4.85066380811,0.111420427012,3.0011,1.7381433811
 10/24  01:00:00,9.72635273185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  02:00:00,9.75736747353,0.0,0.0,0.0,0.618613109274,5.0,3.59315314308,0.0,3.0011,0.59205314308
 10/24  03:00:00,9.75971934546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  04:00:00,10.467430906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  05:00:00,14.4316606786,2.20090408524,0.0,0.0,1.85583932782,5.577,9.84583762986,4.7521026895,4.50165,0.592084940355
 10/24  06:00:00,28.5767058629,2.20090408524,0.0,0.0,3.71167865564,18.077,17.5185346394,2.84825403818,13.50495,1.16533060124
 10/24  07:00:00,25.7602459555,2.20090408524,0.0,0.0,3.71167865564,18.077,26.4656386812,0.842223325212,21.0077,4.61571535597
 10/24  08:00:00,20.7943293054,2.20090408524,0.0,0.0,3.71167865564,13.077,19.7303860725,0.110728680152,15.0055,4.61415739234
 10/24  09:00:00,21.063617937,2.20090408524,0.147191155446,0.0,3.71167865564,13.077,18.4687004847,0.0,15.0055,3.46320048469
 10/24  10:00:00,27.0642638491,2.20090408524,1.06062373679,0.0,3.71167865564,18.077,36.4740402559,0.0,33.0121,3.46194025588
 10/24  11:00:00,29.1551530599,2.20090408524,2.0172280585,0.0,3.71167865564,18.077,43.9779273699,0.0,40.51485,3.46307736986
 10/24  12:00:00,29.4539273015,2.20090408524,3.08852111741,0.0,3.71167865564,18.077,39.4748016352,0.0,36.0132,3.46160163524
 10/24  13:00:00,29.3750191083,2.20090408524,3.28634948234,0.0,3.71167865564,18.077,34.3982809579,0.0,31.51155,2.8867309579
 10/24  14:00:00,23.7585751776,2.20090408524,2.65926606734,0.0,3.71167865564,13.077,23.3201403708,0.0,21.0077,2.31244037083
 10/24  15:00:00,23.6997213535,2.20090408524,2.60402575682,0.0,3.71167865564,13.077,22.3933667647,0.0,19.50715,2.88621676473
 10/24  16:00:00,23.5658671897,2.20090408524,2.55353782955,0.0,3.71167865564,13.077,24.8212455887,0.0,22.50825,2.31299558867
 10/24  17:00:00,28.8752854062,2.20090408524,2.25518416066,0.0,3.71167865564,18.077,28.9713336071,0.0,25.50935,3.46198360713
 10/24  18:00:00,29.3855766848,2.20090408524,0.921157454185,0.0,3.71167865564,18.077,29.5489942618,0.0,25.50935,4.03964426179
 10/24  19:00:00,28.4447128045,2.20090408524,0.0406811463327,0.0,3.71167865564,18.077,30.1248854689,0.0,25.50935,4.61553546886
 10/24  20:00:00,23.3567412236,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5462868472,0.0,22.50825,4.03803684721
 10/24  21:00:00,23.2813884003,2.20090408524,0.0,0.0,3.71167865564,13.077,25.621014909,0.0,21.0077,4.61331490898
 10/24  22:00:00,23.2405622057,2.20090408524,0.0,0.0,3.71167865564,13.077,21.5011887105,0.0322492931123,18.0066,3.46233941741
 10/24  23:00:00,24.3714833715,2.20090408524,0.0,0.0,3.71167865564,13.077,6.1678872709,0.855029422299,3.0011,2.3117578486
 10/24  24:00:00,13.9490029318,2.20090408524,0.0,0.0,1.85583932782,5.577,8.46360449338,3.72399709164,3.0011,1.73850740174
 10/25  01:00:00,9.67217362252,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  02:00:00,9.69393402962,0.0,0.0,0.0,0.618613109274,5.0,3.59317436436,0.0,3.0011,0.592074364358
 10/25  03:00:00,9.70502254648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  04:00:00,9.84892872429,0.0,0.0,0.0,0.618613109274,5.0,3.59318026411,0.0,3.0011,0.592080264106
 10/25  05:00:00,13.8388766944,2.20090408524,0.0,0.0,1.85583932782,5.577,14.852227993,10.330577993,4.50165,0.02
 10/25  06:00:00,28.3182649727,2.20090408524,0.0,0.0,3.71167865564,18.077,20.0999250941,4.8572092641,13.50495,1.73776582996
 10/25  07:00:00,25.7811208214,2.20090408524,0.0,0.0,3.71167865564,18.077,26.2508624541,0.628202178278,21.0077,4.61496027581
 10/25  08:00:00,20.8653182742,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6195851337,0.0,15.0055,4.61408513375
 10/25  09:00:00,20.9486576995,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4687260538,0.0,15.0055,3.46322605378
 10/25  10:00:00,26.7649276472,2.20090408524,0.771314231719,0.0,3.71167865564,18.077,35.9005639053,0.0,33.0121,2.88846390527
 10/25  11:00:00,29.3865541845,2.20090408524,2.23085261299,0.0,3.71167865564,18.077,44.5520229483,0.0,40.51485,4.03717294831
 10/25  12:00:00,29.7742156052,2.20090408524,3.39065987017,0.0,3.71167865564,18.077,38.9010432578,0.0,36.0132,2.88784325784
 10/25  13:00:00,29.5962454739,2.20090408524,3.49695991061,0.0,3.71167865564,18.077,34.3982784939,0.0,31.51155,2.8867284939
 10/25  14:00:00,24.1239880772,2.20090408524,3.0100911099,0.0,3.71167865564,13.077,23.8937891721,0.0,21.0077,2.88608917207
 10/25  15:00:00,23.802927928,2.20090408524,2.70227165866,0.0,3.71167865564,13.077,21.82019735,0.0,19.50715,2.31304734996
 10/25  16:00:00,23.6330693312,2.20090408524,2.61778952245,0.0,3.71167865564,13.077,25.3943153448,0.0,22.50825,2.88606534481
 10/25  17:00:00,29.2984752567,2.20090408524,2.66601410524,0.0,3.71167865564,18.077,28.3977279715,0.0,25.50935,2.8883779715
 10/25  18:00:00,29.8166221708,2.20090408524,1.32936179893,0.0,3.71167865564,18.077,30.1233828645,0.0,25.50935,4.6140328645
 10/25  19:00:00,28.8281371259,2.20090408524,0.228407569315,0.0,3.71167865564,18.077,30.124943677,0.0,25.50935,4.615593677
 10/25  20:00:00,23.5215369958,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5460691224,0.0,22.50825,4.03781912236
 10/25  21:00:00,23.4116212404,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6198872664,0.0,21.0077,4.61218726643
 10/25  22:00:00,23.260396513,2.20090408524,0.0,0.0,3.71167865564,13.077,21.5677747017,0.0987400525962,18.0066,3.46243464914
 10/25  23:00:00,24.3697003948,2.20090408524,0.0,0.0,3.71167865564,13.077,6.30792774411,0.994860674908,3.0011,2.3119670692
 10/25  24:00:00,13.9229392369,2.20090408524,0.0,0.0,1.85583932782,5.577,9.97628149006,5.2369814588,3.0011,1.73820003127
 10/26  01:00:00,9.65069015063,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  02:00:00,9.67201973732,0.0,0.0,0.0,0.618613109274,5.0,3.59319627272,0.0,3.0011,0.592096272723
 10/26  03:00:00,9.68334239107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  04:00:00,9.82736547135,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  05:00:00,13.8228862943,2.20090408524,0.0,0.0,1.85583932782,5.577,17.4193443244,12.325605061,4.50165,0.592089263474
 10/26  06:00:00,28.2822901681,2.20090408524,0.0,0.0,3.71167865564,18.077,22.1736671531,7.50376398737,13.50495,1.16495316577
 10/26  07:00:00,25.7360448619,2.20090408524,0.0,0.0,3.71167865564,18.077,29.283790696,3.08611420361,21.0077,5.18997649243
 10/26  08:00:00,20.8122905858,2.20090408524,0.0,0.0,3.71167865564,13.077,19.2740059936,0.228474374219,15.0055,4.04003161934
 10/26  09:00:00,20.9562079545,2.20090408524,0.0335280380555,0.0,3.71167865564,13.077,19.0426849883,0.0,15.0055,4.0371849883
 10/26  10:00:00,27.1071300749,2.20090408524,1.09788411635,0.0,3.71167865564,18.077,35.9004145437,0.0,33.0121,2.88831454369
 10/26  11:00:00,29.5049108073,2.20090408524,2.34411112602,0.0,3.71167865564,18.077,44.5517821662,0.0,40.51485,4.03693216621
 10/26  12:00:00,29.7476778794,2.20090408524,3.36356449773,0.0,3.71167865564,18.077,38.9011855258,0.0,36.0132,2.88798552576
 10/26  13:00:00,29.6844114865,2.20090408524,3.5806968692,0.0,3.71167865564,18.077,34.3985554146,0.0,31.51155,2.88700541462
 10/26  14:00:00,23.9775603415,2.20090408524,2.86439989286,0.0,3.71167865564,13.077,23.8940087691,0.0,21.0077,2.88630876912
 10/26  15:00:00,23.6633847981,2.20090408524,2.56474777505,0.0,3.71167865564,13.077,21.8193791996,0.0,19.50715,2.31222919962
 10/26  16:00:00,23.4354892463,2.20090408524,2.42253747525,0.0,3.71167865564,13.077,24.8213406218,0.0,22.50825,2.3130906218
 10/26  17:00:00,28.9300916138,2.20090408524,2.30477338447,0.0,3.71167865564,18.077,28.9713469635,0.0,25.50935,3.46199696354
 10/26  18:00:00,29.8240595167,2.20090408524,1.33757129345,0.0,3.71167865564,18.077,30.1231384106,0.0,25.50935,4.61378841062
 10/26  19:00:00,28.8170471455,2.20090408524,0.221896208277,0.0,3.71167865564,18.077,30.1247512905,0.0,25.50935,4.61540129046
 10/26  20:00:00,23.5138460498,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5462153336,0.0,22.50825,4.03796533357
 10/26  21:00:00,23.3878949497,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0471251905,0.0,21.0077,4.03942519047
 10/26  22:00:00,23.2459551254,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0663547681,0.0231760615738,18.0066,4.03657870654
 10/26  23:00:00,24.3690744475,2.20090408524,0.0,0.0,3.71167865564,13.077,6.21445637923,0.901539710037,3.0011,2.3118166692
 10/26  24:00:00,13.919132552,2.20090408524,0.0,0.0,1.85583932782,5.577,10.0526624238,5.3134656461,3.0011,1.7380967777
 10/27  01:00:00,9.65653840557,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  02:00:00,9.68832871896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  03:00:00,9.68967871915,0.0,0.0,0.0,0.618613109274,5.0,3.59318825283,0.0,3.0011,0.59208825283
 10/27  04:00:00,10.3568715851,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  05:00:00,14.3609781596,2.20090408524,0.0,0.0,1.85583932782,5.577,14.8838881449,9.79014401607,4.50165,0.592094128784
 10/27  06:00:00,28.5432023889,2.20090408524,0.0,0.0,3.71167865564,18.077,19.7911972598,5.12107577349,13.50495,1.16517148632
 10/27  07:00:00,25.7575586204,2.20090408524,0.0,0.0,3.71167865564,18.077,28.0634435413,1.86592111851,21.0077,5.18982242282
 10/27  08:00:00,20.7944931402,2.20090408524,0.0,0.0,3.71167865564,13.077,19.4287262672,0.38327785804,15.0055,4.03994840914
 10/27  09:00:00,20.8785173813,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0425030349,0.0,15.0055,4.03700303494
 10/27  10:00:00,26.5988118482,2.20090408524,0.614765660518,0.0,3.71167865564,18.077,35.9004257017,0.0,33.0121,2.88832570174
 10/27  11:00:00,29.4850865789,2.20090408524,2.32091691111,0.0,3.71167865564,18.077,44.5519395644,0.0,40.51485,4.0370895644
 10/27  12:00:00,29.7144479872,2.20090408524,3.3261841684,0.0,3.71167865564,18.077,38.9010410846,0.0,36.0132,2.88784108456
 10/27  13:00:00,29.7630056002,2.20090408524,3.65464207886,0.0,3.71167865564,18.077,34.3982655111,0.0,31.51155,2.88671551107
 10/27  14:00:00,23.8224600825,2.20090408524,2.71166395169,0.0,3.71167865564,13.077,23.8938835083,0.0,21.0077,2.88618350828
 10/27  15:00:00,23.3936631452,2.20090408524,2.29724732955,0.0,3.71167865564,13.077,21.82002477,0.0,19.50715,2.31287476995
 10/27  16:00:00,23.0696547157,2.20090408524,2.06068963064,0.0,3.71167865564,13.077,24.8213235962,0.0,22.50825,2.31307359619
 10/27  17:00:00,28.6589100392,2.20090408524,2.03496245376,0.0,3.71167865564,18.077,28.9713364685,0.0,25.50935,3.46198646851
 10/27  18:00:00,29.0174361906,2.20090408524,0.56464574053,0.0,3.71167865564,18.077,30.1233819804,0.0,25.50935,4.6140319804
 10/27  19:00:00,28.4022373171,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1246002735,0.0,25.50935,4.61525027352
 10/27  20:00:00,23.3807630476,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5457487651,0.0,22.50825,4.03749876509
 10/27  21:00:00,23.3203850428,2.20090408524,0.0,0.0,3.71167865564,13.077,25.619989922,0.0,21.0077,4.61228992196
 10/27  22:00:00,23.2800076403,2.20090408524,0.0,0.0,3.71167865564,13.077,21.5642352791,0.0950437561608,18.0066,3.46259152299
 10/27  23:00:00,24.3812162597,2.20090408524,0.0,0.0,3.71167865564,13.077,5.73942563125,0.426143878825,3.0011,2.31218175243
 10/27  24:00:00,13.9341058818,2.20090408524,0.0,0.0,1.85583932782,5.577,9.32593055823,4.58645033335,3.0011,1.73838022487
 10/28  01:00:00,9.66678777912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  02:00:00,9.68443385814,0.0,0.0,0.0,0.618613109274,5.0,3.59317624452,0.0,3.0011,0.592076244523
 10/28  03:00:00,9.6891511363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  04:00:00,9.83343480434,0.0,0.0,0.0,0.618613109274,5.0,3.59318214128,0.0,3.0011,0.592082141284
 10/28  05:00:00,13.8215733845,2.20090408524,0.0,0.0,1.85583932782,5.577,16.3278604379,11.8062104379,4.50165,0.02
 10/28  06:00:00,28.2749062931,2.20090408524,0.0,0.0,3.71167865564,18.077,23.3574777332,8.68744873134,13.50495,1.1650790019
 10/28  07:00:00,25.7194746716,2.20090408524,0.0,0.0,3.71167865564,18.077,27.4188266145,4.67326475178,21.0077,1.73786186275
 10/28  08:00:00,20.7879700729,2.20090408524,0.0,0.0,3.71167865564,13.077,17.0653336174,0.894456054456,15.0055,1.16537756292
 10/28  09:00:00,20.8940409097,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0438569791,0.0,15.0055,4.03835697911
 10/28  10:00:00,26.715619395,2.20090408524,0.725255631804,0.0,3.71167865564,18.077,37.0492955306,0.0,33.0121,4.03719553059
 10/28  11:00:00,28.8927034385,2.20090408524,1.75988530112,0.0,3.71167865564,18.077,44.5531868054,0.0,40.51485,4.03833680538
 10/28  12:00:00,28.7827162498,2.20090408524,2.43061865372,0.0,3.71167865564,18.077,40.0511911398,0.0,36.0132,4.03799113981
 10/28  13:00:00,29.2661865597,2.20090408524,3.17175890012,0.0,3.71167865564,18.077,34.9744815987,0.0,31.51155,3.46293159873
 10/28  14:00:00,24.002241148,2.20090408524,2.89361343308,0.0,3.71167865564,13.077,24.4694180235,0.0,21.0077,3.46171802346
 10/28  15:00:00,23.8781546728,2.20090408524,2.78091294094,0.0,3.71167865564,13.077,22.3951616352,0.0,19.50715,2.88801163517
 10/28  16:00:00,23.373424539,2.20090408524,2.367789344,0.0,3.71167865564,13.077,25.3957633069,0.0,22.50825,2.88751330685
 10/28  17:00:00,28.2639086298,2.20090408524,1.65560149725,0.0,3.71167865564,18.077,28.9714333255,0.0,25.50935,3.46208332545
 10/28  18:00:00,28.8985676805,2.20090408524,0.461997828479,0.0,3.71167865564,18.077,30.123644573,0.0,25.50935,4.61429457302
 10/28  19:00:00,28.5420887459,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5488296031,0.0,25.50935,4.03947960308
 10/28  20:00:00,23.4789881103,2.20090408524,0.0,0.0,3.71167865564,13.077,26.6952690208,0.0191983504481,22.50825,4.16782067032
 10/28  21:00:00,23.3679854242,2.20090408524,0.0,0.0,3.71167865564,13.077,25.492094266,0.0,21.0077,4.48439426599
 10/28  22:00:00,23.24545343,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4681532424,0.0,18.0066,3.46155324244
 10/28  23:00:00,24.3673786392,2.20090408524,0.0,0.0,3.71167865564,13.077,6.19028406955,0.876566612237,3.0011,2.31261745731
 10/28  24:00:00,13.8952263871,2.20090408524,0.0,0.0,1.85583932782,5.577,11.3378218011,6.59829748844,3.0011,1.73842431267
 10/29  01:00:00,9.65543316813,0.0,0.0,0.0,0.618613109274,5.0,3.59316754634,0.0,3.0011,0.592067546341
 10/29  02:00:00,9.69732105046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,9.70155916797,0.0,0.0,0.0,0.618613109274,5.0,3.59317345692,0.0,3.0011,0.592073456924
 10/29  04:00:00,9.85821564243,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  05:00:00,13.8692170205,2.20090408524,0.0,0.0,1.85583932782,5.577,11.159767885,6.06603852986,4.50165,0.592079355156
 10/29  06:00:00,28.3591554229,2.20090408524,0.0,0.0,3.71167865564,18.077,17.5026371163,2.83246450318,13.50495,1.16522261309
 10/29  07:00:00,25.800452758,2.20090408524,0.0,0.0,3.71167865564,18.077,22.3844145427,0.21142389219,21.0077,1.16529065055
 10/29  08:00:00,20.8315713819,2.20090408524,0.0,0.0,3.71167865564,13.077,16.7435275611,0.0,15.0055,1.73802756109
 10/29  09:00:00,20.8735756053,2.20090408524,0.0,0.0,3.71167865564,13.077,16.1708719719,0.0,15.0055,1.16537197187
 10/29  10:00:00,25.9108502501,2.20090408524,0.0,0.0,3.71167865564,18.077,37.050630752,0.0,33.0121,4.03853075202
 10/29  11:00:00,27.5252849358,2.20090408524,0.456068421887,0.0,3.71167865564,18.077,44.5532994365,0.0,40.51485,4.03844943647
 10/29  12:00:00,27.7538455261,2.20090408524,1.46702008652,0.0,3.71167865564,18.077,39.4750773629,0.0,36.0132,3.46187736286
 10/29  13:00:00,27.9613316687,2.20090408524,1.91119535869,0.0,3.71167865564,18.077,34.9732791772,0.0,31.51155,3.46172917721
 10/29  14:00:00,22.9692434512,2.20090408524,1.90284923996,0.0,3.71167865564,13.077,23.3201561882,0.0,21.0077,2.31245618816
 10/29  15:00:00,23.0932963137,2.20090408524,2.0314170914,0.0,3.71167865564,13.077,22.3932876595,0.0,19.50715,2.88613765948
 10/29  16:00:00,22.9243153837,2.20090408524,1.94384746985,0.0,3.71167865564,13.077,24.8213708977,0.0,22.50825,2.31312089775
 10/29  17:00:00,28.3407952209,2.20090408524,1.73627391635,0.0,3.71167865564,18.077,28.9713649747,0.0,25.50935,3.46201497474
 10/29  18:00:00,29.6768322215,2.20090408524,1.2037311517,0.0,3.71167865564,18.077,29.5477931796,0.0,25.50935,4.03844317965
 10/29  19:00:00,28.7602824734,2.20090408524,0.175073183851,0.0,3.71167865564,18.077,29.5475301318,0.0,25.50935,4.03818013176
 10/29  20:00:00,23.5319105183,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3960193128,0.0,22.50825,2.8877693128
 10/29  21:00:00,23.4398223797,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0453467934,0.0,21.0077,4.03764679335
 10/29  22:00:00,23.2755345218,2.20090408524,0.0,0.0,3.71167865564,13.077,21.5641947308,0.0958201589676,18.0066,3.46177457188
 10/29  23:00:00,24.4094617902,2.20090408524,0.0,0.0,3.71167865564,13.077,4.73944062123,0.0,3.0011,1.73834062123
 10/29  24:00:00,13.9814091017,2.20090408524,0.0,0.0,1.85583932782,5.577,7.09101620077,1.77804849604,3.0011,2.31186770474
 10/30  01:00:00,9.69791014882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  02:00:00,9.72503623044,0.0,0.0,0.0,0.618613109274,5.0,3.59317684932,0.0,3.0011,0.592076849316
 10/30  03:00:00,9.72979143008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  04:00:00,9.8824564694,0.0,0.0,0.0,0.618613109274,5.0,3.59318274512,0.0,3.0011,0.592082745116
 10/30  05:00:00,13.858887859,2.20090408524,0.0,0.0,1.85583932782,5.577,10.6041021129,6.08245211292,4.50165,0.02
 10/30  06:00:00,28.3164798638,2.20090408524,0.0,0.0,3.71167865564,18.077,19.2020504921,3.95904889168,13.50495,1.73805160041
 10/30  07:00:00,25.7590429363,2.20090408524,0.0,0.0,3.71167865564,18.077,26.3463035746,0.724230918769,21.0077,4.61437265587
 10/30  08:00:00,20.7850420581,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6661242821,0.0464809867699,15.0055,4.61414329532
 10/30  09:00:00,20.8249860128,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4687218913,0.0,15.0055,3.46322189128
 10/30  10:00:00,25.8681427841,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4741416061,0.0,33.0121,3.46204160607
 10/30  11:00:00,27.1732615547,2.20090408524,0.141105714294,0.0,3.71167865564,18.077,43.9781697312,0.0,40.51485,3.46331973122
 10/30  12:00:00,27.1822750017,2.20090408524,0.951152652176,0.0,3.71167865564,18.077,39.474445908,0.0,36.0132,3.46124590804
 10/30  13:00:00,27.2650839745,2.20090408524,1.27215480537,0.0,3.71167865564,18.077,34.3977592,0.0,31.51155,2.88620919998
 10/30  14:00:00,21.9331155391,2.20090408524,0.933625176684,0.0,3.71167865564,13.077,23.3204584398,0.0,21.0077,2.31275843977
 10/30  15:00:00,21.8175215493,2.20090408524,0.828127777484,0.0,3.71167865564,13.077,22.3932361109,0.0,19.50715,2.88608611089
 10/30  16:00:00,21.6410995412,2.20090408524,0.734257566729,0.0,3.71167865564,13.077,24.821351765,0.0,22.50825,2.31310176496
 10/30  17:00:00,26.9167013403,2.20090408524,0.404014262079,0.0,3.71167865564,18.077,28.9713448552,0.0,25.50935,3.4619948552
 10/30  18:00:00,28.3606241391,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1235393994,0.0,25.50935,4.61418939943
 10/30  19:00:00,28.4942955513,2.20090408524,0.0,0.0,3.71167865564,18.077,30.124485993,0.0,25.50935,4.61513599302
 10/30  20:00:00,23.4521603431,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5751550519,0.0291909113699,22.50825,4.03771414057
 10/30  21:00:00,23.3347494484,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6206182069,0.0,21.0077,4.61291820686
 10/30  22:00:00,23.1857732876,2.20090408524,0.0,0.0,3.71167865564,13.077,22.5722297311,1.10306065095,18.0066,3.46256908019
 10/30  23:00:00,24.3105154852,2.20090408524,0.0,0.0,3.71167865564,13.077,8.78522053654,3.47237029593,3.0011,2.31175024061
 10/30  24:00:00,13.840085059,2.20090408524,0.0,0.0,1.85583932782,5.577,15.4854822633,10.7457564753,3.0011,1.73862578804
 10/31  01:00:00,9.57691513678,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  02:00:00,9.60822381725,0.0,0.0,0.0,0.618613109274,5.0,3.59319095788,0.0,3.0011,0.592090957883
 10/31  03:00:00,9.62063171019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  04:00:00,10.2900495035,0.0,0.0,0.0,0.618613109274,5.0,3.59314511051,0.0,3.0011,0.592045110507
 10/31  05:00:00,14.2951811301,2.20090408524,0.0,0.0,1.85583932782,5.577,21.5451176112,17.0234676112,4.50165,0.02
 10/31  06:00:00,28.4636311162,2.20090408524,0.0,0.0,3.71167865564,18.077,28.795374229,13.5528443605,13.50495,1.73757986856
 10/31  07:00:00,25.6628643508,2.20090408524,0.0,0.0,3.71167865564,18.077,35.0407050537,9.41840805086,21.0077,4.61459700283
 10/31  08:00:00,20.7300033309,2.20090408524,0.0,0.0,3.71167865564,13.077,22.080263626,2.46041761301,15.0055,4.61434601298
 10/31  09:00:00,20.8353000705,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4688636426,0.0,15.0055,3.4633636426
 10/31  10:00:00,25.9040189584,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4743413172,0.0,33.0121,3.46224131724
 10/31  11:00:00,27.8514950017,2.20090408524,0.779550277887,0.0,3.71167865564,18.077,43.9777335456,0.0,40.51485,3.46288354562
