Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  12:00:00,28.3612571241,2.20090408524,2.05942302426,0.0,3.71167865564,18.077,39.4752844843,0.0,36.0132,3.46208448434
 10/31  13:00:00,28.5368106473,2.20090408524,2.48061711413,0.0,3.71167865564,18.077,34.3985631962,0.0,31.51155,2.88701319619
 10/31  14:00:00,23.4542187031,2.20090408524,2.37197661,0.0,3.71167865564,13.077,23.8935777016,0.0,21.0077,2.88587770165
 10/31  15:00:00,23.1792231538,2.20090408524,2.11226806627,0.0,3.71167865564,13.077,21.820163848,0.0,19.50715,2.31301384798
 10/31  16:00:00,22.9720024595,2.20090408524,1.99695598348,0.0,3.71167865564,13.077,24.8213834362,0.0,22.50825,2.31313343622
 10/31  17:00:00,28.0228942383,2.20090408524,1.44973846237,0.0,3.71167865564,18.077,28.9715248347,0.0,25.50935,3.46217483468
 10/31  18:00:00,28.5524697748,2.20090408524,0.15641973856,0.0,3.71167865564,18.077,30.123727501,0.0,25.50935,4.614377501
 10/31  19:00:00,28.3495221042,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1245722588,0.0,25.50935,4.61522225882
 10/31  20:00:00,23.2907692221,2.20090408524,0.0,0.0,3.71167865564,13.077,26.6152711442,0.0687345714391,22.50825,4.03828657281
 10/31  21:00:00,23.1983646612,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7131471846,0.0917809820153,21.0077,4.61366620259
 10/31  22:00:00,23.1691559943,2.20090408524,0.0,0.0,3.71167865564,13.077,23.7437452849,2.27450424569,18.0066,3.46264103925
 10/31  23:00:00,24.2933873834,2.20090408524,0.0,0.0,3.71167865564,13.077,9.98785837181,4.67444441809,3.0011,2.31231395372
 10/31  24:00:00,13.8386317247,2.20090408524,0.0,0.0,1.85583932782,5.577,15.061720408,10.3221656369,3.0011,1.73845477112
 11/01  01:00:00,9.59087563949,0.0,0.0,0.0,0.618613109274,5.0,3.59317769044,0.0,3.0011,0.592077690438
 11/01  02:00:00,9.62406636581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  03:00:00,9.63338815409,0.0,0.0,0.0,0.618613109274,5.0,3.5931835849,0.0,3.0011,0.592083584903
 11/01  04:00:00,9.77722455035,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  05:00:00,13.7746907513,2.20090408524,0.0,0.0,1.85583932782,5.577,28.3169154758,23.2231760075,4.50165,0.592089468234
 11/01  06:00:00,28.2308883696,2.20090408524,0.0,0.0,3.71167865564,18.077,34.139462157,19.4692508732,13.50495,1.16526128379
 11/01  07:00:00,25.6634812065,2.20090408524,0.0,0.0,3.71167865564,18.077,40.7046621425,15.0815816438,21.0077,4.61538049875
 11/01  08:00:00,20.6965339438,2.20090408524,0.0,0.0,3.71167865564,13.077,28.7182816,9.09834325779,15.0055,4.61443834226
 11/01  09:00:00,20.7419300553,2.20090408524,0.0,0.0,3.71167865564,13.077,22.7800436089,3.73730852632,15.0055,4.03723508254
 11/01  10:00:00,25.7858363934,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4698439219,0.569226977593,33.0121,2.88851694429
 11/01  11:00:00,26.9556214455,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5521947635,0.0,40.51485,4.03734476349
 11/01  12:00:00,26.1332913441,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4751042844,0.0,36.0132,3.46190428438
 11/01  13:00:00,25.9735895638,2.20090408524,0.0499231969988,0.0,3.71167865564,18.077,34.3988431606,0.0,31.51155,2.88729316058
 11/01  14:00:00,20.9443092537,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3202066916,0.0,21.0077,2.31250669156
 11/01  15:00:00,20.9375627162,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8201447092,0.0,19.50715,2.31299470915
 11/01  16:00:00,20.8490728614,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3946928496,0.0,22.50825,2.88644284961
 11/01  17:00:00,27.0816914618,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9716272492,0.0,25.50935,3.46227724917
 11/01  18:00:00,28.2872249345,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5493549029,0.0,25.50935,4.04000490287
 11/01  19:00:00,28.3888621,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6993692351,0.0,25.50935,5.19001923513
 11/01  20:00:00,23.3322331548,2.20090408524,0.0,0.0,3.71167865564,13.077,29.0881046603,2.541707368,22.50825,4.03814729227
 11/01  21:00:00,23.2383608807,2.20090408524,0.0,0.0,3.71167865564,13.077,31.241807077,5.62181648358,21.0077,4.61229059345
 11/01  22:00:00,23.112894563,2.20090408524,0.0,0.0,3.71167865564,13.077,31.8139482727,10.3443989683,18.0066,3.46294930436
 11/01  23:00:00,24.2704322174,2.20090408524,0.0,0.0,3.71167865564,13.077,17.508142221,12.195294305,3.0011,2.31174791603
 11/01  24:00:00,13.8370691376,2.20090408524,0.0,0.0,1.85583932782,5.577,18.3592504385,13.6199121254,3.0011,1.73823831314
 11/02  01:00:00,9.60965185309,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  02:00:00,9.64030946356,0.0,0.0,0.0,0.618613109274,5.0,3.59319470056,0.0,3.0011,0.592094700558
 11/02  03:00:00,9.64062926306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  04:00:00,9.79868183503,0.0,0.0,0.0,0.618613109274,5.0,3.59314885104,0.0,3.0011,0.592048851035
 11/02  05:00:00,13.8240819132,2.20090408524,0.0,0.0,1.85583932782,5.577,18.3035482514,13.7818982514,4.50165,0.02
 11/02  06:00:00,28.2878834745,2.20090408524,0.0,0.0,3.71167865564,18.077,24.2418713717,8.99918499305,13.50495,1.73773637861
 11/02  07:00:00,25.727458602,2.20090408524,0.0,0.0,3.71167865564,18.077,29.7280417062,4.10591440532,21.0077,4.61442730088
 11/02  08:00:00,20.7377916584,2.20090408524,0.0,0.0,3.71167865564,13.077,22.8230900113,3.20342974346,15.0055,4.61416026785
 11/02  09:00:00,20.7654522383,2.20090408524,0.0,0.0,3.71167865564,13.077,20.1358004135,1.66688078646,15.0055,3.46341962705
 11/02  10:00:00,25.7974115047,2.20090408524,0.0,0.0,3.71167865564,18.077,36.473566229,0.0,33.0121,3.46146622904
 11/02  11:00:00,26.9485364554,2.20090408524,0.0,0.0,3.71167865564,18.077,43.9775401648,0.0,40.51485,3.46269016477
 11/02  12:00:00,26.1054863575,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4753319365,0.0,36.0132,3.46213193653
 11/02  13:00:00,25.8941568356,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3988823757,0.0,31.51155,2.88733237575
 11/02  14:00:00,20.9074057798,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8937357778,0.0,21.0077,2.88603577776
 11/02  15:00:00,20.8737219897,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8454327502,0.0255253653736,19.50715,2.31275738481
 11/02  16:00:00,20.7817941615,2.20090408524,0.0,0.0,3.71167865564,13.077,25.394593179,0.0,22.50825,2.88634317898
 11/02  17:00:00,27.0371131094,2.20090408524,0.0,0.0,3.71167865564,18.077,28.3977126346,0.0,25.50935,2.8883626346
 11/02  18:00:00,28.2408083268,2.20090408524,0.0,0.0,3.71167865564,18.077,30.3296091014,0.205646553421,25.50935,4.61461254793
 11/02  19:00:00,28.3353982192,2.20090408524,0.0,0.0,3.71167865564,18.077,32.73325148,2.03397267442,25.50935,5.18992880555
 11/02  20:00:00,23.3010021856,2.20090408524,0.0,0.0,3.71167865564,13.077,31.8381229563,5.29175635804,22.50825,4.03811659821
 11/02  21:00:00,23.2231199022,2.20090408524,0.0,0.0,3.71167865564,13.077,31.8561472705,6.81066917199,21.0077,4.03777809851
 11/02  22:00:00,23.1152244111,2.20090408524,0.0,0.0,3.71167865564,13.077,29.6979748979,7.65468423928,18.0066,4.03669065857
 11/02  23:00:00,24.2704832759,2.20090408524,0.0,0.0,3.71167865564,13.077,14.8443772847,9.53200516887,3.0011,2.31127211581
 11/02  24:00:00,13.8210993077,2.20090408524,0.0,0.0,1.85583932782,5.577,22.1422535118,17.4027262751,3.0011,1.73842723671
 11/03  01:00:00,9.5546178699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  02:00:00,9.5725854313,0.0,0.0,0.0,0.618613109274,5.0,3.59318826106,0.0,3.0011,0.592088261057
 11/03  03:00:00,9.58228185084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  04:00:00,10.2483649845,0.0,0.0,0.0,0.618613109274,5.0,3.59319413875,0.0,3.0011,0.59209413875
 11/03  05:00:00,14.26104097,2.20090408524,0.0,0.0,1.85583932782,5.577,32.2573793626,27.7357293626,4.50165,0.02
 11/03  06:00:00,28.4658548213,2.20090408524,0.0,0.0,3.71167865564,18.077,32.6454098978,17.4027467004,13.50495,1.73771319739
 11/03  07:00:00,25.671511368,2.20090408524,0.0,0.0,3.71167865564,18.077,37.4913241914,11.8691990626,21.0077,4.61442512874
 11/03  08:00:00,20.6900202712,2.20090408524,0.0,0.0,3.71167865564,13.077,27.9338359275,8.31386428777,15.0055,4.61447163969
 11/03  09:00:00,20.7474802244,2.20090408524,0.0,0.0,3.71167865564,13.077,21.0242181836,2.55525151484,15.0055,3.46346666879
 11/03  10:00:00,25.803262454,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4744084481,0.0,33.0121,3.46230844809
 11/03  11:00:00,26.9728894063,2.20090408524,0.0,0.0,3.71167865564,18.077,43.978275451,0.0,40.51485,3.46342545096
 11/03  12:00:00,26.2487065498,2.20090408524,0.0861339486605,0.0,3.71167865564,18.077,39.475359488,0.0,36.0132,3.46215948802
 11/03  13:00:00,26.0998682063,2.20090408524,0.169828950641,0.0,3.71167865564,18.077,34.3984417563,0.0,31.51155,2.88689175626
 11/03  14:00:00,20.9565233687,2.20090408524,0.020657603285,0.0,3.71167865564,13.077,23.8937745139,0.0,21.0077,2.88607451391
 11/03  15:00:00,20.928695148,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8201827906,0.0,19.50715,2.31303279062
 11/03  16:00:00,20.8423172397,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3946222914,0.0,22.50825,2.88637229145
 11/03  17:00:00,27.0878645854,2.20090408524,0.0,0.0,3.71167865564,18.077,28.3978866687,0.0,25.50935,2.88853666873
 11/03  18:00:00,28.2785275444,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1536907731,0.0295736902883,25.50935,4.6147670828
 11/03  19:00:00,28.2236022515,2.20090408524,0.0,0.0,3.71167865564,18.077,30.699553147,0.0,25.50935,5.19020314697
 11/03  20:00:00,23.2109730912,2.20090408524,0.0,0.0,3.71167865564,13.077,27.6872052521,1.14063356026,22.50825,4.03832169181
 11/03  21:00:00,23.1499299456,2.20090408524,0.0,0.0,3.71167865564,13.077,29.0715450788,3.45168790339,21.0077,4.61215717544
 11/03  22:00:00,23.1325341105,2.20090408524,0.0,0.0,3.71167865564,13.077,26.8240392582,5.35469276785,18.0066,3.46274649032
 11/03  23:00:00,24.2697148559,2.20090408524,0.0,0.0,3.71167865564,13.077,14.7597536989,9.44643404787,3.0011,2.312219651
 11/03  24:00:00,13.8186278513,2.20090408524,0.0,0.0,1.85583932782,5.577,22.4752284068,17.7356663218,3.0011,1.73846208506
 11/04  01:00:00,9.57188099114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  02:00:00,9.60478679,0.0,0.0,0.0,0.618613109274,5.0,3.59315531546,0.0,3.0011,0.592055315456
 11/04  03:00:00,9.61176150878,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  04:00:00,9.75877537741,0.0,0.0,0.0,0.618613109274,5.0,3.5931612455,0.0,3.0011,0.592061245502
 11/04  05:00:00,13.7686861103,2.20090408524,0.0,0.0,1.85583932782,5.577,27.2642880995,22.7426380995,4.50165,0.02
 11/04  06:00:00,28.2374046631,2.20090408524,0.0,0.0,3.71167865564,18.077,32.2397147342,16.9969745278,13.50495,1.73779020631
 11/04  07:00:00,25.6701392604,2.20090408524,0.0,0.0,3.71167865564,18.077,34.2103776864,12.0374256886,21.0077,1.16525199777
 11/04  08:00:00,20.7152244383,2.20090408524,0.0,0.0,3.71167865564,13.077,21.5556797752,4.8121422706,15.0055,1.73803750462
 11/04  09:00:00,20.7940959474,2.20090408524,0.0,0.0,3.71167865564,13.077,19.1936382903,0.149141025178,15.0055,4.03899726507
 11/04  10:00:00,25.8457518662,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4757189936,0.0,33.0121,3.46361899356
 11/04  11:00:00,27.0015253181,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5537550611,0.0,40.51485,4.03890506113
 11/04  12:00:00,26.3936807403,2.20090408524,0.202531218164,0.0,3.71167865564,18.077,40.051674152,0.0,36.0132,4.03847415195
 11/04  13:00:00,26.5187688749,2.20090408524,0.554107835944,0.0,3.71167865564,18.077,35.5481837806,0.0,31.51155,4.03663378057
 11/04  14:00:00,21.3639023911,2.20090408524,0.390971926375,0.0,3.71167865564,13.077,24.4693735912,0.0,21.0077,3.46167359124
 11/04  15:00:00,21.565717913,2.20090408524,0.595019445878,0.0,3.71167865564,13.077,22.9686861596,0.0,19.50715,3.46153615963
 11/04  16:00:00,21.2187931439,2.20090408524,0.336630131436,0.0,3.71167865564,13.077,25.3958515156,0.0,22.50825,2.88760151558
 11/04  17:00:00,27.1027990856,2.20090408524,0.0,0.0,3.71167865564,18.077,28.3979342309,0.0,25.50935,2.8885842309
 11/04  18:00:00,28.3080489868,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1240233217,0.0,25.50935,4.61467332167
 11/04  19:00:00,28.4139804961,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1235696379,0.0,25.50935,4.61421963786
 11/04  20:00:00,23.3531599286,2.20090408524,0.0,0.0,3.71167865564,13.077,27.739655223,1.19310158831,22.50825,4.03830363473
 11/04  21:00:00,23.2611677176,2.20090408524,0.0,0.0,3.71167865564,13.077,28.6061331904,2.98477844069,21.0077,4.61365474968
 11/04  22:00:00,23.1374435384,2.20090408524,0.0,0.0,3.71167865564,13.077,27.2905038012,5.82229935861,18.0066,3.46160444261
 11/04  23:00:00,24.2771352696,2.20090408524,0.0,0.0,3.71167865564,13.077,14.0902562316,8.77624357968,3.0011,2.3129126519
 11/04  24:00:00,13.8244467495,2.20090408524,0.0,0.0,1.85583932782,5.577,21.3948974933,16.6552858316,3.0011,1.73851166172
 11/05  01:00:00,9.57624170367,0.0,0.0,0.0,0.618613109274,5.0,3.59307590267,0.0,3.0011,0.591975902666
 11/05  02:00:00,9.6092619601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  03:00:00,9.62206756665,0.0,0.0,0.0,0.618613109274,5.0,3.59315061063,0.0,3.0011,0.592050610631
 11/05  04:00:00,9.76660376593,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  05:00:00,13.7715840876,2.20090408524,0.0,0.0,1.85583932782,5.577,27.6598456064,22.56613906,4.50165,0.592056546391
 11/05  06:00:00,28.2399687528,2.20090408524,0.0,0.0,3.71167865564,18.077,31.5004157314,16.8301416256,13.50495,1.16532410585
 11/05  07:00:00,26.2989076071,2.20090408524,0.0,0.0,3.71167865564,18.077,36.0840362458,13.3384948886,21.0077,1.73784135722
 11/05  08:00:00,20.6971530047,2.20090408524,0.0,0.0,3.71167865564,13.077,23.6478135287,7.47693042801,15.0055,1.16538310067
 11/05  09:00:00,20.7643481255,2.20090408524,0.0,0.0,3.71167865564,13.077,17.2936189828,1.12271232291,15.0055,1.16540665987
 11/05  10:00:00,25.8192253212,2.20090408524,0.0,0.0,3.71167865564,18.077,37.625059958,0.0,33.0121,4.61295995804
 11/05  11:00:00,26.9787441975,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5531937062,0.0,40.51485,4.03834370622
 11/05  12:00:00,26.1507674419,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4746572468,0.0,36.0132,3.46145724678
 11/05  13:00:00,25.9228978622,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3994336148,0.0,31.51155,2.88788361478
 11/05  14:00:00,20.9306036796,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8938090266,0.0,21.0077,2.88610902655
 11/05  15:00:00,20.911946012,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8201361566,0.0,19.50715,2.31298615664
 11/05  16:00:00,20.8205262414,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3946141652,0.0,22.50825,2.88636416519
 11/05  17:00:00,27.0509827743,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9716315588,0.0,25.50935,3.46228155876
 11/05  18:00:00,28.2772929517,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5481380859,0.0,25.50935,4.0387880859
 11/05  19:00:00,28.4164996862,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5478206474,0.0,25.50935,4.03847064738
 11/05  20:00:00,23.3769929839,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9983092411,0.0284252394303,22.50825,3.4616340017
 11/05  21:00:00,23.27826005,2.20090408524,0.0,0.0,3.71167865564,13.077,26.3887146606,1.34293481189,21.0077,4.03807984876
 11/05  22:00:00,23.145288609,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3418136611,3.87367142165,18.0066,3.46154223945
 11/05  23:00:00,24.2787728038,2.20090408524,0.0,0.0,3.71167865564,13.077,10.3629905002,5.62350683823,3.0011,1.73838366199
 11/05  24:00:00,13.834076841,2.20090408524,0.0,0.0,1.85583932782,5.577,17.4373218296,12.1249138215,3.0011,2.31130800814
 11/06  01:00:00,13.6248899911,2.20090408524,0.0,0.0,1.85583932782,5.577,20.4678954535,15.7283006211,3.0011,1.73849483238
 11/06  02:00:00,9.56857879337,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  03:00:00,9.59534448085,0.0,0.0,0.0,0.618613109274,5.0,3.59315664577,0.0,3.0011,0.592056645769
 11/06  04:00:00,9.60444672907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,9.74414857786,0.0,0.0,0.0,0.618613109274,5.0,3.59318842725,0.0,3.0011,0.592088427246
 11/06  06:00:00,13.7449132469,2.20090408524,0.0,0.0,1.85583932782,5.577,31.1526849854,26.6310349854,4.50165,0.02
 11/06  07:00:00,26.325672777,2.20090408524,0.0,0.0,3.71167865564,18.077,33.4604074786,18.2175821386,13.50495,1.73787533999
 11/06  08:00:00,25.6706094693,2.20090408524,0.0,0.0,3.71167865564,18.077,34.6869790718,9.06314932082,21.0077,4.61612975097
 11/06  09:00:00,20.684994244,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1357526512,6.51562985565,15.0055,4.61462279551
 11/06  10:00:00,20.7104674026,2.20090408524,0.0,0.0,3.71167865564,13.077,22.2092421044,3.74035519479,15.0055,3.46338690962
 11/06  11:00:00,25.7479445642,2.20090408524,0.0,0.0,3.71167865564,18.077,37.2077819469,0.733441203163,33.0121,3.46224074378
 11/06  12:00:00,26.8869657602,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5516972068,0.0,40.51485,4.03684720675
 11/06  13:00:00,26.0440838216,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4745897718,0.0,36.0132,3.4613897718
 11/06  14:00:00,25.8383559058,2.20090408524,0.0,0.0,3.71167865564,18.077,34.398384284,0.0,31.51155,2.88683428404
 11/06  15:00:00,20.8331302818,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3520458241,0.0311204839683,21.0077,2.31322534017
 11/06  16:00:00,20.8075756614,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4099568247,0.0163195758513,19.50715,2.8864872488
 11/06  17:00:00,21.9530072317,2.20090408524,0.0,0.0,3.71167865564,13.077,25.8272181675,1.00567277174,22.50825,2.31329539573
 11/06  18:00:00,28.1790806062,2.20090408524,0.0,0.0,3.71167865564,18.077,30.9330173775,1.96141220835,25.50935,3.46225516916
 11/06  19:00:00,28.1567676407,2.20090408524,0.0,0.0,3.71167865564,18.077,35.7610022419,5.63762173106,25.50935,4.61403051083
 11/06  20:00:00,28.2917972196,2.20090408524,0.0,0.0,3.71167865564,18.077,37.7080119654,7.58321765537,25.50935,4.61544431007
 11/06  21:00:00,23.2673706404,2.20090408524,0.0,0.0,3.71167865564,13.077,37.2592064085,10.1391744139,22.50825,4.61178199457
 11/06  22:00:00,23.1911972645,2.20090408524,0.0,0.0,3.71167865564,13.077,37.1236622668,12.0765625513,21.0077,4.03939971547
 11/06  23:00:00,23.0655889294,2.20090408524,0.0,0.0,3.71167865564,13.077,39.150604986,17.1073463978,18.0066,4.03665858816
 11/06  24:00:00,24.2493278984,2.20090408524,0.0,0.0,3.71167865564,13.077,22.6311014076,17.3186803328,3.0011,2.31132107473
 11/07  01:00:00,13.789625312,2.20090408524,0.0,0.0,1.85583932782,5.577,28.6249452781,23.8856993884,3.0011,1.73814588971
 11/07  02:00:00,9.53244824519,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  03:00:00,9.54862019172,0.0,0.0,0.0,0.618613109274,5.0,3.5931633982,0.0,3.0011,0.592063398201
 11/07  04:00:00,9.55624672438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  05:00:00,10.2282104655,0.0,0.0,0.0,0.618613109274,5.0,3.59316931416,0.0,3.0011,0.592069314155
 11/07  06:00:00,14.250795612,2.20090408524,0.0,0.0,1.85583932782,5.577,33.5930437788,29.0713937788,4.50165,0.02
 11/07  07:00:00,26.5455479382,2.20090408524,0.0,0.0,3.71167865564,18.077,36.9826087592,21.7397782866,13.50495,1.73788047261
 11/07  08:00:00,25.6565107648,2.20090408524,0.0,0.0,3.71167865564,18.077,39.7692631457,14.1453796666,21.0077,4.61618347904
 11/07  09:00:00,20.6843367518,2.20090408524,0.0,0.0,3.71167865564,13.077,28.4219015795,8.80154411934,15.0055,4.61485746019
 11/07  10:00:00,20.7171131639,2.20090408524,0.0,0.0,3.71167865564,13.077,23.0585033953,4.0154517632,15.0055,4.03755163209
 11/07  11:00:00,25.7545393933,2.20090408524,0.0,0.0,3.71167865564,18.077,36.7251024474,0.824530982855,33.0121,2.88847146455
 11/07  12:00:00,26.8898891258,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5515545767,0.0,40.51485,4.03670457673
 11/07  13:00:00,26.0466917957,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4753136091,0.0,36.0132,3.46211360905
 11/07  14:00:00,25.8417851707,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3984694564,0.0,31.51155,2.88691945641
 11/07  15:00:00,20.8359623325,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3415871456,0.0210002834919,21.0077,2.31288686215
 11/07  16:00:00,20.8161533724,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4202883382,0.0270960080398,19.50715,2.88604233018
 11/07  17:00:00,21.9846248412,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0753576044,0.25387719038,22.50825,2.31323041398
 11/07  18:00:00,28.235327074,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9715081153,0.0,25.50935,3.46215811525
 11/07  19:00:00,28.2318335529,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1232288393,0.0,25.50935,4.61387883927
 11/07  20:00:00,28.2447477851,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7001494176,0.0,25.50935,5.19079941762
 11/07  21:00:00,23.2614859332,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5464113709,0.0,22.50825,4.03816137088
 11/07  22:00:00,23.2219527316,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6201600183,0.0,21.0077,4.61246001835
 11/07  23:00:00,23.2115232335,2.20090408524,0.0,0.0,3.71167865564,13.077,22.6581215582,1.1891646016,18.0066,3.46235695662
 11/07  24:00:00,24.3602650666,2.20090408524,0.0,0.0,3.71167865564,13.077,7.78567049151,2.47270256665,3.0011,2.31186792486
 11/08  01:00:00,13.914968356,2.20090408524,0.0,0.0,1.85583932782,5.577,11.2417238048,6.50230803085,3.0011,1.73831577399
 11/08  02:00:00,9.64355896024,0.0,0.0,0.0,0.618613109274,5.0,3.59319585418,0.0,3.0011,0.59209585418
 11/08  03:00:00,9.67652042976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  04:00:00,9.68810248664,0.0,0.0,0.0,0.618613109274,5.0,3.59315001417,0.0,3.0011,0.592050014168
 11/08  05:00:00,9.84542143961,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  06:00:00,13.8571916261,2.20090408524,0.0,0.0,1.85583932782,5.577,13.8317266595,9.31007665952,4.50165,0.02
 11/08  07:00:00,26.4353614165,2.20090408524,0.0,0.0,3.71167865564,18.077,19.7815611397,4.53879526409,13.50495,1.73781587557
 11/08  08:00:00,25.7817978953,2.20090408524,0.0,0.0,3.71167865564,18.077,26.4618908914,0.838359228741,21.0077,4.61583166262
 11/08  09:00:00,20.7940483499,2.20090408524,0.0,0.0,3.71167865564,13.077,19.963732026,0.343287612975,15.0055,4.61494441299
 11/08  10:00:00,20.8121439137,2.20090408524,0.0,0.0,3.71167865564,13.077,19.122245448,0.0792917308186,15.0055,4.03745371714
 11/08  11:00:00,25.8260807952,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4738018359,0.0,33.0121,3.46170183589
 11/08  12:00:00,26.9671619771,2.20090408524,0.0,0.0,3.71167865564,18.077,43.9781568245,0.0,40.51485,3.46330682451
 11/08  13:00:00,26.1024513699,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4750423529,0.0,36.0132,3.46184235288
 11/08  14:00:00,25.8546297737,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3986760698,0.0,31.51155,2.88712606976
 11/08  15:00:00,20.8514346606,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9280742249,0.0347722097537,21.0077,2.88560201519
 11/08  16:00:00,20.7837509138,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3701844812,3.55028360717,19.50715,2.31275087404
 11/08  17:00:00,21.9147864285,2.20090408524,0.0,0.0,3.71167865564,13.077,34.0213509038,8.62659182154,22.50825,2.88650908222
 11/08  18:00:00,28.157307999,2.20090408524,0.0,0.0,3.71167865564,18.077,40.2899951005,11.3187327517,25.50935,3.46191234875
 11/08  19:00:00,28.144146862,2.20090408524,0.0,0.0,3.71167865564,18.077,44.1265165792,14.0050749769,25.50935,4.61209160226
 11/08  20:00:00,28.280240875,2.20090408524,0.0,0.0,3.71167865564,18.077,46.4495547422,16.3257476052,25.50935,4.61445713702
 11/08  21:00:00,23.259448366,2.20090408524,0.0,0.0,3.71167865564,13.077,45.0188680685,18.473238676,22.50825,4.03737939246
 11/08  22:00:00,23.1865976854,2.20090408524,0.0,0.0,3.71167865564,13.077,44.5571885327,18.9349272617,21.0077,4.61456127097
 11/08  23:00:00,23.0786138873,2.20090408524,0.0,0.0,3.71167865564,13.077,41.9506640062,19.907224434,18.0066,4.03683957219
 11/08  24:00:00,24.2560735542,2.20090408524,0.0,0.0,3.71167865564,13.077,28.8320972386,23.5194784082,3.0011,2.31151883036
 11/09  01:00:00,13.775052883,2.20090408524,0.0,0.0,1.85583932782,5.577,36.7826060783,32.0431560969,3.0011,1.73834998137
 11/09  02:00:00,9.51283235804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  03:00:00,9.54000153922,0.0,0.0,0.0,0.618613109274,5.0,3.59315957126,0.0,3.0011,0.592059571256
 11/09  04:00:00,9.55408449352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  05:00:00,9.704915435,0.0,0.0,0.0,0.618613109274,5.0,3.59316549453,0.0,3.0011,0.592065494526
 11/09  06:00:00,13.7208001348,2.20090408524,0.0,0.0,1.85583932782,5.577,41.4627092586,36.9410592586,4.50165,0.02
 11/09  07:00:00,26.2988469968,2.20090408524,0.0,0.0,3.71167865564,18.077,44.2165621939,29.5465086009,13.50495,1.16510359306
 11/09  08:00:00,25.643171418,2.20090408524,0.0,0.0,3.71167865564,18.077,47.1708277667,20.9722294533,21.0077,5.19089831343
 11/09  09:00:00,20.6718662072,2.20090408524,0.0,0.0,3.71167865564,13.077,35.3372598395,15.7168485383,15.0055,4.61491130113
 11/09  10:00:00,20.6950749117,2.20090408524,0.0,0.0,3.71167865564,13.077,29.9642429987,10.9215295017,15.0055,4.03721349694
 11/09  11:00:00,25.6884942755,2.20090408524,0.0,0.0,3.71167865564,18.077,43.0854035611,7.18496706439,33.0121,2.88833649673
 11/09  12:00:00,26.814647115,2.20090408524,0.0,0.0,3.71167865564,18.077,48.2697625321,3.71770995451,40.51485,4.03720257764
 11/09  13:00:00,25.944290994,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4754649002,0.0,36.0132,3.46226490021
 11/09  14:00:00,25.7634409106,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3984604208,0.0,31.51155,2.88691042077
 11/09  15:00:00,20.7581414123,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8071228572,0.913410635868,21.0077,2.88601222135
 11/09  16:00:00,20.7309047738,2.20090408524,0.0,0.0,3.71167865564,13.077,24.4802872187,2.65994905206,19.50715,2.31318816667
 11/09  17:00:00,21.8876933434,2.20090408524,0.0,0.0,3.71167865564,13.077,31.2304926391,5.83560796515,22.50825,2.88663467392
 11/09  18:00:00,28.1299051079,2.20090408524,0.0,0.0,3.71167865564,18.077,39.600975716,11.2031401356,25.50935,2.88848558041
 11/09  19:00:00,28.1192895779,2.20090408524,0.0,0.0,3.71167865564,18.077,45.9037790192,15.77954918,25.50935,4.61487983914
 11/09  20:00:00,28.2573966654,2.20090408524,0.0,0.0,3.71167865564,18.077,47.5222748967,16.822813877,25.50935,5.19011101964
 11/09  21:00:00,23.2372211878,2.20090408524,0.0,0.0,3.71167865564,13.077,44.5123105949,17.966163753,22.50825,4.03789684181
 11/09  22:00:00,23.157454413,2.20090408524,0.0,0.0,3.71167865564,13.077,46.7173175859,21.0957150003,21.0077,4.61390258556
 11/09  23:00:00,23.0441966382,2.20090408524,0.0,0.0,3.71167865564,13.077,46.0127392146,23.9697094905,18.0066,4.03642972418
 11/09  24:00:00,24.2312778851,2.20090408524,0.0,0.0,3.71167865564,13.077,34.194591571,29.4549128788,3.0011,1.73857869213
 11/10  01:00:00,13.7510284252,2.20090408524,0.0,0.0,1.85583932782,5.577,41.4553765149,36.143199989,3.0011,2.31107652586
 11/10  02:00:00,9.48935022267,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  03:00:00,9.51596924046,0.0,0.0,0.0,0.618613109274,5.0,3.59314974429,0.0,3.0011,0.592049744286
 11/10  04:00:00,9.52921801108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  05:00:00,10.1952768935,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  06:00:00,14.2154349459,2.20090408524,0.0,0.0,1.85583932782,5.577,43.2057092017,38.1119647365,4.50165,0.592094465191
 11/10  07:00:00,26.5078583334,2.20090408524,0.0,0.0,3.71167865564,18.077,45.9667695774,31.2963989572,13.50495,1.16542062014
 11/10  08:00:00,25.6178559759,2.20090408524,0.0,0.0,3.71167865564,18.077,50.3235715721,24.1256383748,21.0077,5.19023319737
 11/10  09:00:00,20.6407398384,2.20090408524,0.0,0.0,3.71167865564,13.077,40.0318719789,20.4115101686,15.0055,4.61486181027
 11/10  10:00:00,20.6725586284,2.20090408524,0.0,0.0,3.71167865564,13.077,33.4747493471,15.005643506,15.0055,3.46360584104
 11/10  11:00:00,25.6822802869,2.20090408524,0.0,0.0,3.71167865564,18.077,44.9646123886,8.48999631211,33.0121,3.46251607654
 11/10  12:00:00,26.8303559021,2.20090408524,0.0,0.0,3.71167865564,18.077,46.265215581,1.71348865497,40.51485,4.03687692603
 11/10  13:00:00,25.9661775304,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4753031967,0.0,36.0132,3.4621031967
 11/10  14:00:00,25.7638660697,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3984866665,0.0,31.51155,2.88693666646
 11/10  15:00:00,20.759321202,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3381449065,1.44391222786,21.0077,2.88653267862
 11/10  16:00:00,20.72628025,2.20090408524,0.0,0.0,3.71167865564,13.077,26.3012050758,4.48074663106,19.50715,2.31330844476
 11/10  17:00:00,21.891908066,2.20090408524,0.0,0.0,3.71167865564,13.077,31.4017754508,6.00701739122,22.50825,2.88650805958
 11/10  18:00:00,28.1533273339,2.20090408524,0.0,0.0,3.71167865564,18.077,33.8940200799,5.49675639208,25.50935,2.88791368781
 11/10  19:00:00,28.1542442043,2.20090408524,0.0,0.0,3.71167865564,18.077,36.1704989733,6.04585865512,25.50935,4.61529031815
 11/10  20:00:00,28.1537664157,2.20090408524,0.0,0.0,3.71167865564,18.077,36.7798574957,6.08110367534,25.50935,5.18940382036
 11/10  21:00:00,23.1421126892,2.20090408524,0.0,0.0,3.71167865564,13.077,35.0186664754,8.47247416369,22.50825,4.03794231173
 11/10  22:00:00,23.1114729695,2.20090408524,0.0,0.0,3.71167865564,13.077,33.6000174429,7.97792837982,21.0077,4.61438906304
 11/10  23:00:00,23.1097623752,2.20090408524,0.0,0.0,3.71167865564,13.077,30.438527623,8.39495682336,18.0066,4.0369707996
 11/10  24:00:00,24.2731662284,2.20090408524,0.0,0.0,3.71167865564,13.077,14.9103215454,9.59814979198,3.0011,2.31107175338
 11/11  01:00:00,13.8301329571,2.20090408524,0.0,0.0,1.85583932782,5.577,20.8273104969,16.0876247988,3.0011,1.73858569803
 11/11  02:00:00,9.57175563464,0.0,0.0,0.0,0.618613109274,5.0,3.59319383116,0.0,3.0011,0.592093831155
 11/11  03:00:00,9.60246497688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.61004454283,0.0,0.0,0.0,0.618613109274,5.0,3.59317908561,0.0,3.0011,0.592079085608
 11/11  05:00:00,9.76057557171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  06:00:00,13.7804474635,2.20090408524,0.0,0.0,1.85583932782,5.577,26.3974912724,21.3037562963,4.50165,0.592084976089
 11/11  07:00:00,26.3498711568,2.20090408524,0.0,0.0,3.71167865564,18.077,30.8645333501,16.1944553769,13.50495,1.16512797316
 11/11  08:00:00,25.6817290155,2.20090408524,0.0,0.0,3.71167865564,18.077,33.9110745386,11.1653422142,21.0077,1.73803232438
 11/11  09:00:00,20.6826828519,2.20090408524,0.0,0.0,3.71167865564,13.077,28.8038095247,12.6329870436,15.0055,1.16532248108
 11/11  10:00:00,20.6903880829,2.20090408524,0.0,0.0,3.71167865564,13.077,30.5317188374,13.7883831103,15.0055,1.7378357271
 11/11  11:00:00,25.6919495428,2.20090408524,0.0,0.0,3.71167865564,18.077,48.6169662115,11.5670103925,33.0121,4.03785581896
 11/11  12:00:00,26.8227929844,2.20090408524,0.0,0.0,3.71167865564,18.077,53.0250608401,8.47234084022,40.51485,4.0378699999
 11/11  13:00:00,25.9308427872,2.20090408524,0.0,0.0,3.71167865564,18.077,45.7089813458,6.23423254275,36.0132,3.46154880301
 11/11  14:00:00,25.7307610637,2.20090408524,0.0,0.0,3.71167865564,18.077,41.4777114969,6.50498225476,31.51155,3.46117924211
 11/11  15:00:00,20.7302913509,2.20090408524,0.0,0.0,3.71167865564,13.077,32.3580162116,8.46397095571,21.0077,2.88634525591
 11/11  16:00:00,20.7144797318,2.20090408524,0.0,0.0,3.71167865564,13.077,30.589626746,8.769448151,19.50715,2.31302859501
 11/11  17:00:00,21.8927677536,2.20090408524,0.0,0.0,3.71167865564,13.077,35.739117276,10.3446093091,22.50825,2.88625796693
 11/11  18:00:00,28.1549362963,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6106115133,11.6395446132,25.50935,3.46171690005
 11/11  19:00:00,28.162727583,2.20090408524,0.0,0.0,3.71167865564,18.077,39.0327385803,9.48470677722,25.50935,4.03868180305
 11/11  20:00:00,28.303304128,2.20090408524,0.0,0.0,3.71167865564,18.077,39.5781029652,10.0304904522,25.50935,4.03826251293
 11/11  21:00:00,23.2830908342,2.20090408524,0.0,0.0,3.71167865564,13.077,37.7972673893,11.8279323332,22.50825,3.46108505613
 11/11  22:00:00,23.2149134135,2.20090408524,0.0,0.0,3.71167865564,13.077,36.3333980586,11.2876939565,21.0077,4.03800410206
 11/11  23:00:00,23.1123675627,2.20090408524,0.0,0.0,3.71167865564,13.077,32.9013126505,11.433149666,18.0066,3.46156298456
 11/11  24:00:00,24.2775189484,2.20090408524,0.0,0.0,3.71167865564,13.077,18.4399355607,13.7007507507,3.0011,1.73808480998
 11/12  01:00:00,13.8200835671,2.20090408524,0.0,0.0,1.85583932782,5.577,26.3081246761,20.9947535052,3.0011,2.31227117086
 11/12  02:00:00,9.56388943073,0.0,0.0,0.0,0.618613109274,5.0,3.59317032869,0.0,3.0011,0.592070328691
 11/12  03:00:00,9.59152916236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  04:00:00,9.59441191601,0.0,0.0,0.0,0.618613109274,5.0,3.59317623485,0.0,3.0011,0.59207623485
 11/12  05:00:00,9.7360590953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  06:00:00,13.7544522312,2.20090408524,0.0,0.0,1.85583932782,5.577,33.2274881582,28.7058381582,4.50165,0.02
 11/12  07:00:00,26.3395345794,2.20090408524,0.0,0.0,3.71167865564,18.077,34.8478979869,19.6050215587,13.50495,1.73792642822
 11/12  08:00:00,25.6758699704,2.20090408524,0.0,0.0,3.71167865564,18.077,34.496550602,12.3234454073,21.0077,1.16540519467
 11/12  09:00:00,20.6871644976,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1381832247,9.39453999177,15.0055,1.73814323293
 11/12  10:00:00,20.7131519098,2.20090408524,0.0,0.0,3.71167865564,13.077,21.1574164711,4.98646402048,15.0055,1.16545245062
 11/12  11:00:00,25.7430822366,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4915529612,1.86617230399,33.0121,4.61328065725
 11/12  12:00:00,26.9014404497,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5535762282,0.0,40.51485,4.03872622824
 11/12  13:00:00,26.0567942994,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4751036339,0.0,36.0132,3.46190363392
 11/12  14:00:00,25.8381409131,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9736958514,0.0,31.51155,3.46214585136
 11/12  15:00:00,20.8354923157,2.20090408524,0.0,0.0,3.71167865564,13.077,23.341822686,0.0210339755368,21.0077,2.31308871043
 11/12  16:00:00,20.8101741405,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3937296492,0.0,19.50715,2.88657964917
 11/12  17:00:00,21.9675983547,2.20090408524,0.0,0.0,3.71167865564,13.077,25.8599904939,0.465152697414,22.50825,2.88658779651
 11/12  18:00:00,28.2161374703,2.20090408524,0.0,0.0,3.71167865564,18.077,29.9421783088,1.54419127374,25.50935,2.8886370351
 11/12  19:00:00,28.2021948363,2.20090408524,0.0,0.0,3.71167865564,18.077,31.665832718,1.54418897884,25.50935,4.61229373919
 11/12  20:00:00,28.3215586105,2.20090408524,0.0,0.0,3.71167865564,18.077,33.6324324118,4.0846968063,25.50935,4.03838560552
 11/12  21:00:00,23.2948297834,2.20090408524,0.0,0.0,3.71167865564,13.077,32.7229760304,6.75321828504,22.50825,3.46150774538
 11/12  22:00:00,23.2238449897,2.20090408524,0.0,0.0,3.71167865564,13.077,31.9461540293,6.90056843004,21.0077,4.03788559926
 11/12  23:00:00,23.1154314175,2.20090408524,0.0,0.0,3.71167865564,13.077,29.6774663532,8.20936271045,18.0066,3.46150364277
 11/12  24:00:00,24.2714704453,2.20090408524,0.0,0.0,3.71167865564,13.077,15.2935692339,10.5544043143,3.0011,1.73806491962
 11/13  01:00:00,13.8263486412,2.20090408524,0.0,0.0,1.85583932782,5.577,21.930755838,16.6187303599,3.0011,2.31092547811
 11/13  02:00:00,9.56752213179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  03:00:00,9.59494941639,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  04:00:00,9.59066896559,0.0,0.0,0.0,0.618613109274,5.0,3.59316457926,0.0,3.0011,0.592064579256
 11/13  05:00:00,9.74329897395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  06:00:00,13.7564267497,2.20090408524,0.0,0.0,1.85583932782,5.577,31.3921953367,26.2984748488,4.50165,0.592070487911
 11/13  07:00:00,26.3358991727,2.20090408524,0.0,0.0,3.71167865564,18.077,33.3773774177,18.7072110109,13.50495,1.16521640687
 11/13  08:00:00,25.6790734788,2.20090408524,0.0,0.0,3.71167865564,18.077,35.6887669261,9.49023629458,21.0077,5.19083063157
 11/13  09:00:00,20.7082626382,2.20090408524,0.0,0.0,3.71167865564,13.077,24.2209530002,4.60058604832,15.0055,4.61486695189
 11/13  10:00:00,20.7648790748,2.20090408524,0.0,0.0,3.71167865564,13.077,20.0278695466,0.984575361412,15.0055,4.03779418518
 11/13  11:00:00,25.7978545344,2.20090408524,0.0,0.0,3.71167865564,18.077,35.9008929336,0.0,33.0121,2.88879293358
 11/13  12:00:00,26.9644296101,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5523690435,0.0,40.51485,4.03751904347
 11/13  13:00:00,26.1466116716,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4748589761,0.0,36.0132,3.46165897607
 11/13  14:00:00,26.0370167015,2.20090408524,0.119505517424,0.0,3.71167865564,18.077,34.3985272683,0.0,31.51155,2.88697726825
 11/13  15:00:00,20.925579772,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8942487181,0.0,21.0077,2.88654871814
 11/13  16:00:00,20.8988169847,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8204716985,0.0,19.50715,2.31332169854
 11/13  17:00:00,22.0323624613,2.20090408524,0.0,0.0,3.71167865564,13.077,25.4017965055,0.00692310977084,22.50825,2.88662339576
 11/13  18:00:00,28.2527098367,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9717692544,0.0,25.50935,3.46241925436
 11/13  19:00:00,28.227987532,2.20090408524,0.0,0.0,3.71167865564,18.077,30.17657508,0.0528662039113,25.50935,4.61435887605
 11/13  20:00:00,28.3391218949,2.20090408524,0.0,0.0,3.71167865564,18.077,32.6572923959,1.95772767718,25.50935,5.19021471876
 11/13  21:00:00,23.2930191131,2.20090408524,0.0,0.0,3.71167865564,13.077,33.3821739724,6.83532745365,22.50825,4.0385965188
 11/13  22:00:00,23.2133432734,2.20090408524,0.0,0.0,3.71167865564,13.077,35.1327053171,9.51179919012,21.0077,4.61320612701
 11/13  23:00:00,23.1044259369,2.20090408524,0.0,0.0,3.71167865564,13.077,32.0224983796,10.5535630499,18.0066,3.46233532974
 11/13  24:00:00,24.2632368544,2.20090408524,0.0,0.0,3.71167865564,13.077,17.3953797977,12.0817502289,3.0011,2.31252956881
 11/14  01:00:00,13.7953286055,2.20090408524,0.0,0.0,1.85583932782,5.577,27.8649585035,22.5525093423,3.0011,2.31134916126
 11/14  02:00:00,9.53469580811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  03:00:00,9.56599132554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  04:00:00,9.57553832324,0.0,0.0,0.0,0.618613109274,5.0,3.59317531036,0.0,3.0011,0.59207531036
 11/14  05:00:00,10.2373920635,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  06:00:00,14.2600480891,2.20090408524,0.0,0.0,1.85583932782,5.577,32.4473771271,27.3536459202,4.50165,0.592081206846
 11/14  07:00:00,26.5507340302,2.20090408524,0.0,0.0,3.71167865564,18.077,35.2147438057,20.5444028312,13.50495,1.16539097446
 11/14  08:00:00,25.6844996211,2.20090408524,0.0,0.0,3.71167865564,18.077,34.6627481934,8.46352748145,21.0077,5.19152071193
 11/14  09:00:00,20.7400330498,2.20090408524,0.0,0.0,3.71167865564,13.077,21.3666494259,1.74598590663,15.0055,4.6151635193
 11/14  10:00:00,20.8026081099,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0433481388,0.0,15.0055,4.03784813878
 11/14  11:00:00,25.8588323929,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4745289238,0.0,33.0121,3.46242892376
 11/14  12:00:00,27.0691027608,2.20090408524,0.0521002584378,0.0,3.71167865564,18.077,43.9784345303,0.0,40.51485,3.46358453029
 11/14  13:00:00,27.0559820771,2.20090408524,0.844006210032,0.0,3.71167865564,18.077,39.4752420595,0.0,36.0132,3.46204205947
 11/14  14:00:00,26.9680017358,2.20090408524,0.998813292479,0.0,3.71167865564,18.077,34.398871303,0.0,31.51155,2.88732130302
 11/14  15:00:00,21.4817994382,2.20090408524,0.512609011022,0.0,3.71167865564,13.077,23.8941614525,0.0,21.0077,2.88646145247
 11/14  16:00:00,21.0258524206,2.20090408524,0.080747116299,0.0,3.71167865564,13.077,22.3937857131,0.0,19.50715,2.88663571314
 11/14  17:00:00,22.0632012851,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8383129811,0.0167511356737,22.50825,2.31331184545
 11/14  18:00:00,28.2603788628,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9718675145,0.0,25.50935,3.46251751446
 11/14  19:00:00,28.2335022218,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1240558255,0.0,25.50935,4.61470582555
 11/14  20:00:00,28.1922708368,2.20090408524,0.0,0.0,3.71167865564,18.077,33.5484421596,2.8485485543,25.50935,5.19054360535
 11/14  21:00:00,23.1643191072,2.20090408524,0.0,0.0,3.71167865564,13.077,32.7550219988,6.20804633162,22.50825,4.0387256672
 11/14  22:00:00,23.118072935,2.20090408524,0.0,0.0,3.71167865564,13.077,33.581219982,7.95926906105,21.0077,4.61425092098
 11/14  23:00:00,23.106416045,2.20090408524,0.0,0.0,3.71167865564,13.077,32.1406914003,10.0970161155,18.0066,4.03707528486
 11/14  24:00:00,24.2593965135,2.20090408524,0.0,0.0,3.71167865564,13.077,18.6227079342,13.3104104513,3.0011,2.31119748289
 11/15  01:00:00,13.7921586885,2.20090408524,0.0,0.0,1.85583932782,5.577,27.9988079868,23.2589997839,3.0011,1.73870820295
 11/15  02:00:00,9.54349131836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  03:00:00,9.56579128198,0.0,0.0,0.0,0.618613109274,5.0,3.59315995804,0.0,3.0011,0.592059958044
 11/15  04:00:00,9.57251420068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  05:00:00,9.72254740343,0.0,0.0,0.0,0.618613109274,5.0,3.59316587702,0.0,3.0011,0.592065877019
 11/15  06:00:00,13.7255153675,2.20090408524,0.0,0.0,1.85583932782,5.577,37.2869270032,32.7652770032,4.50165,0.02
 11/15  07:00:00,26.3035747665,2.20090408524,0.0,0.0,3.71167865564,18.077,40.4102964965,25.167405814,13.50495,1.73794068245
 11/15  08:00:00,25.675674569,2.20090408524,0.0,0.0,3.71167865564,18.077,36.0857884985,10.4614543972,21.0077,4.61663410123
 11/15  09:00:00,20.7216355729,2.20090408524,0.0,0.0,3.71167865564,13.077,22.7335365773,3.11274868139,15.0055,4.61528789592
 11/15  10:00:00,20.773196063,2.20090408524,0.0,0.0,3.71167865564,13.077,19.5508819742,0.507715186927,15.0055,4.03766678728
 11/15  11:00:00,25.8177373403,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4745713159,0.0,33.0121,3.46247131589
 11/15  12:00:00,26.9768503292,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5523531979,0.0,40.51485,4.03750319789
 11/15  13:00:00,26.2864158508,2.20090408524,0.127038759399,0.0,3.71167865564,18.077,39.4750036926,0.0,36.0132,3.46180369258
 11/15  14:00:00,26.4082928321,2.20090408524,0.471798920298,0.0,3.71167865564,18.077,34.3984603689,0.0,31.51155,2.88691036891
 11/15  15:00:00,21.0487263626,2.20090408524,0.104615233822,0.0,3.71167865564,13.077,23.3207429288,0.0,21.0077,2.31304292885
 11/15  16:00:00,20.9152128758,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3939180334,0.0,19.50715,2.88676803342
 11/15  17:00:00,22.0555985206,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3949742855,0.0,22.50825,2.88672428551
 11/15  18:00:00,28.252088915,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9907530902,0.0189479830146,25.50935,3.46245510721
 11/15  19:00:00,28.1956899112,2.20090408524,0.0,0.0,3.71167865564,18.077,31.4342801393,1.31067951724,25.50935,4.61425062204
 11/15  20:00:00,28.3209993363,2.20090408524,0.0,0.0,3.71167865564,18.077,32.9240751363,2.79856551843,25.50935,4.61615961785
 11/15  21:00:00,23.2951435351,2.20090408524,0.0,0.0,3.71167865564,13.077,32.5566235818,5.43612212629,22.50825,4.61225145553
 11/15  22:00:00,23.2105532565,2.20090408524,0.0,0.0,3.71167865564,13.077,35.104054692,9.48374998589,21.0077,4.61260470607
 11/15  23:00:00,23.0941232573,2.20090408524,0.0,0.0,3.71167865564,13.077,33.8483795397,12.3790996606,18.0066,3.46267987908
 11/15  24:00:00,24.2493776411,2.20090408524,0.0,0.0,3.71167865564,13.077,22.2879853323,16.9745611302,3.0011,2.31232420215
 11/16  01:00:00,13.7912689159,2.20090408524,0.0,0.0,1.85583932782,5.577,28.4230667492,23.6837318344,3.0011,1.73823491474
 11/16  02:00:00,9.54760534595,0.0,0.0,0.0,0.618613109274,5.0,3.5931961121,0.0,3.0011,0.592096112102
 11/16  03:00:00,9.57082427307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  04:00:00,9.56971392621,0.0,0.0,0.0,0.618613109274,5.0,3.59318481175,0.0,3.0011,0.592084811748
 11/16  05:00:00,9.72320336623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  06:00:00,13.7425567974,2.20090408524,0.0,0.0,1.85583932782,5.577,32.9697730764,27.8760323656,4.50165,0.592090710793
 11/16  07:00:00,26.3287233054,2.20090408524,0.0,0.0,3.71167865564,18.077,33.2943857699,18.6241191347,13.50495,1.16531663523
 11/16  08:00:00,25.686657702,2.20090408524,0.0,0.0,3.71167865564,18.077,33.058876475,6.85975707676,21.0077,5.19141939822
 11/16  09:00:00,20.7471342079,2.20090408524,0.0,0.0,3.71167865564,13.077,20.9139307326,1.29322391842,15.0055,4.61520681421
 11/16  10:00:00,20.8288278456,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0434943301,0.0,15.0055,4.03799433013
 11/16  11:00:00,25.882614116,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4745615024,0.0,33.0121,3.4624615024
 11/16  12:00:00,27.1128947578,2.20090408524,0.0904737013408,0.0,3.71167865564,18.077,43.9785392923,0.0,40.51485,3.46368929234
 11/16  13:00:00,26.8397315169,2.20090408524,0.63664578144,0.0,3.71167865564,18.077,39.4750325104,0.0,36.0132,3.46183251042
 11/16  14:00:00,26.8145374393,2.20090408524,0.852341721474,0.0,3.71167865564,18.077,34.9720649587,0.0,31.51155,3.46051495867
 11/16  15:00:00,21.1331282842,2.20090408524,0.17148392848,0.0,3.71167865564,13.077,23.321065147,0.0,21.0077,2.31336514699
 11/16  16:00:00,20.9217937426,2.20090408524,0.0,0.0,3.71167865564,13.077,22.393901303,0.0,19.50715,2.88675130296
 11/16  17:00:00,22.071495384,2.20090408524,0.0,0.0,3.71167865564,13.077,24.821701471,0.0,22.50825,2.31345147097
 11/16  18:00:00,28.3178179755,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9717845659,0.0,25.50935,3.46243456585
 11/16  19:00:00,28.2786832808,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1379663974,0.0138906386402,25.50935,4.61472575872
 11/16  20:00:00,28.3806663549,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7649963981,0.0651858299157,25.50935,5.19046056819
 11/16  21:00:00,23.3265757069,2.20090408524,0.0,0.0,3.71167865564,13.077,30.070619945,2.95073827603,22.50825,4.61163166901
 11/16  22:00:00,23.2282242173,2.20090408524,0.0,0.0,3.71167865564,13.077,32.5917275164,6.97196228716,21.0077,4.61206522924
 11/16  23:00:00,23.1102610541,2.20090408524,0.0,0.0,3.71167865564,13.077,31.4483912221,9.97867929784,18.0066,3.46311192423
 11/16  24:00:00,24.2765533133,2.20090408524,0.0,0.0,3.71167865564,13.077,14.3081303129,8.9949281041,3.0011,2.31210220881
 11/17  01:00:00,13.8270274319,2.20090408524,0.0,0.0,1.85583932782,5.577,21.0735945691,16.3344184631,3.0011,1.73807610602
 11/17  02:00:00,9.58925268537,0.0,0.0,0.0,0.618613109274,5.0,3.59317930973,0.0,3.0011,0.592079309728
 11/17  03:00:00,9.64249486408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.68501891953,0.0,0.0,0.0,0.618613109274,5.0,3.59318519684,0.0,3.0011,0.592085196839
 11/17  05:00:00,10.4564648731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  06:00:00,14.4482639611,2.20090408524,0.0,0.0,1.85583932782,5.577,9.31196971218,4.21822862052,4.50165,0.592091091654
 11/17  07:00:00,26.7240735162,2.20090408524,0.0,0.0,3.71167865564,18.077,15.3321368301,0.662022916248,13.50495,1.16516391381
 11/17  08:00:00,25.8128534491,2.20090408524,0.0,0.0,3.71167865564,18.077,26.1982614491,0.0,21.0077,5.1905614491
 11/17  09:00:00,20.8234038659,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6210015011,0.0,15.0055,4.61550150112
 11/17  10:00:00,20.852830715,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0431090368,0.0,15.0055,4.03760903677
 11/17  11:00:00,25.8703977715,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4741268315,0.0,33.0121,3.46202683147
