Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/17  12:00:00,26.9907134209,2.20090408524,0.0,0.0,3.71167865564,18.077,43.9782272433,0.0,40.51485,3.46337724335
 11/17  13:00:00,26.1573556226,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4750214857,0.0,36.0132,3.46182148572
 11/17  14:00:00,26.0968527637,2.20090408524,0.169196015401,0.0,3.71167865564,18.077,34.9721473307,0.0,31.51155,3.46059733067
 11/17  15:00:00,20.9267540361,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3209241822,0.0,21.0077,2.31322418218
 11/17  16:00:00,20.8989198108,2.20090408524,0.0,0.0,3.71167865564,13.077,22.393635619,0.0,19.50715,2.88648561901
 11/17  17:00:00,22.0311998157,2.20090408524,0.0,0.0,3.71167865564,13.077,24.844935393,0.0232490328806,22.50825,2.31343636012
 11/17  18:00:00,28.2654812142,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9718678451,0.0,25.50935,3.46251784514
 11/17  19:00:00,28.2601732948,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1245363464,0.0,25.50935,4.6151863464
 11/17  20:00:00,28.2240748418,2.20090408524,0.0,0.0,3.71167865564,18.077,31.3442755972,0.644775345446,25.50935,5.19015025173
 11/17  21:00:00,23.1863695247,2.20090408524,0.0,0.0,3.71167865564,13.077,30.6092506101,3.48891736411,22.50825,4.61208324601
 11/17  22:00:00,23.1234289868,2.20090408524,0.0,0.0,3.71167865564,13.077,33.3185639084,7.69779203212,21.0077,4.61307187631
 11/17  23:00:00,23.1127539663,2.20090408524,0.0,0.0,3.71167865564,13.077,30.5006791719,9.03131847806,18.0066,3.46276069381
 11/17  24:00:00,24.2631514026,2.20090408524,0.0,0.0,3.71167865564,13.077,16.2799969143,10.966487664,3.0011,2.31240925028
 11/18  01:00:00,13.8160193441,2.20090408524,0.0,0.0,1.85583932782,5.577,21.9890933552,16.6770875722,3.0011,2.31090578297
 11/18  02:00:00,9.55953307308,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  03:00:00,9.58455219144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  04:00:00,9.59622297436,0.0,0.0,0.0,0.618613109274,5.0,3.5931592523,0.0,3.0011,0.592059252305
 11/18  05:00:00,9.76074160827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  06:00:00,13.7815291057,2.20090408524,0.0,0.0,1.85583932782,5.577,23.7562484634,18.6625332914,4.50165,0.592065171937
 11/18  07:00:00,26.360406696,2.20090408524,0.0,0.0,3.71167865564,18.077,25.896628672,11.2262968848,13.50495,1.16538178713
 11/18  08:00:00,25.6954450075,2.20090408524,0.0,0.0,3.71167865564,18.077,27.9291566018,5.18336370256,21.0077,1.73809289922
 11/18  09:00:00,20.7094090078,2.20090408524,0.0,0.0,3.71167865564,13.077,20.0704321733,3.89944866996,15.0055,1.16548350333
 11/18  10:00:00,20.7416476157,2.20090408524,0.0,0.0,3.71167865564,13.077,21.6741409107,2.05507034031,15.0055,4.61357057036
 11/18  11:00:00,25.77476833,2.20090408524,0.0,0.0,3.71167865564,18.077,36.603619774,0.12733855958,33.0121,3.46418121439
 11/18  12:00:00,26.9245822,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1282451567,0.0,40.51485,4.6133951567
 11/18  13:00:00,26.0934740926,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0524129879,0.0,36.0132,4.0392129879
 11/18  14:00:00,25.8789935843,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5485142187,0.0,31.51155,4.03696421868
 11/18  15:00:00,20.8817507875,2.20090408524,0.0,0.0,3.71167865564,13.077,24.4701220057,0.0,21.0077,3.46242200569
 11/18  16:00:00,20.8599185482,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9697977591,0.0,19.50715,3.46264775909
 11/18  17:00:00,22.624421034,2.20090408524,0.0,0.0,3.71167865564,13.077,25.5271560065,0.131017984439,22.50825,2.88788802202
 11/18  18:00:00,28.2013889162,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7059206946,1.73424341522,25.50935,3.46232727941
 11/18  19:00:00,28.1740961335,2.20090408524,0.0,0.0,3.71167865564,18.077,33.5880768238,3.46377909198,25.50935,4.61494773184
 11/18  20:00:00,28.2942926079,2.20090408524,0.0,0.0,3.71167865564,18.077,38.1304758437,8.00618120652,25.50935,4.61494463715
 11/18  21:00:00,23.2851113033,2.20090408524,0.0,0.0,3.71167865564,13.077,33.9351333882,6.81376486253,22.50825,4.61311852566
 11/18  22:00:00,23.2251244745,2.20090408524,0.0,0.0,3.71167865564,13.077,30.6927927646,5.07151956867,21.0077,4.61357319597
 11/18  23:00:00,23.1169839032,2.20090408524,0.0,0.0,3.71167865564,13.077,27.674946106,6.2059728274,18.0066,3.46237327863
 11/18  24:00:00,24.2704212131,2.20090408524,0.0,0.0,3.71167865564,13.077,13.816310542,7.92885274756,3.0011,2.8863577944
 11/19  01:00:00,13.8257350114,2.20090408524,0.0,0.0,1.85583932782,5.577,20.6895601762,15.3770625571,3.0011,2.31139761918
 11/19  02:00:00,9.57590396192,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  03:00:00,9.60761820835,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  04:00:00,9.62269952776,0.0,0.0,0.0,0.618613109274,5.0,3.5931550955,0.0,3.0011,0.592055095497
 11/19  05:00:00,9.77283964383,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  06:00:00,13.7767729454,2.20090408524,0.0,0.0,1.85583932782,5.577,25.1944814807,20.1007704566,4.50165,0.592061024126
 11/19  07:00:00,26.345393443,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5637726356,14.8935929322,13.50495,1.16522970341
 11/19  08:00:00,25.6749655611,2.20090408524,0.0,0.0,3.71167865564,18.077,32.0571616944,9.31138497481,21.0077,1.7380767196
 11/19  09:00:00,20.6881210461,2.20090408524,0.0,0.0,3.71167865564,13.077,22.6491634078,6.47820158328,15.0055,1.16546182451
 11/19  10:00:00,20.7217310647,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6014468688,2.85782550998,15.0055,1.73812135883
 11/19  11:00:00,25.7561753265,2.20090408524,0.0,0.0,3.71167865564,18.077,37.4648346671,0.413370623224,33.0121,4.03936404392
 11/19  12:00:00,26.9028151182,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1277824467,0.0,40.51485,4.61293244671
 11/19  13:00:00,26.0537149717,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4752176184,0.0,36.0132,3.46201761842
 11/19  14:00:00,25.8571105292,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9735128304,0.0,31.51155,3.46196283042
 11/19  15:00:00,20.8727732459,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3426575288,0.0219377449417,21.0077,2.3130197839
 11/19  16:00:00,20.8340996535,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3939423738,0.0,19.50715,2.88679237383
 11/19  17:00:00,22.603255064,2.20090408524,0.0,0.0,3.71167865564,13.077,25.5987289204,0.203645868338,22.50825,2.88683305206
 11/19  18:00:00,28.205647839,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1807362235,1.20893693553,25.50935,3.46244928792
 11/19  19:00:00,28.1914568585,2.20090408524,0.0,0.0,3.71167865564,18.077,30.8528633313,1.30439946774,25.50935,4.03911386352
 11/19  20:00:00,28.3086709315,2.20090408524,0.0,0.0,3.71167865564,18.077,34.0030387475,3.88184404133,25.50935,4.61184470618
 11/19  21:00:00,23.2807572096,2.20090408524,0.0,0.0,3.71167865564,13.077,32.5426468824,6.57249405795,22.50825,3.46190282443
 11/19  22:00:00,23.2094327067,2.20090408524,0.0,0.0,3.71167865564,13.077,32.4641856396,7.41763370782,21.0077,4.03885193178
 11/19  23:00:00,23.0909503384,2.20090408524,0.0,0.0,3.71167865564,13.077,32.656767268,11.1882200332,18.0066,3.46194723479
 11/19  24:00:00,24.2553777707,2.20090408524,0.0,0.0,3.71167865564,13.077,18.07544007,13.3360211191,3.0011,1.7383189509
 11/20  01:00:00,13.8042907575,2.20090408524,0.0,0.0,1.85583932782,5.577,24.8199946733,20.0806124165,3.0011,1.73828225679
 11/20  02:00:00,9.54770550214,0.0,0.0,0.0,0.618613109274,5.0,3.59319536955,0.0,3.0011,0.592095369555
 11/20  03:00:00,9.57195337431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  04:00:00,9.59552030416,0.0,0.0,0.0,0.618613109274,5.0,3.5931495581,0.0,3.0011,0.592049558103
 11/20  05:00:00,9.74814284126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  06:00:00,13.741552554,2.20090408524,0.0,0.0,1.85583932782,5.577,32.6452317973,27.5515263017,4.50165,0.592055495551
 11/20  07:00:00,26.9533746084,2.20090408524,0.0,0.0,3.71167865564,18.077,34.1412282423,19.4710540434,13.50495,1.16522419885
 11/20  08:00:00,25.6694166263,2.20090408524,0.0,0.0,3.71167865564,18.077,35.4943755105,9.29559479127,21.0077,5.19108071926
 11/20  09:00:00,20.6908188885,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0890111927,5.46823637564,15.0055,4.61527481707
 11/20  10:00:00,20.7289521403,2.20090408524,0.0,0.0,3.71167865564,13.077,21.5762420055,2.53280194157,15.0055,4.03794006398
 11/20  11:00:00,25.7700340976,2.20090408524,0.0,0.0,3.71167865564,18.077,36.5864435941,0.111705777921,33.0121,3.46263781613
 11/20  12:00:00,26.924499752,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5524205453,0.0,40.51485,4.03757054533
 11/20  13:00:00,26.0995534283,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4752343525,0.0,36.0132,3.46203435246
 11/20  14:00:00,25.8801977675,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3990922545,0.0,31.51155,2.88754225449
 11/20  15:00:00,20.8783666579,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8942424943,0.0,21.0077,2.88654249432
 11/20  16:00:00,20.8522733954,2.20090408524,0.0,0.0,3.71167865564,13.077,21.830876868,0.0104106828882,19.50715,2.31331618512
 11/20  17:00:00,22.6144330934,2.20090408524,0.0,0.0,3.71167865564,13.077,25.6204107268,0.22532764669,22.50825,2.88683308007
 11/20  18:00:00,28.1770096514,2.20090408524,0.0,0.0,3.71167865564,18.077,31.1546873024,2.18262851253,25.50935,3.46270878991
 11/20  19:00:00,28.1509881097,2.20090408524,0.0,0.0,3.71167865564,18.077,36.3937533882,6.27004718622,25.50935,4.614356202
 11/20  20:00:00,28.2829201072,2.20090408524,0.0,0.0,3.71167865564,18.077,39.5254501974,8.82586371832,25.50935,5.19023647904
 11/20  21:00:00,23.2486927423,2.20090408524,0.0,0.0,3.71167865564,13.077,40.1535648733,13.6075794312,22.50825,4.03773544216
 11/20  22:00:00,23.1715291434,2.20090408524,0.0,0.0,3.71167865564,13.077,42.1824408396,15.9869935978,21.0077,5.18774724177
 11/20  23:00:00,23.051983371,2.20090408524,0.0,0.0,3.71167865564,13.077,41.3102605805,19.8401840947,18.0066,3.46347648582
 11/20  24:00:00,24.2352331568,2.20090408524,0.0,0.0,3.71167865564,13.077,27.4952641962,22.1817630387,3.0011,2.31240115747
 11/21  01:00:00,13.7786087441,2.20090408524,0.0,0.0,1.85583932782,5.577,31.7057748231,26.3937337271,3.0011,2.31094109602
 11/21  02:00:00,9.51731347358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  03:00:00,9.53628996138,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  04:00:00,9.54483529552,0.0,0.0,0.0,0.618613109274,5.0,3.5931674107,0.0,3.0011,0.5920674107
 11/21  05:00:00,10.2132808278,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  06:00:00,14.2255502363,2.20090408524,0.0,0.0,1.85583932782,5.577,39.2351240665,34.1414007468,4.50165,0.592073319736
 11/21  07:00:00,27.1496051467,2.20090408524,0.0,0.0,3.71167865564,18.077,41.6865653516,27.0163495965,13.50495,1.16526575511
 11/21  08:00:00,25.6400793234,2.20090408524,0.0,0.0,3.71167865564,18.077,41.8795290871,15.6801134177,21.0077,5.19171566941
 11/21  09:00:00,20.6882691092,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9225842537,6.30159138348,15.0055,4.61549287023
 11/21  10:00:00,20.7413750598,2.20090408524,0.0,0.0,3.71167865564,13.077,20.7570913882,1.71371981838,15.0055,4.03787156981
 11/21  11:00:00,25.7740622011,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4746926282,0.0,33.0121,3.46259262824
 11/21  12:00:00,26.9387002783,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5523370175,0.0,40.51485,4.03748701747
 11/21  13:00:00,26.1252830819,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4757754936,0.0,36.0132,3.46257549358
 11/21  14:00:00,25.8990090668,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3988440398,0.0,31.51155,2.88729403977
 11/21  15:00:00,20.9013287786,2.20090408524,0.0,0.0,3.71167865564,13.077,23.894194597,0.0,21.0077,2.88649459701
 11/21  16:00:00,20.8651876444,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3938668583,0.0,19.50715,2.88671685829
 11/21  17:00:00,22.6291238283,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8286751073,0.00696578380338,22.50825,2.31345932354
 11/21  18:00:00,28.2201124336,2.20090408524,0.0,0.0,3.71167865564,18.077,29.0434694709,0.0716338844831,25.50935,3.46248558642
 11/21  19:00:00,28.1853092916,2.20090408524,0.0,0.0,3.71167865564,18.077,31.9250714664,1.80081760726,25.50935,4.61490385914
 11/21  20:00:00,28.1866626404,2.20090408524,0.0,0.0,3.71167865564,18.077,32.3192657955,1.61957405713,25.50935,5.19034173834
 11/21  21:00:00,23.1531310214,2.20090408524,0.0,0.0,3.71167865564,13.077,34.0536381905,6.93265105473,22.50825,4.61273713578
 11/21  22:00:00,23.0892860241,2.20090408524,0.0,0.0,3.71167865564,13.077,37.5819096261,11.960803527,21.0077,4.61340609914
 11/21  23:00:00,23.0782250174,2.20090408524,0.0,0.0,3.71167865564,13.077,36.3497971662,14.3062391387,18.0066,4.03695802754
 11/21  24:00:00,24.2385273724,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8154024758,19.5022607945,3.0011,2.31204168128
 11/22  01:00:00,13.7789899985,2.20090408524,0.0,0.0,1.85583932782,5.577,30.9694460106,26.2298161909,3.0011,1.73852981969
 11/22  02:00:00,9.52661341464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  03:00:00,9.55043894693,0.0,0.0,0.0,0.618613109274,5.0,3.59315898983,0.0,3.0011,0.592058989826
 11/22  04:00:00,9.56254155433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  05:00:00,9.70693582679,0.0,0.0,0.0,0.618613109274,5.0,3.59316491402,0.0,3.0011,0.592064914021
 11/22  06:00:00,13.7268689705,2.20090408524,0.0,0.0,1.85583932782,5.577,35.7587171594,31.2370671594,4.50165,0.02
 11/22  07:00:00,26.9367828078,2.20090408524,0.0,0.0,3.71167865564,18.077,39.1806056059,23.9377048651,13.50495,1.73795074082
 11/22  08:00:00,25.6529415087,2.20090408524,0.0,0.0,3.71167865564,18.077,39.9286044848,13.7293921931,21.0077,5.19151229165
 11/22  09:00:00,20.6863237284,2.20090408524,0.0,0.0,3.71167865564,13.077,27.1825203276,7.56185199395,15.0055,4.61516833367
 11/22  10:00:00,20.7389665726,2.20090408524,0.0,0.0,3.71167865564,13.077,21.2984214067,2.82887241764,15.0055,3.46404898904
 11/22  11:00:00,25.7991754512,2.20090408524,0.0,0.0,3.71167865564,18.077,37.1371871867,0.0891032447839,33.0121,4.0359839419
 11/22  12:00:00,26.9455455131,2.20090408524,0.0,0.0,3.71167865564,18.077,43.9782410755,0.0,40.51485,3.46339107548
 11/22  13:00:00,26.1225725357,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4758587352,0.0,36.0132,3.46265873525
 11/22  14:00:00,25.9014459688,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9729396468,0.0,31.51155,3.46138964682
 11/22  15:00:00,20.9121141154,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3206437584,0.0,21.0077,2.31294375836
 11/22  16:00:00,20.8943561382,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3938294432,0.0,19.50715,2.88667944315
 11/22  17:00:00,22.6363711109,2.20090408524,0.0,0.0,3.71167865564,13.077,25.7120759873,0.317005965123,22.50825,2.88682002215
 11/22  18:00:00,28.211677851,2.20090408524,0.0,0.0,3.71167865564,18.077,29.1844177067,0.212541761527,25.50935,3.46252594521
 11/22  19:00:00,28.1870172989,2.20090408524,0.0,0.0,3.71167865564,18.077,32.2378703525,2.11384808149,25.50935,4.61467227097
 11/22  20:00:00,28.3087115209,2.20090408524,0.0,0.0,3.71167865564,18.077,35.3693549258,4.66931961031,25.50935,5.19068531545
 11/22  21:00:00,23.2800148964,2.20090408524,0.0,0.0,3.71167865564,13.077,34.593319132,8.04694747357,22.50825,4.03812165838
 11/22  22:00:00,23.2122048566,2.20090408524,0.0,0.0,3.71167865564,13.077,33.6990796553,8.07582222654,21.0077,4.61555742878
 11/22  23:00:00,23.09469996,2.20090408524,0.0,0.0,3.71167865564,13.077,33.1729645522,11.1293236739,18.0066,4.03704087836
 11/22  24:00:00,24.2487102544,2.20090408524,0.0,0.0,3.71167865564,13.077,21.4313001383,16.1179700109,3.0011,2.31223012742
 11/23  01:00:00,13.7984990275,2.20090408524,0.0,0.0,1.85583932782,5.577,27.1124078292,21.7991355145,3.0011,2.31217231468
 11/23  02:00:00,9.54786226279,0.0,0.0,0.0,0.618613109274,5.0,3.59319576072,0.0,3.0011,0.592095760719
 11/23  03:00:00,9.55981382681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  04:00:00,9.57057796734,0.0,0.0,0.0,0.618613109274,5.0,3.59314992023,0.0,3.0011,0.592049920228
 11/23  05:00:00,9.71864599116,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  06:00:00,13.7313473847,2.20090408524,0.0,0.0,1.85583932782,5.577,34.8761320867,30.3544820867,4.50165,0.02
 11/23  07:00:00,26.9544398735,2.20090408524,0.0,0.0,3.71167865564,18.077,35.4148474389,20.1719636479,13.50495,1.73793379095
 11/23  08:00:00,25.6678510394,2.20090408524,0.0,0.0,3.71167865564,18.077,33.8058473781,11.0599478343,21.0077,1.7381995438
 11/23  09:00:00,20.7022311124,2.20090408524,0.0,0.0,3.71167865564,13.077,21.1779031427,5.00692976714,15.0055,1.16547337551
 11/23  10:00:00,20.7688763406,2.20090408524,0.0,0.0,3.71167865564,13.077,17.2457674346,0.502029155801,15.0055,1.73823827879
 11/23  11:00:00,25.8352359947,2.20090408524,0.0,0.0,3.71167865564,18.077,37.051599622,0.0,33.0121,4.03949962204
 11/23  12:00:00,27.0401652718,2.20090408524,0.0272961933024,0.0,3.71167865564,18.077,45.1282937383,0.0,40.51485,4.61344373831
 11/23  13:00:00,26.7374937483,2.20090408524,0.526990855825,0.0,3.71167865564,18.077,39.475067806,0.0,36.0132,3.46186780602
 11/23  14:00:00,26.7316639122,2.20090408524,0.759136515736,0.0,3.71167865564,18.077,34.973298645,0.0,31.51155,3.46174864497
 11/23  15:00:00,21.5864321907,2.20090408524,0.601030363612,0.0,3.71167865564,13.077,23.3209926228,0.0,21.0077,2.31329262282
 11/23  16:00:00,21.3678887209,2.20090408524,0.398859939471,0.0,3.71167865564,13.077,22.39392202,0.0,19.50715,2.88677201995
 11/23  17:00:00,22.7934220992,2.20090408524,0.0221714811855,0.0,3.71167865564,13.077,25.3949438752,0.0,22.50825,2.88669387515
 11/23  18:00:00,28.4044385437,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9717842471,0.0,25.50935,3.46243424706
 11/23  19:00:00,28.4653313028,2.20090408524,0.0549036791399,0.0,3.71167865564,18.077,29.5469277011,0.0,25.50935,4.03757770107
 11/23  20:00:00,28.612266494,2.20090408524,0.030188074705,0.0,3.71167865564,18.077,30.1226394117,0.0,25.50935,4.61328941171
 11/23  21:00:00,23.5528391203,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9707001286,0.0,22.50825,3.4624501286
 11/23  22:00:00,23.4629512777,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0454804963,0.0,21.0077,4.03778049629
 11/23  23:00:00,23.3332677816,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0421360943,0.0,18.0066,4.03553609428
 11/23  24:00:00,24.4877630192,2.20090408524,0.0,0.0,3.71167865564,13.077,4.73957218669,0.0,3.0011,1.73847218669
 11/24  01:00:00,14.0518304126,2.20090408524,0.0,0.0,1.85583932782,5.577,4.84091226557,0.101049422215,3.0011,1.73876284335
 11/24  02:00:00,9.73001333072,0.0,0.0,0.0,0.618613109274,5.0,3.5931621485,0.0,3.0011,0.592062148496
 11/24  03:00:00,9.75661265255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  04:00:00,9.76073144187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  05:00:00,10.5053241732,0.0,0.0,0.0,0.618613109274,5.0,3.59316806766,0.0,3.0011,0.592068067664
 11/24  06:00:00,14.489807838,2.20090408524,0.0,0.0,1.85583932782,5.577,7.25158843224,2.72993843224,4.50165,0.02
 11/24  07:00:00,27.3604329145,2.20090408524,0.0,0.0,3.71167865564,18.077,16.2341829617,0.991393566422,13.50495,1.73783939531
 11/24  08:00:00,25.8258821404,2.20090408524,0.0,0.0,3.71167865564,18.077,26.199220707,0.0,21.0077,5.19152070696
 11/24  09:00:00,20.8613396569,2.20090408524,0.0,0.0,3.71167865564,13.077,19.6206285977,0.0,15.0055,4.61512859765
 11/24  10:00:00,20.8794300441,2.20090408524,0.0,0.0,3.71167865564,13.077,19.0429901152,0.0,15.0055,4.03749011517
 11/24  11:00:00,25.9013801797,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4749524016,0.0,33.0121,3.46285240162
 11/24  12:00:00,27.1585012317,2.20090408524,0.125535631699,0.0,3.71167865564,18.077,44.5525396535,0.0,40.51485,4.03768965353
 11/24  13:00:00,26.8951585393,2.20090408524,0.682861419873,0.0,3.71167865564,18.077,39.4753225516,0.0,36.0132,3.46212255163
 11/24  14:00:00,26.5587968892,2.20090408524,0.603513396173,0.0,3.71167865564,18.077,34.398494193,0.0,31.51155,2.886944193
 11/24  15:00:00,20.9566707502,2.20090408524,0.0116464534785,0.0,3.71167865564,13.077,23.8940839841,0.0,21.0077,2.88638398414
 11/24  16:00:00,20.9067352873,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3939513136,0.0,19.50715,2.88680131363
 11/24  17:00:00,22.6623402101,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8445259993,0.0227761660627,22.50825,2.3134998332
 11/24  18:00:00,28.2409634363,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9721226026,0.0,25.50935,3.46277260262
 11/24  19:00:00,28.2236456112,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6983122631,0.0,25.50935,5.18896226313
 11/24  20:00:00,28.2196862985,2.20090408524,0.0,0.0,3.71167865564,18.077,30.3367672417,0.21146431797,25.50935,4.61595292376
 11/24  21:00:00,23.1912189583,2.20090408524,0.0,0.0,3.71167865564,13.077,30.1632800438,3.04150857511,22.50825,4.61352146868
 11/24  22:00:00,23.1259779866,2.20090408524,0.0,0.0,3.71167865564,13.077,32.6200687536,6.99779937313,21.0077,4.6145693805
 11/24  23:00:00,23.1126533606,2.20090408524,0.0,0.0,3.71167865564,13.077,32.0168849976,9.97336529655,18.0066,4.03691970107
 11/24  24:00:00,24.2699173871,2.20090408524,0.0,0.0,3.71167865564,13.077,17.0064681397,11.6935512005,3.0011,2.3118169392
 11/25  01:00:00,13.8136324599,2.20090408524,0.0,0.0,1.85583932782,5.577,24.0975430695,19.3581199264,3.0011,1.73832314315
 11/25  02:00:00,9.5526895659,0.0,0.0,0.0,0.618613109274,5.0,3.5931875604,0.0,3.0011,0.592087560398
 11/25  03:00:00,9.5810640948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  04:00:00,9.59514963336,0.0,0.0,0.0,0.618613109274,5.0,3.59319345806,0.0,3.0011,0.592093458055
 11/25  05:00:00,9.73974263122,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.7491207651,2.20090408524,0.0,0.0,1.85583932782,5.577,32.5837507768,27.4900531741,4.50165,0.592047602753
 11/25  07:00:00,26.9599888553,2.20090408524,0.0,0.0,3.71167865564,18.077,34.7841037295,20.1138318423,13.50495,1.16532188719
 11/25  08:00:00,25.6739269779,2.20090408524,0.0,0.0,3.71167865564,18.077,33.761420979,11.0155728052,21.0077,1.73814817373
 11/25  09:00:00,20.7121631278,2.20090408524,0.0,0.0,3.71167865564,13.077,20.5307918909,4.35978357454,15.0055,1.16550831634
 11/25  10:00:00,20.7934157653,2.20090408524,0.0,0.0,3.71167865564,13.077,19.8119941671,0.192563051244,15.0055,4.61393111589
 11/25  11:00:00,25.8618632354,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0503900263,0.0,33.0121,4.0382900263
 11/25  12:00:00,27.0119142291,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5545015233,0.0,40.51485,4.03965152326
 11/25  13:00:00,26.5724504902,2.20090408524,0.374261710896,0.0,3.71167865564,18.077,40.6253742942,0.0,36.0132,4.61217429418
 11/25  14:00:00,26.5796330629,2.20090408524,0.616650838141,0.0,3.71167865564,18.077,34.9745137111,0.0,31.51155,3.46296371109
 11/25  15:00:00,21.4265204025,2.20090408524,0.453950000361,0.0,3.71167865564,13.077,25.0438652281,0.0,21.0077,4.03616522813
 11/25  16:00:00,21.2002627913,2.20090408524,0.247861006472,0.0,3.71167865564,13.077,22.9698504526,0.0,19.50715,3.46270045264
 11/25  17:00:00,22.7139907524,2.20090408524,0.0,0.0,3.71167865564,13.077,25.4109111264,0.0147343985545,22.50825,2.88792672788
 11/25  18:00:00,28.2711421257,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9829856394,0.0109107064848,25.50935,3.46272493294
 11/25  19:00:00,28.2320661187,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1243931488,0.0,25.50935,4.61504314877
 11/25  20:00:00,28.3763216867,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6980331261,0.0,25.50935,5.18868312611
 11/25  21:00:00,23.3321600632,2.20090408524,0.0,0.0,3.71167865564,13.077,29.2392292674,2.69209860242,22.50825,4.03888066497
 11/25  22:00:00,23.2503691284,2.20090408524,0.0,0.0,3.71167865564,13.077,29.0684140072,3.44548804335,21.0077,4.61522596384
 11/25  23:00:00,23.1380882641,2.20090408524,0.0,0.0,3.71167865564,13.077,26.59739692,5.12834930952,18.0066,3.46244761044
 11/25  24:00:00,24.2679606771,2.20090408524,0.0,0.0,3.71167865564,13.077,15.8340754727,9.94647336971,3.0011,2.88650210297
 11/26  01:00:00,13.8168135817,2.20090408524,0.0,0.0,1.85583932782,5.577,23.1896041655,17.8762989682,3.0011,2.31220519732
 11/26  02:00:00,9.56071976319,0.0,0.0,0.0,0.618613109274,5.0,3.5931778758,0.0,3.0011,0.592077875797
 11/26  03:00:00,9.59015499471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  04:00:00,9.59984654949,0.0,0.0,0.0,0.618613109274,5.0,3.59315791978,0.0,3.0011,0.592057919785
 11/26  05:00:00,9.75170510362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  06:00:00,13.7543517616,2.20090408524,0.0,0.0,1.85583932782,5.577,30.3172901744,25.7956401744,4.50165,0.02
 11/26  07:00:00,26.9631898104,2.20090408524,0.0,0.0,3.71167865564,18.077,33.9450697713,18.7021393427,13.50495,1.73798042868
 11/26  08:00:00,25.6620694873,2.20090408524,0.0,0.0,3.71167865564,18.077,35.6101192714,12.8642198628,21.0077,1.7381994086
 11/26  09:00:00,20.6994015018,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0580119707,5.88705930528,15.0055,1.16545266546
 11/26  10:00:00,20.7864198524,2.20090408524,0.0,0.0,3.71167865564,13.077,16.9491911608,0.2054613222,15.0055,1.73822983859
 11/26  11:00:00,25.8650525485,2.20090408524,0.0,0.0,3.71167865564,18.077,37.051781831,0.0,33.0121,4.03968183097
 11/26  12:00:00,27.0607555043,2.20090408524,0.0375796619524,0.0,3.71167865564,18.077,45.1281137055,0.0,40.51485,4.61326370552
 11/26  13:00:00,26.8417736196,2.20090408524,0.628563435523,0.0,3.71167865564,18.077,39.4755095756,0.0,36.0132,3.46230957563
 11/26  14:00:00,26.9645435116,2.20090408524,0.983242687575,0.0,3.71167865564,18.077,34.973744213,0.0,31.51155,3.46219421298
 11/26  15:00:00,21.5793877885,2.20090408524,0.598016147872,0.0,3.71167865564,13.077,23.8943185663,0.0,21.0077,2.88661856626
 11/26  16:00:00,21.0349187675,2.20090408524,0.096719888626,0.0,3.71167865564,13.077,22.3938557405,0.0,19.50715,2.88670574047
 11/26  17:00:00,22.6890529385,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8458504808,0.0240128194128,22.50825,2.3135876614
 11/26  18:00:00,28.2534531772,2.20090408524,0.0,0.0,3.71167865564,18.077,28.9959659535,0.0239062540413,25.50935,3.46270969945
 11/26  19:00:00,28.2177441142,2.20090408524,0.0,0.0,3.71167865564,18.077,30.475177955,0.352231016153,25.50935,4.61359693889
 11/26  20:00:00,28.3335826714,2.20090408524,0.0,0.0,3.71167865564,18.077,31.7117165427,2.16374703329,25.50935,4.03861950943
 11/26  21:00:00,23.2961000906,2.20090408524,0.0,0.0,3.71167865564,13.077,31.9063747332,5.36217344726,22.50825,4.03595128599
 11/26  22:00:00,23.2129270187,2.20090408524,0.0,0.0,3.71167865564,13.077,33.7167673928,8.66947347316,21.0077,4.03959391963
 11/26  23:00:00,23.1023702078,2.20090408524,0.0,0.0,3.71167865564,13.077,31.996609301,10.5281783093,18.0066,3.46183099175
 11/26  24:00:00,24.2579361524,2.20090408524,0.0,0.0,3.71167865564,13.077,18.7201056291,13.4081143647,3.0011,2.31089126444
 11/27  01:00:00,13.7972494126,2.20090408524,0.0,0.0,1.85583932782,5.577,26.6711257535,21.9315612446,3.0011,1.73846450889
 11/27  02:00:00,9.54213541869,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  03:00:00,9.57385299962,0.0,0.0,0.0,0.618613109274,5.0,3.59318674644,0.0,3.0011,0.592086746441
 11/27  04:00:00,9.58795087143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  05:00:00,9.74542573684,0.0,0.0,0.0,0.618613109274,5.0,3.59319262654,0.0,3.0011,0.592092626536
 11/27  06:00:00,13.7510183063,2.20090408524,0.0,0.0,1.85583932782,5.577,30.5695488265,26.0478988265,4.50165,0.02
 11/27  07:00:00,26.9609754301,2.20090408524,0.0,0.0,3.71167865564,18.077,33.939363133,18.6966438807,13.50495,1.73776925233
 11/27  08:00:00,25.6856635832,2.20090408524,0.0,0.0,3.71167865564,18.077,33.8605942897,7.66190768347,21.0077,5.1909866062
 11/27  09:00:00,20.7400218498,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0541776592,2.43300462254,15.0055,4.61567303664
 11/27  10:00:00,20.787252491,2.20090408524,0.0,0.0,3.71167865564,13.077,19.3354793433,0.291749159945,15.0055,4.03823018335
 11/27  11:00:00,25.8369698158,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4747354661,0.0,33.0121,3.46263546612
 11/27  12:00:00,26.9992333482,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5526490796,0.0,40.51485,4.03779907965
 11/27  13:00:00,26.1739076617,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4759591103,0.0,36.0132,3.46275911025
 11/27  14:00:00,25.9296718407,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3983815157,0.0,31.51155,2.88683151574
 11/27  15:00:00,20.9186527779,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8942785314,0.0,21.0077,2.88657853142
 11/27  16:00:00,20.8834719412,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4111709191,0.0173561420383,19.50715,2.88666477711
 11/27  17:00:00,22.6583565134,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8215927301,0.0,22.50825,2.31334273014
 11/27  18:00:00,28.2620386369,2.20090408524,0.0,0.0,3.71167865564,18.077,29.545231208,0.0,25.50935,4.03588120798
 11/27  19:00:00,28.2462883698,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1231996104,0.0,25.50935,4.61384961043
 11/27  20:00:00,28.3832747618,2.20090408524,0.0,0.0,3.71167865564,18.077,30.7003146412,0.0,25.50935,5.19096464116
 11/27  21:00:00,23.3872429599,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5962308074,0.0504100117868,22.50825,4.03757079557
 11/27  22:00:00,23.3357785718,2.20090408524,0.0,0.0,3.71167865564,13.077,26.196657463,0.0,21.0077,5.18895746302
 11/27  23:00:00,23.2194591311,2.20090408524,0.0,0.0,3.71167865564,13.077,22.0981094926,0.054396330179,18.0066,4.03711316247
 11/27  24:00:00,24.3902987229,2.20090408524,0.0,0.0,3.71167865564,13.077,5.40725940216,0.0947133683844,3.0011,2.31144603378
 11/28  01:00:00,13.9644819457,2.20090408524,0.0,0.0,1.85583932782,5.577,8.05388588967,3.31428374697,3.0011,1.7385021427
 11/28  02:00:00,9.67103927973,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  03:00:00,9.70311675051,0.0,0.0,0.0,0.618613109274,5.0,3.59314668909,0.0,3.0011,0.59204668909
 11/28  04:00:00,9.70291454803,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  05:00:00,10.3709665638,0.0,0.0,0.0,0.618613109274,5.0,3.59315263288,0.0,3.0011,0.592052632883
 11/28  06:00:00,14.3689235595,2.20090408524,0.0,0.0,1.85583932782,5.577,15.433973119,10.912323119,4.50165,0.02
 11/28  07:00:00,27.2846451889,2.20090408524,0.0,0.0,3.71167865564,18.077,20.8563972188,5.6136340491,13.50495,1.7378131697
 11/28  08:00:00,25.7633599193,2.20090408524,0.0,0.0,3.71167865564,18.077,28.6167320161,2.41813997709,21.0077,5.19089203899
 11/28  09:00:00,20.7798649315,2.20090408524,0.0,0.0,3.71167865564,13.077,21.5584192626,1.93923393997,15.0055,4.61368532261
 11/28  10:00:00,20.802310383,2.20090408524,0.0,0.0,3.71167865564,13.077,20.4630749854,1.42025369538,15.0055,4.03732129006
 11/28  11:00:00,25.80895986,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0221680159,0.547598222018,33.0121,3.46246979391
 11/28  12:00:00,26.9071568183,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5521702598,0.0,40.51485,4.03732025983
 11/28  13:00:00,25.9957099219,2.20090408524,0.0,0.0,3.71167865564,18.077,40.2258064328,0.75018883288,36.0132,3.46241759989
 11/28  14:00:00,25.7692165013,2.20090408524,0.0,0.0,3.71167865564,18.077,36.0714181802,1.67191188297,31.51155,2.88795629718
 11/28  15:00:00,20.7786273114,2.20090408524,0.0,0.0,3.71167865564,13.077,26.7385856477,2.84421299653,21.0077,2.8866726512
 11/28  16:00:00,20.7673989454,2.20090408524,0.0,0.0,3.71167865564,13.077,26.0374010448,3.64354218182,19.50715,2.88670886302
 11/28  17:00:00,22.5686028724,2.20090408524,0.0,0.0,3.71167865564,13.077,31.0476155152,5.65265379947,22.50825,2.88671171577
 11/28  18:00:00,28.1821134761,2.20090408524,0.0,0.0,3.71167865564,18.077,35.9653383758,6.99353151503,25.50935,3.46245686073
 11/28  19:00:00,28.1697717195,2.20090408524,0.0,0.0,3.71167865564,18.077,39.8567377646,9.7332143699,25.50935,4.61417339469
 11/28  20:00:00,28.1716431856,2.20090408524,0.0,0.0,3.71167865564,18.077,39.9597822992,9.25947480365,25.50935,5.19095749552
 11/28  21:00:00,23.1565853487,2.20090408524,0.0,0.0,3.71167865564,13.077,39.3275949219,12.2070204952,22.50825,4.6123244267
 11/28  22:00:00,23.105074554,2.20090408524,0.0,0.0,3.71167865564,13.077,40.7430978976,15.1218154764,21.0077,4.61358242122
 11/28  23:00:00,23.1091233496,2.20090408524,0.0,0.0,3.71167865564,13.077,36.5314687258,14.4876074621,18.0066,4.03726126365
 11/28  24:00:00,24.283425904,2.20090408524,0.0,0.0,3.71167865564,13.077,20.9107542463,15.5981211153,3.0011,2.31153313093
 11/29  01:00:00,13.8166581891,2.20090408524,0.0,0.0,1.85583932782,5.577,29.2354743377,24.4958323399,3.0011,1.73854199779
 11/29  02:00:00,9.5674880827,0.0,0.0,0.0,0.618613109274,5.0,3.59318337946,0.0,3.0011,0.592083379457
 11/29  03:00:00,9.60262095244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  04:00:00,9.60932254427,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  05:00:00,9.76229101176,0.0,0.0,0.0,0.618613109274,5.0,3.59318926489,0.0,3.0011,0.592089264893
 11/29  06:00:00,13.7887183221,2.20090408524,0.0,0.0,1.85583932782,5.577,28.5381537374,24.0165037374,4.50165,0.02
 11/29  07:00:00,26.9980121738,2.20090408524,0.0,0.0,3.71167865564,18.077,32.8496827175,17.6067914958,13.50495,1.7379412217
 11/29  08:00:00,25.6894004317,2.20090408524,0.0,0.0,3.71167865564,18.077,39.488483284,13.2889630572,21.0077,5.19182022683
 11/29  09:00:00,20.6973355113,2.20090408524,0.0,0.0,3.71167865564,13.077,32.2766130608,12.6553018567,15.0055,4.61581120412
 11/29  10:00:00,20.7210862128,2.20090408524,0.0,0.0,3.71167865564,13.077,29.3926573405,10.3489601073,15.0055,4.03819723311
 11/29  11:00:00,25.7246950093,2.20090408524,0.0,0.0,3.71167865564,18.077,42.4637945341,5.98879373854,33.0121,3.46290079556
 11/29  12:00:00,26.8464588978,2.20090408524,0.0,0.0,3.71167865564,18.077,46.5451639047,1.99235216512,40.51485,4.03796173956
 11/29  13:00:00,25.9822602953,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4757411797,0.0,36.0132,3.46254117971
 11/29  14:00:00,25.7941980803,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9732701328,0.0,31.51155,3.46172013283
 11/29  15:00:00,20.7790868194,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1233661234,2.22912794328,21.0077,2.88653818012
 11/29  16:00:00,20.7480601384,2.20090408524,0.0,0.0,3.71167865564,13.077,26.0134539459,4.19284749234,19.50715,2.31345645361
 11/29  17:00:00,22.5645051489,2.20090408524,0.0,0.0,3.71167865564,13.077,30.211685408,4.81647703912,22.50825,2.88695836887
 11/29  18:00:00,28.1993205335,2.20090408524,0.0,0.0,3.71167865564,18.077,32.3805334265,3.4088562158,25.50935,3.46232721074
 11/29  19:00:00,28.1786422372,2.20090408524,0.0,0.0,3.71167865564,18.077,38.4601815696,7.76104736678,25.50935,5.18978420278
 11/29  20:00:00,28.3094076195,2.20090408524,0.0,0.0,3.71167865564,18.077,41.0835343011,10.3825329158,25.50935,5.1916513853
 11/29  21:00:00,23.2797766342,2.20090408524,0.0,0.0,3.71167865564,13.077,40.7666502309,14.2189548442,22.50825,4.03944538679
 11/29  22:00:00,23.2033095664,2.20090408524,0.0,0.0,3.71167865564,13.077,41.4444361426,15.8210433261,21.0077,4.61569281654
 11/29  23:00:00,23.0932220107,2.20090408524,0.0,0.0,3.71167865564,13.077,39.186227158,17.1422308789,18.0066,4.03739627918
 11/29  24:00:00,24.2674106418,2.20090408524,0.0,0.0,3.71167865564,13.077,25.2684886773,19.9547919574,3.0011,2.31259671991
 11/30  01:00:00,13.8031975219,2.20090408524,0.0,0.0,1.85583932782,5.577,31.4745289898,26.1621712078,3.0011,2.31125778199
 11/30  02:00:00,9.55994946703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  03:00:00,9.60261106841,0.0,0.0,0.0,0.618613109274,5.0,3.59319111903,0.0,3.0011,0.592091119026
 11/30  04:00:00,9.62280450803,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,9.76868544221,0.0,0.0,0.0,0.618613109274,5.0,3.59314527005,0.0,3.0011,0.592045270051
 11/30  06:00:00,13.7872613816,2.20090408524,0.0,0.0,1.85583932782,5.577,28.3122433739,23.7905933739,4.50165,0.02
 11/30  07:00:00,26.9953758294,2.20090408524,0.0,0.0,3.71167865564,18.077,32.6821842708,17.4395844794,13.50495,1.7376497914
 11/30  08:00:00,25.7024752426,2.20090408524,0.0,0.0,3.71167865564,18.077,36.4374091447,10.2388936544,21.0077,5.1908154903
 11/30  09:00:00,20.7193149871,2.20090408524,0.0,0.0,3.71167865564,13.077,27.2726994731,7.65162450426,15.0055,4.6155749688
 11/30  10:00:00,20.7374004577,2.20090408524,0.0,0.0,3.71167865564,13.077,24.5390700485,5.49569274448,15.0055,4.03787730403
 11/30  11:00:00,25.7624646849,2.20090408524,0.0,0.0,3.71167865564,18.077,38.7195120828,2.24470317939,33.0121,3.4627089034
 11/30  12:00:00,26.906276662,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5529978317,0.0,40.51485,4.03814783167
 11/30  13:00:00,26.0674902574,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4753904301,0.0,36.0132,3.46219043008
 11/30  14:00:00,25.8746435424,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9726707655,0.0,31.51155,3.46112076547
 11/30  15:00:00,20.8800748922,2.20090408524,0.0,0.0,3.71167865564,13.077,23.3457965585,0.0249381121428,21.0077,2.3131584464
 11/30  16:00:00,20.8404593347,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4153275031,0.0213496276747,19.50715,2.88682787541
 11/30  17:00:00,22.6224534776,2.20090408524,0.0,0.0,3.71167865564,13.077,26.095251555,0.700099437143,22.50825,2.88690211791
 11/30  18:00:00,28.229959707,2.20090408524,0.0,0.0,3.71167865564,18.077,29.9766048119,1.00437473922,25.50935,3.46288007271
 11/30  19:00:00,28.2089227208,2.20090408524,0.0,0.0,3.71167865564,18.077,32.8386041905,2.71379714259,25.50935,4.61545704793
 11/30  20:00:00,28.3440604708,2.20090408524,0.0,0.0,3.71167865564,18.077,34.1559217923,3.45543960038,25.50935,5.19113219191
 11/30  21:00:00,23.3199783567,2.20090408524,0.0,0.0,3.71167865564,13.077,33.0792873356,5.95742932604,22.50825,4.6136080096
 11/30  22:00:00,23.2382020752,2.20090408524,0.0,0.0,3.71167865564,13.077,34.4604139528,8.83772993494,21.0077,4.61498401789
 11/30  23:00:00,23.1185553537,2.20090408524,0.0,0.0,3.71167865564,13.077,34.567001078,12.5228503563,18.0066,4.03755072172
 11/30  24:00:00,24.2744499142,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4784000772,17.1649893057,3.0011,2.3123107715
 12/01  01:00:00,13.8023872759,2.20090408524,0.0,0.0,1.85583932782,5.577,31.378978679,26.066303453,3.0011,2.31157522601
 12/01  02:00:00,9.53519324667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.55016432989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  04:00:00,9.54938766682,0.0,0.0,0.0,0.618613109274,5.0,3.59317710341,0.0,3.0011,0.592077103414
 12/01  05:00:00,10.2192239989,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  06:00:00,14.2433614014,2.20090408524,0.0,0.0,1.85583932782,5.577,38.7015674376,33.607834443,4.50165,0.59208299462
 12/01  07:00:00,27.1690797392,2.20090408524,0.0,0.0,3.71167865564,18.077,41.0649645923,26.3945231562,13.50495,1.16549143612
 12/01  08:00:00,25.6506097089,2.20090408524,0.0,0.0,3.71167865564,18.077,44.4049876098,18.205257088,21.0077,5.19203052175
 12/01  09:00:00,20.6690034683,2.20090408524,0.0,0.0,3.71167865564,13.077,35.9568899329,15.7612352024,15.0055,5.19015473048
 12/01  10:00:00,20.6921256758,2.20090408524,0.0,0.0,3.71167865564,13.077,31.6884606738,12.6455728335,15.0055,4.03738784036
 12/01  11:00:00,25.6908896674,2.20090408524,0.0,0.0,3.71167865564,18.077,46.2760290026,9.80160346621,33.0121,3.4623255364
 12/01  12:00:00,26.8199764258,2.20090408524,0.0,0.0,3.71167865564,18.077,50.9444858082,6.39119933147,40.51485,4.03843647678
 12/01  13:00:00,25.9350060738,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6533460107,1.17714476751,36.0132,3.46300124315
 12/01  14:00:00,25.7511749229,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9724435719,0.0,31.51155,3.4608935719
 12/01  15:00:00,20.7584103339,2.20090408524,0.0,0.0,3.71167865564,13.077,24.65851666,1.33778137772,21.0077,2.31303528227
 12/01  16:00:00,20.7295128142,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1128105192,3.71884509017,19.50715,2.88681542904
 12/01  17:00:00,22.5304633631,2.20090408524,0.0,0.0,3.71167865564,13.077,31.753837646,6.35868980369,22.50825,2.88689784232
 12/01  18:00:00,28.1640739764,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9076244379,5.93533678992,25.50935,3.46293764796
 12/01  19:00:00,28.1692740104,2.20090408524,0.0,0.0,3.71167865564,18.077,35.7067386454,5.58210835667,25.50935,4.61528028872
 12/01  20:00:00,28.1717246968,2.20090408524,0.0,0.0,3.71167865564,18.077,36.0790656933,5.3783279235,25.50935,5.19138776977
 12/01  21:00:00,23.1541186525,2.20090408524,0.0,0.0,3.71167865564,13.077,35.7830470808,8.66096330909,22.50825,4.61383377168
 12/01  22:00:00,23.1107537673,2.20090408524,0.0,0.0,3.71167865564,13.077,36.0902217049,10.4671488631,21.0077,4.61537284178
 12/01  23:00:00,23.1058835035,2.20090408524,0.0,0.0,3.71167865564,13.077,33.6126197816,11.5687249015,18.0066,4.03729488015
 12/01  24:00:00,24.2700411169,2.20090408524,0.0,0.0,3.71167865564,13.077,19.3497106516,14.0360727188,3.0011,2.31253793277
 12/02  01:00:00,13.8217615006,2.20090408524,0.0,0.0,1.85583932782,5.577,24.7011018435,19.3887761559,3.0011,2.31122568768
 12/02  02:00:00,9.57161689884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  03:00:00,9.59701172995,0.0,0.0,0.0,0.618613109274,5.0,3.59318310531,0.0,3.0011,0.592083105315
 12/02  04:00:00,9.61421523099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  05:00:00,9.77037818394,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  06:00:00,13.7865893836,2.20090408524,0.0,0.0,1.85583932782,5.577,26.3769041122,21.283165121,4.50165,0.592088991185
 12/02  07:00:00,27.008720452,2.20090408524,0.0,0.0,3.71167865564,18.077,27.7867240455,12.5439780587,13.50495,1.73779598681
 12/02  08:00:00,25.6996840189,2.20090408524,0.0,0.0,3.71167865564,18.077,30.6750783408,8.50227785875,21.0077,1.16510048202
 12/02  09:00:00,20.7034296352,2.20090408524,0.0,0.0,3.71167865564,13.077,26.025972426,9.28240262583,15.0055,1.73806980019
 12/02  10:00:00,20.7446203608,2.20090408524,0.0,0.0,3.71167865564,13.077,23.0198443166,3.97457213543,15.0055,4.03977218117
 12/02  11:00:00,25.7846705827,2.20090408524,0.0,0.0,3.71167865564,18.077,37.3287459642,0.278049111965,33.0121,4.03859685222
 12/02  12:00:00,26.9207339142,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1286797889,0.0,40.51485,4.61382978893
 12/02  13:00:00,26.0779449647,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6264510434,0.0,36.0132,4.61325104337
 12/02  14:00:00,25.8504077463,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5486572463,0.0,31.51155,4.03710724631
 12/02  15:00:00,20.8257355245,2.20090408524,0.0,0.0,3.71167865564,13.077,24.496221274,0.0261417004645,21.0077,3.46237957349
 12/02  16:00:00,20.8066764915,2.20090408524,0.0,0.0,3.71167865564,13.077,22.9701287941,0.0,19.50715,3.46297879414
 12/02  17:00:00,22.617475089,2.20090408524,0.0,0.0,3.71167865564,13.077,26.2985468955,0.32885404701,22.50825,3.46144284852
 12/02  18:00:00,28.2409956339,2.20090408524,0.0,0.0,3.71167865564,18.077,29.2694389502,0.297940599186,25.50935,3.46214835104
 12/02  19:00:00,28.2404632747,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1235672895,0.0,25.50935,4.61421728953
 12/02  20:00:00,28.3890600623,2.20090408524,0.0,0.0,3.71167865564,18.077,30.1248702133,0.0,25.50935,4.61552021325
 12/02  21:00:00,23.3743307117,2.20090408524,0.0,0.0,3.71167865564,13.077,28.035837619,0.913526252248,22.50825,4.61406136675
 12/02  22:00:00,23.303032958,2.20090408524,0.0,0.0,3.71167865564,13.077,27.0018736219,1.37862577326,21.0077,4.6155478486
 12/02  23:00:00,23.1881323903,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8698140157,2.82726998831,18.0066,4.03594402735
 12/02  24:00:00,24.3367450378,2.20090408524,0.0,0.0,3.71167865564,13.077,9.1192632361,3.80541105593,3.0011,2.31275218017
 12/03  01:00:00,13.8987124299,2.20090408524,0.0,0.0,1.85583932782,5.577,13.3331187954,7.44598795813,3.0011,2.88603083726
 12/03  02:00:00,9.63509947098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  03:00:00,9.66696745816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  04:00:00,9.67637671542,0.0,0.0,0.0,0.618613109274,5.0,3.59315117329,0.0,3.0011,0.592051173289
 12/03  05:00:00,9.81776434847,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  06:00:00,13.8271648479,2.20090408524,0.0,0.0,1.85583932782,5.577,19.1584916442,14.064784536,4.50165,0.592057108164
 12/03  07:00:00,27.0334530809,2.20090408524,0.0,0.0,3.71167865564,18.077,22.950382843,8.28013685963,13.50495,1.16529598341
 12/03  08:00:00,25.7439671586,2.20090408524,0.0,0.0,3.71167865564,18.077,26.9921891159,4.2465287962,21.0077,1.73796031969
 12/03  09:00:00,20.7439015836,2.20090408524,0.0,0.0,3.71167865564,13.077,21.6464829948,4.90309542166,15.0055,1.73788757311
 12/03  10:00:00,20.7457966811,2.20090408524,0.0,0.0,3.71167865564,13.077,21.0323765245,4.86155566764,15.0055,1.16532085691
 12/03  11:00:00,25.7531433956,2.20090408524,0.0,0.0,3.71167865564,18.077,41.3972337871,3.77156482122,33.0121,4.61356896592
 12/03  12:00:00,26.8673377502,2.20090408524,0.0,0.0,3.71167865564,18.077,46.3607394455,1.23253250874,40.51485,4.61335693679
 12/03  13:00:00,25.987910286,2.20090408524,0.0,0.0,3.71167865564,18.077,39.475164951,0.0,36.0132,3.461964951
 12/03  14:00:00,25.7951008752,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9739336988,0.0,31.51155,3.46238369881
 12/03  15:00:00,20.7911917814,2.20090408524,0.0,0.0,3.71167865564,13.077,26.0232505898,2.12872877289,21.0077,2.8868218169
 12/03  16:00:00,20.7583294121,2.20090408524,0.0,0.0,3.71167865564,13.077,25.19428186,2.80088207525,19.50715,2.88624978475
 12/03  17:00:00,22.557666583,2.20090408524,0.0,0.0,3.71167865564,13.077,29.1125816431,4.29098789067,22.50825,2.31334375243
 12/03  18:00:00,28.1833418967,2.20090408524,0.0,0.0,3.71167865564,18.077,34.1637352479,4.61809778469,25.50935,4.03628746325
 12/03  19:00:00,28.1801340279,2.20090408524,0.0,0.0,3.71167865564,18.077,33.2869488202,3.73824835593,25.50935,4.03935046425
 12/03  20:00:00,28.3153204268,2.20090408524,0.0,0.0,3.71167865564,18.077,35.7218794275,5.599146258,25.50935,4.61338316946
 12/03  21:00:00,23.2913244738,2.20090408524,0.0,0.0,3.71167865564,13.077,34.3546316835,8.38411555623,22.50825,3.46226612727
 12/03  22:00:00,23.2140835912,2.20090408524,0.0,0.0,3.71167865564,13.077,35.6629744629,10.0422247426,21.0077,4.61304972027
 12/03  23:00:00,23.0969089396,2.20090408524,0.0,0.0,3.71167865564,13.077,34.5033275389,13.0340329407,18.0066,3.4626945982
 12/03  24:00:00,24.2630533094,2.20090408524,0.0,0.0,3.71167865564,13.077,21.0862494812,16.3470266361,3.0011,1.73812284511
 12/04  01:00:00,13.8004552441,2.20090408524,0.0,0.0,1.85583932782,5.577,29.4875734235,24.1747497634,3.0011,2.31172366003
 12/04  02:00:00,9.5463126853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  03:00:00,9.57761873833,0.0,0.0,0.0,0.618613109274,5.0,3.59315648502,0.0,3.0011,0.592056485021
 12/04  04:00:00,9.5920684386,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  05:00:00,9.73488415059,0.0,0.0,0.0,0.618613109274,5.0,3.5931624132,0.0,3.0011,0.592062413204
 12/04  06:00:00,13.7406960518,2.20090408524,0.0,0.0,1.85583932782,5.577,34.640533694,30.118883694,4.50165,0.02
 12/04  07:00:00,26.9427382476,2.20090408524,0.0,0.0,3.71167865564,18.077,39.856243293,24.6134048943,13.50495,1.73788839866
 12/04  08:00:00,25.6418889299,2.20090408524,0.0,0.0,3.71167865564,18.077,43.6059402586,17.4068521505,21.0077,5.19138810807
 12/04  09:00:00,20.6538778231,2.20090408524,0.0,0.0,3.71167865564,13.077,34.6834390493,15.0620804337,15.0055,4.61585861567
 12/04  10:00:00,20.6750691584,2.20090408524,0.0,0.0,3.71167865564,13.077,31.1692694406,12.1254307858,15.0055,4.03833865486
