Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/04  11:00:00,25.683074772,2.20090408524,0.0,0.0,3.71167865564,18.077,43.754101447,7.27897011337,33.0121,3.46303133363
 12/04  12:00:00,26.8117080968,2.20090408524,0.0,0.0,3.71167865564,18.077,47.4796406177,2.92678449872,40.51485,4.03800611896
 12/04  13:00:00,25.9266412218,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0493896155,0.0,36.0132,4.03618961547
 12/04  14:00:00,25.7415800008,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3986479518,0.0,31.51155,2.88709795179
 12/04  15:00:00,20.7424611909,2.20090408524,0.0,0.0,3.71167865564,13.077,24.9330878584,1.03859081967,21.0077,2.88679703869
 12/04  16:00:00,20.7148212222,2.20090408524,0.0,0.0,3.71167865564,13.077,25.554514048,3.16040599042,19.50715,2.88695805756
 12/04  17:00:00,22.4948918012,2.20090408524,0.0,0.0,3.71167865564,13.077,34.19206243,9.37011361972,22.50825,2.31369881029
 12/04  18:00:00,28.1225633649,2.20090408524,0.0,0.0,3.71167865564,18.077,39.8972760907,10.3511936064,25.50935,4.03673248425
 12/04  19:00:00,28.1180449154,2.20090408524,0.0,0.0,3.71167865564,18.077,43.0032401932,12.8784348994,25.50935,4.61545529383
 12/04  20:00:00,28.2426910971,2.20090408524,0.0,0.0,3.71167865564,18.077,47.9066977206,17.2061325353,25.50935,5.19121518532
 12/04  21:00:00,23.2060313467,2.20090408524,0.0,0.0,3.71167865564,13.077,49.8461266803,22.7246014911,22.50825,4.61327518915
 12/04  22:00:00,23.1296694162,2.20090408524,0.0,0.0,3.71167865564,13.077,52.1704634988,26.5476811996,21.0077,4.61508229923
 12/04  23:00:00,23.0224985576,2.20090408524,0.0,0.0,3.71167865564,13.077,50.1071170698,28.0634767231,18.0066,4.03704034673
 12/04  24:00:00,24.2203881784,2.20090408524,0.0,0.0,3.71167865564,13.077,36.3500285816,31.0364115101,3.0011,2.31251707147
 12/05  01:00:00,13.7454172286,2.20090408524,0.0,0.0,1.85583932782,5.577,40.9876282648,35.6750014646,3.0011,2.3115268002
 12/05  02:00:00,9.48103981237,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  03:00:00,9.50802264391,0.0,0.0,0.0,0.618613109274,5.0,3.59318724267,0.0,3.0011,0.592087242665
 12/05  04:00:00,9.52105721932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  05:00:00,10.1876927744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  06:00:00,14.2105754675,2.20090408524,0.0,0.0,1.85583932782,5.577,45.655287726,40.5615446041,4.50165,0.592093121973
 12/05  07:00:00,27.7665378004,2.20090408524,0.0,0.0,3.71167865564,18.077,52.6283517731,37.3857233276,13.50495,1.73767844547
 12/05  08:00:00,25.6018419954,2.20090408524,0.0,0.0,3.71167865564,18.077,53.0761320509,26.8762197362,21.0077,5.19221231464
 12/05  09:00:00,20.6250759605,2.20090408524,0.0,0.0,3.71167865564,13.077,40.8047180941,21.1830106443,15.0055,4.61620744975
 12/05  10:00:00,20.655276586,2.20090408524,0.0,0.0,3.71167865564,13.077,35.2345234525,16.1904605579,15.0055,4.03856289467
 12/05  11:00:00,25.6711931835,2.20090408524,0.0,0.0,3.71167865564,18.077,45.6822682151,9.20702525726,33.0121,3.46314295785
 12/05  12:00:00,26.8080160504,2.20090408524,0.0,0.0,3.71167865564,18.077,48.256681108,3.70438945981,40.51485,4.03744164817
 12/05  13:00:00,25.9134043788,2.20090408524,0.0,0.0,3.71167865564,18.077,41.596746988,1.54726407837,36.0132,4.0362829096
 12/05  14:00:00,25.7175003268,2.20090408524,0.0,0.0,3.71167865564,18.077,35.8128005031,1.41398266204,31.51155,2.88726784102
 12/05  15:00:00,20.7258077725,2.20090408524,0.0,0.0,3.71167865564,13.077,26.7281638123,2.83404101008,21.0077,2.88642280225
 12/05  16:00:00,20.6974521114,2.20090408524,0.0,0.0,3.71167865564,13.077,27.72452102,5.33063281724,19.50715,2.88673820278
 12/05  17:00:00,22.4953418733,2.20090408524,0.0,0.0,3.71167865564,13.077,34.9877309715,9.59256414707,22.50825,2.88691682442
 12/05  18:00:00,28.1182587324,2.20090408524,0.0,0.0,3.71167865564,18.077,40.9911523703,12.0186128648,25.50935,3.46318950548
 12/05  19:00:00,28.1053632062,2.20090408524,0.0,0.0,3.71167865564,18.077,46.1045491517,15.9800425427,25.50935,4.61515660895
 12/05  20:00:00,28.0933360335,2.20090408524,0.0,0.0,3.71167865564,18.077,49.6633245977,18.9626170365,25.50935,5.19135756127
 12/05  21:00:00,23.0853373405,2.20090408524,0.0,0.0,3.71167865564,13.077,47.4198217508,20.2976037819,22.50825,4.61396796894
 12/05  22:00:00,23.0412541628,2.20090408524,0.0,0.0,3.71167865564,13.077,47.7337025416,21.8968965025,21.0077,4.8291060391
 12/05  23:00:00,23.0344573359,2.20090408524,0.0,0.0,3.71167865564,13.077,45.9722015201,24.1410885423,18.0066,3.82451297777
 12/05  24:00:00,24.2226389328,2.20090408524,0.0,0.0,3.71167865564,13.077,34.2188840809,28.3325793393,3.0011,2.88520474153
 12/06  01:00:00,13.7470710378,2.20090408524,0.0,0.0,1.85583932782,5.577,39.4623592549,34.7226195577,3.0011,1.73863969714
 12/06  02:00:00,9.4798104428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  03:00:00,9.50473373626,0.0,0.0,0.0,0.618613109274,5.0,3.59318727397,0.0,3.0011,0.592087273972
 12/06  04:00:00,9.51909509397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  05:00:00,9.66986663807,0.0,0.0,0.0,0.618613109274,5.0,3.59319315323,0.0,3.0011,0.592093153231
 12/06  06:00:00,13.6986476605,2.20090408524,0.0,0.0,1.85583932782,5.577,46.2487903598,41.7271403598,4.50165,0.02
 12/06  07:00:00,27.5400161129,2.20090408524,0.0,0.0,3.71167865564,18.077,51.3060515698,36.0631012538,13.50495,1.73800031595
 12/06  08:00:00,25.611032458,2.20090408524,0.0,0.0,3.71167865564,18.077,50.920821716,24.7208739696,21.0077,5.19224774631
 12/06  09:00:00,20.6427322201,2.20090408524,0.0,0.0,3.71167865564,13.077,37.7860616782,18.1643807789,15.0055,4.6161808993
 12/06  10:00:00,20.6815624632,2.20090408524,0.0,0.0,3.71167865564,13.077,30.1728120078,11.1286369776,15.0055,4.03867503024
 12/06  11:00:00,25.7001920291,2.20090408524,0.0,0.0,3.71167865564,18.077,41.5790161511,4.52996665155,33.0121,4.03694949954
 12/06  12:00:00,26.8528717303,2.20090408524,0.0,0.0,3.71167865564,18.077,44.7916798388,0.238379460711,40.51485,4.0384503781
 12/06  13:00:00,25.9985006899,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4758132041,0.0,36.0132,3.46261320413
 12/06  14:00:00,25.7965689642,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3991461103,0.0,31.51155,2.88759611028
 12/06  15:00:00,20.7914645104,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9285170624,0.0338553714168,21.0077,2.88696169095
 12/06  16:00:00,20.7568048487,2.20090408524,0.0,0.0,3.71167865564,13.077,23.1307099319,0.736611910163,19.50715,2.88694802175
 12/06  17:00:00,22.5426332301,2.20090408524,0.0,0.0,3.71167865564,13.077,29.3084607788,3.91334879878,22.50825,2.88686198
 12/06  18:00:00,28.1509153387,2.20090408524,0.0,0.0,3.71167865564,18.077,34.611197865,5.63871583081,25.50935,3.46313203414
 12/06  19:00:00,28.1341855036,2.20090408524,0.0,0.0,3.71167865564,18.077,41.0948125184,10.3954553133,25.50935,5.19000720509
 12/06  20:00:00,28.2619095693,2.20090408524,0.0,0.0,3.71167865564,18.077,44.6419885963,13.9410337256,25.50935,5.19160487078
 12/06  21:00:00,23.2299119916,2.20090408524,0.0,0.0,3.71167865564,13.077,45.4226964837,18.3026230492,22.50825,4.61182343447
 12/06  22:00:00,23.1444765395,2.20090408524,0.0,0.0,3.71167865564,13.077,48.0271953903,22.405713023,21.0077,4.61378236727
 12/06  23:00:00,23.0333874503,2.20090408524,0.0,0.0,3.71167865564,13.077,46.3020552585,24.2576684706,18.0066,4.03778678782
 12/06  24:00:00,24.2260730849,2.20090408524,0.0,0.0,3.71167865564,13.077,32.5243849563,27.2113252814,3.0011,2.31195967495
 12/07  01:00:00,13.755946636,2.20090408524,0.0,0.0,1.85583932782,5.577,37.1958599268,32.4566120881,3.0011,1.73814783871
 12/07  02:00:00,9.49144965283,0.0,0.0,0.0,0.618613109274,5.0,3.59319596711,0.0,3.0011,0.592095967115
 12/07  03:00:00,9.50838047752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  04:00:00,9.52171511436,0.0,0.0,0.0,0.618613109274,5.0,3.59316311676,0.0,3.0011,0.592063116762
 12/07  05:00:00,9.68382225502,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  06:00:00,13.7205654569,2.20090408524,0.0,0.0,1.85583932782,5.577,38.8471010181,33.7533561547,4.50165,0.592094863394
 12/07  07:00:00,27.5762351341,2.20090408524,0.0,0.0,3.71167865564,18.077,39.8034597964,25.133275333,13.50495,1.16523446341
 12/07  08:00:00,25.6800640736,2.20090408524,0.0,0.0,3.71167865564,18.077,37.0337774016,10.8337258674,21.0077,5.19235153425
 12/07  09:00:00,20.7083905371,2.20090408524,0.0,0.0,3.71167865564,13.077,24.8414210356,4.64512411971,15.0055,5.1907969159
 12/07  10:00:00,20.7356672686,2.20090408524,0.0,0.0,3.71167865564,13.077,21.8829168016,2.83904069392,15.0055,4.03837610767
 12/07  11:00:00,25.7612504542,2.20090408524,0.0,0.0,3.71167865564,18.077,36.9976257771,0.522477659342,33.0121,3.46304811777
 12/07  12:00:00,26.9166061172,2.20090408524,0.0,0.0,3.71167865564,18.077,44.5527471437,0.0,40.51485,4.03789714367
 12/07  13:00:00,26.0889099454,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0496225885,0.0,36.0132,4.03642258846
 12/07  14:00:00,25.8615716465,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3987053687,0.0,31.51155,2.88715536873
 12/07  15:00:00,20.8503528702,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9209597966,0.0267066213403,21.0077,2.8865531753
 12/07  16:00:00,20.8151103857,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4122592415,0.0183801279183,19.50715,2.8867291136
 12/07  17:00:00,22.5796264104,2.20090408524,0.0,0.0,3.71167865564,13.077,26.5148211459,1.11951902747,22.50825,2.8870521184
 12/07  18:00:00,28.1924202191,2.20090408524,0.0,0.0,3.71167865564,18.077,29.5572318482,0.585189353859,25.50935,3.46269249432
 12/07  19:00:00,28.1918328829,2.20090408524,0.0,0.0,3.71167865564,18.077,31.175961385,1.05147303588,25.50935,4.61513834908
 12/07  20:00:00,28.3027191733,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5586086997,4.73550313809,25.50935,5.31375556158
 12/07  21:00:00,23.2672077887,2.20090408524,0.0,0.0,3.71167865564,13.077,36.1962231375,9.19554730967,22.50825,4.49242582786
 12/07  22:00:00,23.1954740005,2.20090408524,0.0,0.0,3.71167865564,13.077,36.3771368737,10.1793505991,21.0077,5.19008627467
 12/07  23:00:00,23.0840894477,2.20090408524,0.0,0.0,3.71167865564,13.077,34.1987187401,12.1543567192,18.0066,4.03776202084
 12/07  24:00:00,24.2428101628,2.20090408524,0.0,0.0,3.71167865564,13.077,22.4863444799,17.1737588336,3.0011,2.31148564627
 12/08  01:00:00,13.7958629647,2.20090408524,0.0,0.0,1.85583932782,5.577,27.2301165251,22.4904160631,3.0011,1.738600462
 12/08  02:00:00,9.53967899677,0.0,0.0,0.0,0.618613109274,5.0,3.59314832886,0.0,3.0011,0.592048328861
 12/08  03:00:00,9.55630790614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  04:00:00,9.57083425854,0.0,0.0,0.0,0.618613109274,5.0,3.59315426883,0.0,3.0011,0.592054268834
 12/08  05:00:00,10.2364569077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  06:00:00,14.2492942385,2.20090408524,0.0,0.0,1.85583932782,5.577,33.0578601385,28.5362101385,4.50165,0.02
 12/08  07:00:00,27.7962382433,2.20090408524,0.0,0.0,3.71167865564,18.077,38.847833983,23.6048258409,13.50495,1.73805814204
 12/08  08:00:00,25.6377147994,2.20090408524,0.0,0.0,3.71167865564,18.077,41.9936874506,15.7936018296,21.0077,5.19238562102
 12/08  09:00:00,20.6665648232,2.20090408524,0.0,0.0,3.71167865564,13.077,30.7728116668,10.5768736776,15.0055,5.19043798921
 12/08  10:00:00,20.6916946356,2.20090408524,0.0,0.0,3.71167865564,13.077,26.0021559305,6.95826394965,15.0055,4.0383919808
 12/08  11:00:00,25.6993849034,2.20090408524,0.0,0.0,3.71167865564,18.077,40.4077243645,3.93254858336,33.0121,3.46307578115
 12/08  12:00:00,26.8278772798,2.20090408524,0.0,0.0,3.71167865564,18.077,45.0909265582,0.53787377625,40.51485,4.03820278193
 12/08  13:00:00,25.9716732825,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4753951119,0.0,36.0132,3.46219511192
 12/08  14:00:00,25.7843727863,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9725005674,0.0,31.51155,3.46095056739
 12/08  15:00:00,20.7790011181,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9279715595,0.0333922293017,21.0077,2.88687933018
 12/08  16:00:00,20.7498509838,2.20090408524,0.0,0.0,3.71167865564,13.077,23.5898392838,1.19571658579,19.50715,2.88697269805
 12/08  17:00:00,22.525778096,2.20090408524,0.0,0.0,3.71167865564,13.077,29.8959759069,5.07429463391,22.50825,2.313431273
 12/08  18:00:00,28.1397540807,2.20090408524,0.0,0.0,3.71167865564,18.077,36.1709227783,6.62485649487,25.50935,4.03671628346
 12/08  19:00:00,28.1354938768,2.20090408524,0.0,0.0,3.71167865564,18.077,39.0594179094,8.93436337366,25.50935,4.61570453575
 12/08  20:00:00,28.1234622092,2.20090408524,0.0,0.0,3.71167865564,18.077,42.205694077,11.5046813473,25.50935,5.19166272967
 12/08  21:00:00,23.1179652301,2.20090408524,0.0,0.0,3.71167865564,13.077,39.1550852174,12.0323745159,22.50825,4.61446070158
 12/08  22:00:00,23.0706487496,2.20090408524,0.0,0.0,3.71167865564,13.077,40.8374837221,14.6397343612,21.0077,5.19004936089
 12/08  23:00:00,23.0448921608,2.20090408524,0.0,0.0,3.71167865564,13.077,42.6014708764,20.5572815114,18.0066,4.03758936493
 12/08  24:00:00,24.2280690953,2.20090408524,0.0,0.0,3.71167865564,13.077,30.2422171272,24.9293727047,3.0011,2.31174442257
 12/09  01:00:00,13.7533457158,2.20090408524,0.0,0.0,1.85583932782,5.577,37.5527156132,32.8129940538,3.0011,1.73862155941
 12/09  02:00:00,9.47802946059,0.0,0.0,0.0,0.618613109274,5.0,3.59318088913,0.0,3.0011,0.592080889127
 12/09  03:00:00,9.50237374862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  04:00:00,9.52026093626,0.0,0.0,0.0,0.618613109274,5.0,3.59316093355,0.0,3.0011,0.592060933548
 12/09  05:00:00,9.66926420926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  06:00:00,13.6974137863,2.20090408524,0.0,0.0,1.85583932782,5.577,48.5549888424,44.0333388424,4.50165,0.02
 12/09  07:00:00,27.5365510484,2.20090408524,0.0,0.0,3.71167865564,18.077,52.6890570445,37.4460217187,13.50495,1.7380853257
 12/09  08:00:00,25.5947321911,2.20090408524,0.0,0.0,3.71167865564,18.077,50.6289815114,27.8830657992,21.0077,1.7382157122
 12/09  09:00:00,20.6270608889,2.20090408524,0.0,0.0,3.71167865564,13.077,35.9084722344,19.7374422203,15.0055,1.16553001419
 12/09  10:00:00,20.6738296532,2.20090408524,0.0,0.0,3.71167865564,13.077,30.1680350874,10.5478829965,15.0055,4.61465209089
 12/09  11:00:00,25.6988148665,2.20090408524,0.0,0.0,3.71167865564,18.077,41.0596045903,4.00873457776,33.0121,4.03877001254
 12/09  12:00:00,26.849874779,2.20090408524,0.0,0.0,3.71167865564,18.077,45.3102693003,0.181492664593,40.51485,4.61392663575
 12/09  13:00:00,25.9973869008,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6260282261,0.0,36.0132,4.6128282261
 12/09  14:00:00,25.8029190766,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5495843313,0.0,31.51155,4.03803433132
 12/09  15:00:00,20.8055522112,2.20090408524,0.0,0.0,3.71167865564,13.077,24.488058983,0.0176672800131,21.0077,3.46269170298
 12/09  16:00:00,20.7559205105,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9650315898,0.994981444339,19.50715,3.46290014546
 12/09  17:00:00,22.5345565307,2.20090408524,0.0,0.0,3.71167865564,13.077,30.2693486712,4.29940042868,22.50825,3.46169824254
 12/09  18:00:00,28.1514938618,2.20090408524,0.0,0.0,3.71167865564,18.077,34.7085873674,5.73645138201,25.50935,3.46278598535
 12/09  19:00:00,28.1441759128,2.20090408524,0.0,0.0,3.71167865564,18.077,37.3742070886,6.67526624008,25.50935,5.18959084851
 12/09  20:00:00,28.2935694334,2.20090408524,0.0,0.0,3.71167865564,18.077,35.4899203768,5.36570143589,25.50935,4.61486894094
 12/09  21:00:00,23.2795820838,2.20090408524,0.0,0.0,3.71167865564,13.077,33.0115522042,5.88942076631,22.50825,4.61388143793
 12/09  22:00:00,23.1973656287,2.20090408524,0.0,0.0,3.71167865564,13.077,36.0378415435,9.83966184486,21.0077,5.19047969868
 12/09  23:00:00,23.064215527,2.20090408524,0.0,0.0,3.71167865564,13.077,38.0259278376,16.5566570743,18.0066,3.46267076324
 12/09  24:00:00,24.2326515188,2.20090408524,0.0,0.0,3.71167865564,13.077,28.7092089528,22.8211296916,3.0011,2.88697926118
 12/10  01:00:00,13.7583704296,2.20090408524,0.0,0.0,1.85583932782,5.577,36.903166265,31.5898173361,3.0011,2.31224892898
 12/10  02:00:00,9.49486512711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  03:00:00,9.54006223711,0.0,0.0,0.0,0.618613109274,5.0,3.59318972567,0.0,3.0011,0.592089725672
 12/10  04:00:00,9.56506520229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  05:00:00,9.71381174572,0.0,0.0,0.0,0.618613109274,5.0,3.59319561746,0.0,3.0011,0.59209561746
 12/10  06:00:00,13.7327740758,2.20090408524,0.0,0.0,1.85583932782,5.577,34.3024809378,29.7808309378,4.50165,0.02
 12/10  07:00:00,27.5719719967,2.20090408524,0.0,0.0,3.71167865564,18.077,38.4804789843,23.2374899799,13.50495,1.73803900439
 12/10  08:00:00,25.6415207007,2.20090408524,0.0,0.0,3.71167865564,18.077,38.3954913181,16.2223365033,21.0077,1.16545481486
 12/10  09:00:00,20.6557490048,2.20090408524,0.0,0.0,3.71167865564,13.077,30.0407341439,13.2970334592,15.0055,1.7382006847
 12/10  10:00:00,20.6739953523,2.20090408524,0.0,0.0,3.71167865564,13.077,27.3760397162,10.6322617818,15.0055,1.73827793437
 12/10  11:00:00,25.682893113,2.20090408524,0.0,0.0,3.71167865564,18.077,43.1978277888,6.1459626611,33.0121,4.03976512767
 12/10  12:00:00,26.8161893319,2.20090408524,0.0,0.0,3.71167865564,18.077,47.2629077531,2.13384777846,40.51485,4.6142099746
 12/10  13:00:00,25.9326769517,2.20090408524,0.0,0.0,3.71167865564,18.077,40.3127214244,0.2632904716,36.0132,4.03623095283
 12/10  14:00:00,25.7438684791,2.20090408524,0.0,0.0,3.71167865564,18.077,35.0750346598,0.101000829277,31.51155,3.46248383049
 12/10  15:00:00,20.7487230546,2.20090408524,0.0,0.0,3.71167865564,13.077,25.2381234201,1.34383513899,21.0077,2.88658828115
 12/10  16:00:00,20.7205698452,2.20090408524,0.0,0.0,3.71167865564,13.077,24.860962202,2.46712728342,19.50715,2.88668491859
 12/10  17:00:00,22.5139425751,2.20090408524,0.0,0.0,3.71167865564,13.077,30.9898615787,6.1680069916,22.50825,2.31360458712
 12/10  18:00:00,28.1326848389,2.20090408524,0.0,0.0,3.71167865564,18.077,39.3904745073,9.84425838838,25.50935,4.03686611893
 12/10  19:00:00,28.1276974748,2.20090408524,0.0,0.0,3.71167865564,18.077,40.676441505,10.5549605123,25.50935,4.61213099264
 12/10  20:00:00,28.2588275126,2.20090408524,0.0,0.0,3.71167865564,18.077,42.992529696,13.4438778719,25.50935,4.03930182417
 12/10  21:00:00,23.2332090738,2.20090408524,0.0,0.0,3.71167865564,13.077,43.3059971357,16.7616001989,22.50825,4.03614693682
 12/10  22:00:00,23.1599545956,2.20090408524,0.0,0.0,3.71167865564,13.077,43.4998112134,18.454257612,21.0077,4.03785360141
 12/10  23:00:00,23.0444726929,2.20090408524,0.0,0.0,3.71167865564,13.077,43.6519631055,21.6087489513,18.0066,4.03661415414
 12/10  24:00:00,24.233672575,2.20090408524,0.0,0.0,3.71167865564,13.077,29.2300758663,24.4905271077,3.0011,1.7384487586
 12/11  01:00:00,13.7713631354,2.20090408524,0.0,0.0,1.85583932782,5.577,34.0563070705,28.7441404319,3.0011,2.31106663858
 12/11  02:00:00,9.51234138202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  03:00:00,9.53527747265,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  04:00:00,9.53979796597,0.0,0.0,0.0,0.618613109274,5.0,3.59319543293,0.0,3.0011,0.592095432934
 12/11  05:00:00,9.69449022822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  06:00:00,13.7205431892,2.20090408524,0.0,0.0,1.85583932782,5.577,39.9027241522,34.8089857489,4.50165,0.592088403279
 12/11  07:00:00,27.5572581025,2.20090408524,0.0,0.0,3.71167865564,18.077,44.6510502541,29.4085081116,13.50495,1.73759214257
 12/11  08:00:00,25.6172816091,2.20090408524,0.0,0.0,3.71167865564,18.077,49.9342154444,23.735043658,21.0077,5.19147178637
 12/11  09:00:00,20.6310396712,2.20090408524,0.0,0.0,3.71167865564,13.077,41.109535923,21.4881103643,15.0055,4.61592555867
 12/11  10:00:00,20.6552562634,2.20090408524,0.0,0.0,3.71167865564,13.077,36.7421301853,17.6984426577,15.0055,4.03818752758
 12/11  11:00:00,25.6616859017,2.20090408524,0.0,0.0,3.71167865564,18.077,49.5917695731,12.5428874895,33.0121,4.03678208362
 12/11  12:00:00,26.8005015586,2.20090408524,0.0,0.0,3.71167865564,18.077,52.212796428,7.65968823525,40.51485,4.0382581928
 12/11  13:00:00,25.9041457997,2.20090408524,0.0,0.0,3.71167865564,18.077,42.3851738625,2.90961169496,36.0132,3.46236216754
 12/11  14:00:00,25.7087776517,2.20090408524,0.0,0.0,3.71167865564,18.077,37.2618343901,2.28944707085,31.51155,3.46083731928
 12/11  15:00:00,20.705796836,2.20090408524,0.0,0.0,3.71167865564,13.077,28.8716087902,4.9773322879,21.0077,2.88657650227
 12/11  16:00:00,20.6831665675,2.20090408524,0.0,0.0,3.71167865564,13.077,29.06028311,7.2395598113,19.50715,2.3135732987
 12/11  17:00:00,22.473096725,2.20090408524,0.0,0.0,3.71167865564,13.077,39.2201867267,13.8248087359,22.50825,2.88712799082
 12/11  18:00:00,28.09328317,2.20090408524,0.0,0.0,3.71167865564,18.077,46.0305442911,16.484317988,25.50935,4.03687630308
 12/11  19:00:00,28.0901990564,2.20090408524,0.0,0.0,3.71167865564,18.077,48.9267614824,18.8019867754,25.50935,4.61542470699
 12/11  20:00:00,28.2185552122,2.20090408524,0.0,0.0,3.71167865564,18.077,52.894701637,22.1935679413,25.50935,5.19178369564
 12/11  21:00:00,23.1948366052,2.20090408524,0.0,0.0,3.71167865564,13.077,52.6224965646,25.4996777154,22.50825,4.61456884915
 12/11  22:00:00,23.1253519437,2.20090408524,0.0,0.0,3.71167865564,13.077,54.873195914,28.6758237107,21.0077,5.18967220337
 12/11  23:00:00,23.0179221481,2.20090408524,0.0,0.0,3.71167865564,13.077,54.4046034607,32.3604723665,18.0066,4.03753109418
 12/11  24:00:00,24.2196759249,2.20090408524,0.0,0.0,3.71167865564,13.077,40.042903384,34.7299141789,3.0011,2.31188920509
 12/12  01:00:00,13.7434539617,2.20090408524,0.0,0.0,1.85583932782,5.577,45.3955027593,40.6562657558,3.0011,1.7381370035
 12/12  02:00:00,9.47462169413,0.0,0.0,0.0,0.618613109274,5.0,3.59318965807,0.0,3.0011,0.592089658075
 12/12  03:00:00,9.499521764,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  04:00:00,9.52325998696,0.0,0.0,0.0,0.618613109274,5.0,3.59318695913,0.0,3.0011,0.592086959134
 12/12  05:00:00,10.1943533577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  06:00:00,14.2117499361,2.20090408524,0.0,0.0,1.85583932782,5.577,43.0448910912,37.9511740779,4.50165,0.592067013252
 12/12  07:00:00,27.7668319964,2.20090408524,0.0,0.0,3.71167865564,18.077,46.2956484604,31.625443539,13.50495,1.16525492144
 12/12  08:00:00,25.6067517647,2.20090408524,0.0,0.0,3.71167865564,18.077,51.0354375154,24.2603364141,21.0077,5.76740110138
 12/12  09:00:00,20.6239085311,2.20090408524,0.0,0.0,3.71167865564,13.077,40.8395767078,21.2176512055,15.0055,4.61642550228
 12/12  10:00:00,20.6475064888,2.20090408524,0.0,0.0,3.71167865564,13.077,36.822087249,17.7780574489,15.0055,4.0385298001
 12/12  11:00:00,25.6562501617,2.20090408524,0.0,0.0,3.71167865564,18.077,49.4900063974,12.4409651431,33.0121,4.03694125433
 12/12  12:00:00,26.7960034788,2.20090408524,0.0,0.0,3.71167865564,18.077,52.6506773801,8.09770171872,40.51485,4.03812566134
 12/12  13:00:00,25.9003402117,2.20090408524,0.0,0.0,3.71167865564,18.077,43.2273095291,3.75116423538,36.0132,3.46294529376
 12/12  14:00:00,25.7090205565,2.20090408524,0.0,0.0,3.71167865564,18.077,36.5932082323,1.62025283335,31.51155,3.46140539896
 12/12  15:00:00,20.7103768686,2.20090408524,0.0,0.0,3.71167865564,13.077,27.2763930558,3.38200266952,21.0077,2.88669038626
 12/12  16:00:00,20.6883170733,2.20090408524,0.0,0.0,3.71167865564,13.077,27.6308081065,5.80996653908,19.50715,2.31369156741
 12/12  17:00:00,22.4855087917,2.20090408524,0.0,0.0,3.71167865564,13.077,36.3989098781,11.0035645381,22.50825,2.88709534002
 12/12  18:00:00,28.1043327844,2.20090408524,0.0,0.0,3.71167865564,18.077,43.9375164182,14.3912358793,25.50935,4.03693053888
 12/12  19:00:00,28.0953260308,2.20090408524,0.0,0.0,3.71167865564,18.077,47.8158555806,17.690489537,25.50935,4.61601604358
 12/12  20:00:00,28.1011151856,2.20090408524,0.0,0.0,3.71167865564,18.077,47.1934465052,16.4925097458,25.50935,5.19158675942
 12/12  21:00:00,23.0881114242,2.20090408524,0.0,0.0,3.71167865564,13.077,45.6639612694,18.5408954459,22.50825,4.61481582356
 12/12  22:00:00,23.0313620457,2.20090408524,0.0,0.0,3.71167865564,13.077,49.6134099063,23.4158421881,21.0077,5.18986771814
 12/12  23:00:00,23.0240450559,2.20090408524,0.0,0.0,3.71167865564,13.077,47.8380241508,25.7933814126,18.0066,4.03804273827
 12/12  24:00:00,24.2200483291,2.20090408524,0.0,0.0,3.71167865564,13.077,34.9431150473,29.6300284031,3.0011,2.31198664415
 12/13  01:00:00,13.7434711275,2.20090408524,0.0,0.0,1.85583932782,5.577,41.7078123583,36.9684944459,3.0011,1.73821791245
 12/13  02:00:00,9.47592934567,0.0,0.0,0.0,0.618613109274,5.0,3.59318171985,0.0,3.0011,0.592081719849
 12/13  03:00:00,9.50012777601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.51410635023,0.0,0.0,0.0,0.618613109274,5.0,3.59318763114,0.0,3.0011,0.592087631138
 12/13  05:00:00,9.66546817808,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,13.6973873549,2.20090408524,0.0,0.0,1.85583932782,5.577,48.1540154272,43.0602719191,4.50165,0.592093508065
 12/13  07:00:00,27.5388731458,2.20090408524,0.0,0.0,3.71167865564,18.077,51.2410265273,36.5707615948,13.50495,1.16531493251
 12/13  08:00:00,25.5973172742,2.20090408524,0.0,0.0,3.71167865564,18.077,56.8247280254,30.0498227583,21.0077,5.76720526711
 12/13  09:00:00,20.6127359201,2.20090408524,0.0,0.0,3.71167865564,13.077,43.9557579409,24.3336386465,15.0055,4.61661929439
 12/13  10:00:00,20.6519184506,2.20090408524,0.0,0.0,3.71167865564,13.077,36.5188483414,17.4747570996,15.0055,4.03859124182
 12/13  11:00:00,25.6644055511,2.20090408524,0.0,0.0,3.71167865564,18.077,48.2168074582,11.1675280646,33.0121,4.03717939358
 12/13  12:00:00,26.805514169,2.20090408524,0.0,0.0,3.71167865564,18.077,50.1128105567,5.55950837469,40.51485,4.038452182
 12/13  13:00:00,25.9192921847,2.20090408524,0.0,0.0,3.71167865564,18.077,40.8583671456,1.381964548,36.0132,3.46320259762
 12/13  14:00:00,25.729542189,2.20090408524,0.0,0.0,3.71167865564,18.077,35.1517322605,0.17826156889,31.51155,3.46192069156
 12/13  15:00:00,20.7255478094,2.20090408524,0.0,0.0,3.71167865564,13.077,26.7772310316,2.8825108324,21.0077,2.88702019923
 12/13  16:00:00,20.6955339196,2.20090408524,0.0,0.0,3.71167865564,13.077,27.429420751,5.03578030269,19.50715,2.88649044832
 12/13  17:00:00,22.4960438351,2.20090408524,0.0,0.0,3.71167865564,13.077,33.997366944,9.17555593359,22.50825,2.31356101038
 12/13  18:00:00,28.1225029527,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0610485356,10.5150654396,25.50935,4.03663309602
 12/13  19:00:00,28.1205679249,2.20090408524,0.0,0.0,3.71167865564,18.077,42.2437826878,12.1187026302,25.50935,4.61573005756
 12/13  20:00:00,28.2553720768,2.20090408524,0.0,0.0,3.71167865564,18.077,45.5444810994,14.2684856971,25.50935,5.76664540232
 12/13  21:00:00,23.2342658891,2.20090408524,0.0,0.0,3.71167865564,13.077,43.3870309813,16.2667358145,22.50825,4.61204516686
 12/13  22:00:00,23.1581150506,2.20090408524,0.0,0.0,3.71167865564,13.077,43.8838111486,18.2617852604,21.0077,4.61432588823
 12/13  23:00:00,23.04804629,2.20090408524,0.0,0.0,3.71167865564,13.077,42.5800506054,20.5355845061,18.0066,4.03786609922
 12/13  24:00:00,24.2341416452,2.20090408524,0.0,0.0,3.71167865564,13.077,28.4885086929,23.1748195227,3.0011,2.31258917021
 12/14  01:00:00,13.7662022033,2.20090408524,0.0,0.0,1.85583932782,5.577,35.4887200353,30.1761897975,3.0011,2.31143023784
 12/14  02:00:00,9.4930312697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  03:00:00,9.51504063054,0.0,0.0,0.0,0.618613109274,5.0,3.59317958386,0.0,3.0011,0.592079583857
 12/14  04:00:00,9.52661893152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  05:00:00,9.67920288468,0.0,0.0,0.0,0.618613109274,5.0,3.59318547293,0.0,3.0011,0.592085472933
 12/14  06:00:00,13.7125758229,2.20090408524,0.0,0.0,1.85583932782,5.577,39.4923967148,34.9707467148,4.50165,0.02
 12/14  07:00:00,27.5562544776,2.20090408524,0.0,0.0,3.71167865564,18.077,42.9803379244,27.7375056665,13.50495,1.73788225793
 12/14  08:00:00,25.615148165,2.20090408524,0.0,0.0,3.71167865564,18.077,49.4275406943,23.2282129353,21.0077,5.19162775905
 12/14  09:00:00,20.624138885,2.20090408524,0.0,0.0,3.71167865564,13.077,42.630862971,22.4348168583,15.0055,5.19054611268
 12/14  10:00:00,20.6441568379,2.20090408524,0.0,0.0,3.71167865564,13.077,39.4716175385,20.4282279187,15.0055,4.03788961977
 12/14  11:00:00,25.6546790423,2.20090408524,0.0,0.0,3.71167865564,18.077,51.5290525045,15.054601886,33.0121,3.4623506185
 12/14  12:00:00,26.8029233856,2.20090408524,0.0,0.0,3.71167865564,18.077,53.6662424643,9.1136668457,40.51485,4.03772561857
 12/14  13:00:00,25.8931276201,2.20090408524,0.0,0.0,3.71167865564,18.077,50.8609202335,10.8113946587,36.0132,4.0363255748
 12/14  14:00:00,25.6883962026,2.20090408524,0.0,0.0,3.71167865564,18.077,49.7987989337,15.3995152441,31.51155,2.88773368957
 12/14  15:00:00,20.6684526265,2.20090408524,0.0,0.0,3.71167865564,13.077,45.6811638746,21.7868914819,21.0077,2.88657239276
 12/14  16:00:00,20.6427309592,2.20090408524,0.0,0.0,3.71167865564,13.077,47.6626923047,25.2689214691,19.50715,2.88662083565
 12/14  17:00:00,22.4574010195,2.20090408524,0.0,0.0,3.71167865564,13.077,51.0081021744,25.6128551969,22.50825,2.88699697748
 12/14  18:00:00,28.0883630512,2.20090408524,0.0,0.0,3.71167865564,18.077,52.9512186301,23.9793392502,25.50935,3.4625293799
 12/14  19:00:00,28.0868923773,2.20090408524,0.0,0.0,3.71167865564,18.077,55.9977227563,25.2987082706,25.50935,5.18966448579
 12/14  20:00:00,28.230193465,2.20090408524,0.0,0.0,3.71167865564,18.077,56.4428129448,25.7419903737,25.50935,5.19147257113
 12/14  21:00:00,23.2118928591,2.20090408524,0.0,0.0,3.71167865564,13.077,55.2976737238,28.1753828898,22.50825,4.61404083401
 12/14  22:00:00,23.1429819352,2.20090408524,0.0,0.0,3.71167865564,13.077,54.3595304944,28.1618172163,21.0077,5.19001327817
 12/14  23:00:00,23.0403281478,2.20090408524,0.0,0.0,3.71167865564,13.077,50.8937466402,28.8490836294,18.0066,4.03806301077
 12/14  24:00:00,24.2396601444,2.20090408524,0.0,0.0,3.71167865564,13.077,36.6712099002,31.3583554719,3.0011,2.31175442829
 12/15  01:00:00,13.7553551694,2.20090408524,0.0,0.0,1.85583932782,5.577,42.3035142146,37.56435349,3.0011,1.73806072459
 12/15  02:00:00,9.48758906988,0.0,0.0,0.0,0.618613109274,5.0,3.59318313931,0.0,3.0011,0.592083139309
 12/15  03:00:00,9.51152529433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.52362349257,0.0,0.0,0.0,0.618613109274,5.0,3.59318904406,0.0,3.0011,0.592089044057
 12/15  05:00:00,10.188757066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  06:00:00,14.2123899656,2.20090408524,0.0,0.0,1.85583932782,5.577,50.021752661,44.9280077233,4.50165,0.592094937636
 12/15  07:00:00,27.7686736764,2.20090408524,0.0,0.0,3.71167865564,18.077,52.9978848783,38.3277155134,13.50495,1.1652193649
 12/15  08:00:00,25.5954333545,2.20090408524,0.0,0.0,3.71167865564,18.077,57.6822271488,30.9069967985,21.0077,5.76753035027
 12/15  09:00:00,20.5990426816,2.20090408524,0.0,0.0,3.71167865564,13.077,47.3333105342,27.7114491662,15.0055,4.61636136798
 12/15  10:00:00,20.6147143169,2.20090408524,0.0,0.0,3.71167865564,13.077,44.9254365759,25.8812561285,15.0055,4.03868044748
 12/15  11:00:00,25.6200474585,2.20090408524,0.0,0.0,3.71167865564,18.077,57.5639289412,20.5149173707,33.0121,4.03691157054
 12/15  12:00:00,26.7774840205,2.20090408524,0.0,0.0,3.71167865564,18.077,60.3299482172,15.7769776995,40.51485,4.03812051772
 12/15  13:00:00,25.8627401794,2.20090408524,0.0,0.0,3.71167865564,18.077,51.6768435113,12.2012328553,36.0132,3.46241065601
 12/15  14:00:00,25.6659766479,2.20090408524,0.0,0.0,3.71167865564,18.077,46.2451946411,11.2725911156,31.51155,3.46105352551
 12/15  15:00:00,20.6654070381,2.20090408524,0.0,0.0,3.71167865564,13.077,37.3766503959,13.4822967381,21.0077,2.88665365785
 12/15  16:00:00,20.6428803881,2.20090408524,0.0,0.0,3.71167865564,13.077,38.1237031017,15.7295375227,19.50715,2.88701557899
 12/15  17:00:00,22.4452229854,2.20090408524,0.0,0.0,3.71167865564,13.077,44.8719383976,19.4764579886,22.50825,2.88723040899
 12/15  18:00:00,28.0755736024,2.20090408524,0.0,0.0,3.71167865564,18.077,49.3773905779,20.4049128232,25.50935,3.46312775471
 12/15  19:00:00,28.0773089481,2.20090408524,0.0,0.0,3.71167865564,18.077,51.9157997239,21.2158627865,25.50935,5.19058693738
 12/15  20:00:00,28.0692192672,2.20090408524,0.0,0.0,3.71167865564,18.077,54.4175371983,23.7162621198,25.50935,5.19192507851
 12/15  21:00:00,23.0595399617,2.20090408524,0.0,0.0,3.71167865564,13.077,53.3313428972,26.2099362431,22.50825,4.61315665404
 12/15  22:00:00,23.0204729908,2.20090408524,0.0,0.0,3.71167865564,13.077,53.0342900014,27.4110097056,21.0077,4.61558029581
 12/15  23:00:00,23.0178567813,2.20090408524,0.0,0.0,3.71167865564,13.077,52.0750646618,29.4564183019,18.0066,4.61204635991
 12/15  24:00:00,24.2196742961,2.20090408524,0.0,0.0,3.71167865564,13.077,37.3917365899,32.0792419022,3.0011,2.31139468773
 12/16  01:00:00,13.7433582529,2.20090408524,0.0,0.0,1.85583932782,5.577,43.1046426279,38.3649309298,3.0011,1.73861169808
 12/16  02:00:00,9.47443957379,0.0,0.0,0.0,0.618613109274,5.0,3.59315022842,0.0,3.0011,0.592050228422
 12/16  03:00:00,9.49779266217,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  04:00:00,9.51133505701,0.0,0.0,0.0,0.618613109274,5.0,3.59315616657,0.0,3.0011,0.592056166573
 12/16  05:00:00,9.66225896093,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  06:00:00,13.6961233748,2.20090408524,0.0,0.0,1.85583932782,5.577,48.322710476,43.801060476,4.50165,0.02
 12/16  07:00:00,27.5365138514,2.20090408524,0.0,0.0,3.71167865564,18.077,52.3916455482,37.1485761693,13.50495,1.73811937893
 12/16  08:00:00,25.5905909412,2.20090408524,0.0,0.0,3.71167865564,18.077,54.1306798475,31.384674075,21.0077,1.73830577245
 12/16  09:00:00,20.5910388156,2.20090408524,0.0,0.0,3.71167865564,13.077,44.9968328611,28.8258099363,15.0055,1.16552292486
 12/16  10:00:00,20.6157321023,2.20090408524,0.0,0.0,3.71167865564,13.077,43.9722294763,24.3520170215,15.0055,4.61471245472
 12/16  11:00:00,25.6295531565,2.20090408524,0.0,0.0,3.71167865564,18.077,55.5632831492,17.9380575294,33.0121,4.61312561979
 12/16  12:00:00,26.786755913,2.20090408524,0.0,0.0,3.71167865564,18.077,56.3776826084,11.8221690136,40.51485,4.04066359482
 12/16  13:00:00,25.8825346645,2.20090408524,0.0,0.0,3.71167865564,18.077,49.1224304661,8.49495590926,36.0132,4.61427455686
 12/16  14:00:00,25.6858394579,2.20090408524,0.0,0.0,3.71167865564,18.077,44.0432902564,8.4933329924,31.51155,4.03840726397
 12/16  15:00:00,20.6911740514,2.20090408524,0.0,0.0,3.71167865564,13.077,33.3934893585,8.34953867878,21.0077,4.03625067968
 12/16  16:00:00,20.6665113659,2.20090408524,0.0,0.0,3.71167865564,13.077,33.1708208675,10.2007898126,19.50715,3.46288105483
 12/16  17:00:00,22.470288904,2.20090408524,0.0,0.0,3.71167865564,13.077,40.702378395,14.7320972157,22.50825,3.46203117934
 12/16  18:00:00,28.1037883623,2.20090408524,0.0,0.0,3.71167865564,18.077,45.247370023,16.27502754,25.50935,3.46299248301
 12/16  19:00:00,28.1045666087,2.20090408524,0.0,0.0,3.71167865564,18.077,46.754461807,16.0554536243,25.50935,5.18965818269
 12/16  20:00:00,28.2451757546,2.20090408524,0.0,0.0,3.71167865564,18.077,47.3188428335,16.6188785425,25.50935,5.190614291
 12/16  21:00:00,23.221984193,2.20090408524,0.0,0.0,3.71167865564,13.077,45.7076482761,19.159047205,22.50825,4.04035107106
 12/16  22:00:00,23.1490349992,2.20090408524,0.0,0.0,3.71167865564,13.077,47.430772823,21.2335003166,21.0077,5.18957250631
 12/16  23:00:00,23.0367363473,2.20090408524,0.0,0.0,3.71167865564,13.077,45.4133549661,23.9444681897,18.0066,3.4622867764
 12/16  24:00:00,24.22456842,2.20090408524,0.0,0.0,3.71167865564,13.077,34.3684706958,28.4808651584,3.0011,2.88650553747
 12/17  01:00:00,13.7447949772,2.20090408524,0.0,0.0,1.85583932782,5.577,42.3715820252,36.4843695737,3.0011,2.88611245155
 12/17  02:00:00,9.47972717797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  03:00:00,9.50469379623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  04:00:00,9.51805056085,0.0,0.0,0.0,0.618613109274,5.0,3.59316061433,0.0,3.0011,0.592060614335
 12/17  05:00:00,9.66797548125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.6975196837,2.20090408524,0.0,0.0,1.85583932782,5.577,51.8347214158,46.7409790437,4.50165,0.592092372116
 12/17  07:00:00,27.5392590984,2.20090408524,0.0,0.0,3.71167865564,18.077,56.0812054727,41.4108716079,13.50495,1.16538386478
 12/17  08:00:00,25.5969579775,2.20090408524,0.0,0.0,3.71167865564,18.077,57.4068071008,34.6608148158,21.0077,1.73829228499
 12/17  09:00:00,20.5996084852,2.20090408524,0.0,0.0,3.71167865564,13.077,45.7616527448,29.0178364404,15.0055,1.73831630437
 12/17  10:00:00,20.6250690855,2.20090408524,0.0,0.0,3.71167865564,13.077,40.1711560574,23.4273935273,15.0055,1.73826253005
 12/17  11:00:00,25.6365963792,2.20090408524,0.0,0.0,3.71167865564,18.077,54.1759680373,17.1238067946,33.0121,4.04006124271
 12/17  12:00:00,26.7916776138,2.20090408524,0.0,0.0,3.71167865564,18.077,56.6672741634,11.5375091663,40.51485,4.61491499711
 12/17  13:00:00,25.8960660882,2.20090408524,0.0,0.0,3.71167865564,18.077,46.1658428504,6.11604543532,36.0132,4.03659741506
 12/17  14:00:00,25.7024027593,2.20090408524,0.0,0.0,3.71167865564,18.077,38.9851253918,4.01088889626,31.51155,3.46268649552
 12/17  15:00:00,20.7026268396,2.20090408524,0.0,0.0,3.71167865564,13.077,29.0684647601,5.17396637961,21.0077,2.88679838053
 12/17  16:00:00,20.6821403662,2.20090408524,0.0,0.0,3.71167865564,13.077,28.6276358114,6.23357739337,19.50715,2.88690841803
 12/17  17:00:00,22.4827455812,2.20090408524,0.0,0.0,3.71167865564,13.077,36.4129692313,11.0174904619,22.50825,2.88722876945
 12/17  18:00:00,28.0951599021,2.20090408524,0.0,0.0,3.71167865564,18.077,46.8272299196,17.8547121658,25.50935,3.46316775373
 12/17  19:00:00,28.0828987084,2.20090408524,0.0,0.0,3.71167865564,18.077,51.3683287664,21.2447371557,25.50935,4.61424161079
 12/17  20:00:00,28.2169124268,2.20090408524,0.0,0.0,3.71167865564,18.077,54.0996283428,23.9762623147,25.50935,4.61401602803
 12/17  21:00:00,23.1974037664,2.20090408524,0.0,0.0,3.71167865564,13.077,51.8084791285,25.2640080465,22.50825,4.03622108193
 12/17  22:00:00,23.1280368884,2.20090408524,0.0,0.0,3.71167865564,13.077,51.8321196037,26.7861722821,21.0077,4.03824732158
 12/17  23:00:00,23.0236306997,2.20090408524,0.0,0.0,3.71167865564,13.077,51.348287224,29.3048020573,18.0066,4.03688516664
 12/17  24:00:00,24.2221144964,2.20090408524,0.0,0.0,3.71167865564,13.077,36.7059382895,31.9664198807,3.0011,1.73841840885
 12/18  01:00:00,13.743621683,2.20090408524,0.0,0.0,1.85583932782,5.577,44.4296182169,39.1171357475,3.0011,2.31138246941
 12/18  02:00:00,9.47654145914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.50055766008,0.0,0.0,0.0,0.618613109274,5.0,3.5931675575,0.0,3.0011,0.592067557501
 12/18  04:00:00,9.51468072582,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.66581497772,0.0,0.0,0.0,0.618613109274,5.0,3.59317346807,0.0,3.0011,0.592073468066
 12/18  06:00:00,13.6972882457,2.20090408524,0.0,0.0,1.85583932782,5.577,51.1145073127,46.5928573127,4.50165,0.02
 12/18  07:00:00,27.5387606024,2.20090408524,0.0,0.0,3.71167865564,18.077,55.7571720899,40.5143473358,13.50495,1.73787475408
 12/18  08:00:00,25.598390822,2.20090408524,0.0,0.0,3.71167865564,18.077,57.2073548194,31.0072373533,21.0077,5.1924174661
 12/18  09:00:00,20.6167950253,2.20090408524,0.0,0.0,3.71167865564,13.077,44.3842148848,24.1874657806,15.0055,5.19124910419
 12/18  10:00:00,20.6601286549,2.20090408524,0.0,0.0,3.71167865564,13.077,35.2499630813,16.2055643133,15.0055,4.03889876802
 12/18  11:00:00,25.6749228196,2.20090408524,0.0,0.0,3.71167865564,18.077,45.2898174096,8.81433573967,33.0121,3.46338166991
 12/18  12:00:00,26.8068424166,2.20090408524,0.0,0.0,3.71167865564,18.077,49.6066862001,4.47920589496,40.51485,4.61263030512
 12/18  13:00:00,25.9202282885,2.20090408524,0.0,0.0,3.71167865564,18.077,39.9393513684,0.463372352207,36.0132,3.46277901617
 12/18  14:00:00,25.7358157044,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9728332096,0.0,31.51155,3.46128320957
 12/18  15:00:00,20.7517128,2.20090408524,0.0,0.0,3.71167865564,13.077,24.9058681328,1.01121710231,21.0077,2.88695103053
 12/18  16:00:00,20.7256256042,2.20090408524,0.0,0.0,3.71167865564,13.077,25.3977620938,3.00358737689,19.50715,2.88702471694
 12/18  17:00:00,22.5083143396,2.20090408524,0.0,0.0,3.71167865564,13.077,32.9150421452,8.09303217511,22.50825,2.31375997004
 12/18  18:00:00,28.1239843402,2.20090408524,0.0,0.0,3.71167865564,18.077,41.5106678225,11.9639059862,25.50935,4.03741183631
 12/18  19:00:00,28.1251660725,2.20090408524,0.0,0.0,3.71167865564,18.077,43.6651491612,12.9647563561,25.50935,5.1910428051
 12/18  20:00:00,28.2582245846,2.20090408524,0.0,0.0,3.71167865564,18.077,45.6630931385,14.9619785246,25.50935,5.19176461385
 12/18  21:00:00,23.2256704742,2.20090408524,0.0,0.0,3.71167865564,13.077,46.77255881,19.6511457836,22.50825,4.61316302641
 12/18  22:00:00,23.1444876137,2.20090408524,0.0,0.0,3.71167865564,13.077,49.1857640943,22.9875181962,21.0077,5.19054589809
 12/18  23:00:00,23.0309245266,2.20090408524,0.0,0.0,3.71167865564,13.077,48.0934937186,26.0488700222,18.0066,4.0380236964
 12/18  24:00:00,24.2321456117,2.20090408524,0.0,0.0,3.71167865564,13.077,33.0374358933,27.7247096467,3.0011,2.31162624657
 12/19  01:00:00,13.7481817267,2.20090408524,0.0,0.0,1.85583932782,5.577,40.2198806237,35.4803764913,3.0011,1.73840413248
 12/19  02:00:00,9.48303387744,0.0,0.0,0.0,0.618613109274,5.0,3.59318890961,0.0,3.0011,0.592088909608
 12/19  03:00:00,9.50951343006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  04:00:00,9.52301800753,0.0,0.0,0.0,0.618613109274,5.0,3.59316897423,0.0,3.0011,0.59206897423
 12/19  05:00:00,10.1900324955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  06:00:00,14.2136342716,2.20090408524,0.0,0.0,1.85583932782,5.577,46.5315015161,41.4377766353,4.50165,0.592074880757
 12/19  07:00:00,27.772365862,2.20090408524,0.0,0.0,3.71167865564,18.077,47.3070190429,32.6368730211,13.50495,1.16519602178
 12/19  08:00:00,25.6133847437,2.20090408524,0.0,0.0,3.71167865564,18.077,51.6953844662,24.9207111164,21.0077,5.76697334984
 12/19  09:00:00,20.6403797543,2.20090408524,0.0,0.0,3.71167865564,13.077,39.0513345557,19.4288150494,15.0055,4.61701950628
 12/19  10:00:00,20.6787957208,2.20090408524,0.0,0.0,3.71167865564,13.077,32.5567833616,12.9381112608,15.0055,4.61317210074
 12/19  11:00:00,25.6938665063,2.20090408524,0.0,0.0,3.71167865564,18.077,42.4798869996,6.00423506658,33.0121,3.46355193305
 12/19  12:00:00,26.8222779414,2.20090408524,0.0,0.0,3.71167865564,18.077,46.445945495,1.89258574681,40.51485,4.03850974819
 12/19  13:00:00,25.9396457225,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0495268241,0.0,36.0132,4.0363268241
 12/19  14:00:00,25.7466742976,2.20090408524,0.0,0.0,3.71167865564,18.077,34.3994165778,0.0,31.51155,2.88786657785
 12/19  15:00:00,20.7434540352,2.20090408524,0.0,0.0,3.71167865564,13.077,26.0939969499,2.19943941568,21.0077,2.88685753421
 12/19  16:00:00,20.7122619521,2.20090408524,0.0,0.0,3.71167865564,13.077,26.8893189332,4.49529435863,19.50715,2.88687457453
 12/19  17:00:00,22.5071785807,2.20090408524,0.0,0.0,3.71167865564,13.077,33.5269478272,8.13137951013,22.50825,2.88731831711
 12/19  18:00:00,28.1323726067,2.20090408524,0.0,0.0,3.71167865564,18.077,39.6135610723,10.0671954036,25.50935,4.03701566874
 12/19  19:00:00,28.1318042988,2.20090408524,0.0,0.0,3.71167865564,18.077,41.3618599288,11.2370449335,25.50935,4.61546499529
 12/19  20:00:00,28.1233821797,2.20090408524,0.0,0.0,3.71167865564,18.077,44.3011165585,13.0242171329,25.50935,5.76754942561
 12/19  21:00:00,23.0974744401,2.20090408524,0.0,0.0,3.71167865564,13.077,45.2071008183,18.0866637996,22.50825,4.61218701876
 12/19  22:00:00,23.0494148993,2.20090408524,0.0,0.0,3.71167865564,13.077,46.6960332154,21.0733280667,21.0077,4.61500514872
 12/19  23:00:00,23.0499892167,2.20090408524,0.0,0.0,3.71167865564,13.077,43.3276654211,21.2832914,18.0066,4.03777402118
 12/19  24:00:00,24.2312239559,2.20090408524,0.0,0.0,3.71167865564,13.077,31.2579570374,25.3719206332,3.0011,2.88493640411
 12/20  01:00:00,13.7549623449,2.20090408524,0.0,0.0,1.85583932782,5.577,37.7874211094,33.0478026777,3.0011,1.73851843173
 12/20  02:00:00,9.49441452476,0.0,0.0,0.0,0.618613109274,5.0,3.59317059277,0.0,3.0011,0.592070592766
 12/20  03:00:00,9.53896039554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  04:00:00,9.55750578127,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  05:00:00,9.71142395967,0.0,0.0,0.0,0.618613109274,5.0,3.59317649851,0.0,3.0011,0.592076498506
 12/20  06:00:00,13.7225252197,2.20090408524,0.0,0.0,1.85583932782,5.577,37.7007968905,33.1791468905,4.50165,0.02
 12/20  07:00:00,27.5505923856,2.20090408524,0.0,0.0,3.71167865564,18.077,44.8584503659,29.6154497396,13.50495,1.73805062632
 12/20  08:00:00,25.6228507053,2.20090408524,0.0,0.0,3.71167865564,18.077,48.3774001879,22.1770915608,21.0077,5.19260862701
 12/20  09:00:00,20.6422287472,2.20090408524,0.0,0.0,3.71167865564,13.077,39.7244742836,19.5278513511,15.0055,5.19112293252
 12/20  10:00:00,20.6691242434,2.20090408524,0.0,0.0,3.71167865564,13.077,35.3361469592,16.2926861422,15.0055,4.03796081694
 12/20  11:00:00,25.6761852356,2.20090408524,0.0,0.0,3.71167865564,18.077,47.7657776595,10.7169886956,33.0121,4.03668896384
 12/20  12:00:00,26.8415458625,2.20090408524,0.0,0.0,3.71167865564,18.077,47.3403456846,2.78664505595,40.51485,4.03885062865
 12/20  13:00:00,26.0196476855,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4764590993,0.0,36.0132,3.46325909932
 12/20  14:00:00,25.8421238703,2.20090408524,0.0,0.0,3.71167865564,18.077,34.973139491,0.0,31.51155,3.46158949104
 12/20  15:00:00,20.8240647987,2.20090408524,0.0,0.0,3.71167865564,13.077,23.91862157,0.0236788530593,21.0077,2.88724271695
 12/20  16:00:00,20.7739350714,2.20090408524,0.0,0.0,3.71167865564,13.077,22.7730447083,0.378792698486,19.50715,2.88710200979
 12/20  17:00:00,22.5608282068,2.20090408524,0.0,0.0,3.71167865564,13.077,28.3841300972,2.98869963971,22.50825,2.88718045745
 12/20  18:00:00,28.1862685895,2.20090408524,0.0,0.0,3.71167865564,18.077,31.8167075749,2.30933704344,25.50935,3.99802053149
 12/20  19:00:00,28.1848960594,2.20090408524,0.0,0.0,3.71167865564,18.077,33.1358035371,2.9733476549,25.50935,4.65310588215
 12/20  20:00:00,28.3191415557,2.20090408524,0.0,0.0,3.71167865564,18.077,35.0810148946,3.80459516225,25.50935,5.76706973239
 12/20  21:00:00,23.2895276347,2.20090408524,0.0,0.0,3.71167865564,13.077,33.1210495394,6.000651664,22.50825,4.61214787535
 12/20  22:00:00,23.2184646325,2.20090408524,0.0,0.0,3.71167865564,13.077,32.627152137,7.0045587382,21.0077,4.61489339881
 12/20  23:00:00,23.1089562016,2.20090408524,0.0,0.0,3.71167865564,13.077,30.8420368787,8.79761122205,18.0066,4.03782565664
 12/20  24:00:00,24.2635318416,2.20090408524,0.0,0.0,3.71167865564,13.077,18.2517950412,12.3657041371,3.0011,2.88499090408
 12/21  01:00:00,13.8182775284,2.20090408524,0.0,0.0,1.85583932782,5.577,23.6776497407,18.9379891843,3.0011,1.73856055639
 12/21  02:00:00,9.56229863313,0.0,0.0,0.0,0.618613109274,5.0,3.59318410107,0.0,3.0011,0.59208410107
 12/21  03:00:00,9.59115547454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.60295701043,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  05:00:00,9.75022438049,0.0,0.0,0.0,0.618613109274,5.0,3.59318998536,0.0,3.0011,0.59208998536
