Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/21  06:00:00,13.766400557,2.20090408524,0.0,0.0,1.85583932782,5.577,30.9660338502,26.4443838502,4.50165,0.02
 12/21  07:00:00,27.5961759728,2.20090408524,0.0,0.0,3.71167865564,18.077,38.5289429538,23.2858953046,13.50495,1.73809764915
 12/21  08:00:00,25.6580902133,2.20090408524,0.0,0.0,3.71167865564,18.077,45.0239848109,18.2492757374,21.0077,5.76700907351
 12/21  09:00:00,20.6693588299,2.20090408524,0.0,0.0,3.71167865564,13.077,36.0530727124,16.4311227405,15.0055,4.61644997188
 12/21  10:00:00,20.693440915,2.20090408524,0.0,0.0,3.71167865564,13.077,32.5173584057,13.4731726347,15.0055,4.03868577109
 12/21  11:00:00,25.6941555825,2.20090408524,0.0,0.0,3.71167865564,18.077,47.4283906058,10.379728327,33.0121,4.03656227878
 12/21  12:00:00,26.8314054546,2.20090408524,0.0,0.0,3.71167865564,18.077,48.6451870842,4.09174685177,40.51485,4.0385902324
 12/21  13:00:00,25.9436216022,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0496344945,0.0,36.0132,4.03643449453
 12/21  14:00:00,25.7471915611,2.20090408524,0.0,0.0,3.71167865564,18.077,34.4781460387,0.0788722230117,31.51155,2.88772381568
 12/21  15:00:00,20.7465685204,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1598565785,2.26519919774,21.0077,2.88695738072
 12/21  16:00:00,20.7182453399,2.20090408524,0.0,0.0,3.71167865564,13.077,26.8152562954,4.42118379919,19.50715,2.88692249617
 12/21  17:00:00,22.5134515729,2.20090408524,0.0,0.0,3.71167865564,13.077,34.1284695861,8.73281011426,22.50825,2.88740947188
 12/21  18:00:00,28.1452139654,2.20090408524,0.0,0.0,3.71167865564,18.077,38.211219108,8.6650112995,25.50935,4.03685780851
 12/21  19:00:00,28.1345069466,2.20090408524,0.0,0.0,3.71167865564,18.077,42.559134002,12.4336160273,25.50935,4.61616797473
 12/21  20:00:00,28.2706546308,2.20090408524,0.0,0.0,3.71167865564,18.077,45.5221014233,14.2451030179,25.50935,5.7676484054
 12/21  21:00:00,23.2412453939,2.20090408524,0.0,0.0,3.71167865564,13.077,45.0999686936,17.9787546331,22.50825,4.61296406049
 12/21  22:00:00,23.1641271268,2.20090408524,0.0,0.0,3.71167865564,13.077,46.4923691177,20.2940787033,21.0077,5.19059041444
 12/21  23:00:00,23.0512697189,2.20090408524,0.0,0.0,3.71167865564,13.077,45.0851392664,23.0402363957,18.0066,4.03830287064
 12/21  24:00:00,24.2437107629,2.20090408524,0.0,0.0,3.71167865564,13.077,30.4058476782,25.0930105806,3.0011,2.31173709754
 12/22  01:00:00,13.7578581125,2.20090408524,0.0,0.0,1.85583932782,5.577,39.1196097648,34.380407973,3.0011,1.73810179187
 12/22  02:00:00,9.49291936226,0.0,0.0,0.0,0.618613109274,5.0,3.59318516133,0.0,3.0011,0.592085161325
 12/22  03:00:00,9.5187130726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  04:00:00,9.53123388039,0.0,0.0,0.0,0.618613109274,5.0,3.59315227384,0.0,3.0011,0.592052273842
 12/22  05:00:00,10.1963242985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  06:00:00,14.2178314569,2.20090408524,0.0,0.0,1.85583932782,5.577,49.2382171909,44.1445089839,4.50165,0.592058206951
 12/22  07:00:00,27.7763983063,2.20090408524,0.0,0.0,3.71167865564,18.077,49.5802002375,34.9099674684,13.50495,1.16528276912
 12/22  08:00:00,25.6110533471,2.20090408524,0.0,0.0,3.71167865564,18.077,54.2819490611,27.5062427288,21.0077,5.7680063323
 12/22  09:00:00,20.6338596742,2.20090408524,0.0,0.0,3.71167865564,13.077,42.7690111282,22.5722954858,15.0055,5.19121564234
 12/22  10:00:00,20.6750732088,2.20090408524,0.0,0.0,3.71167865564,13.077,34.471537375,15.4269220162,15.0055,4.03911535881
 12/22  11:00:00,25.6881849355,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1387541583,8.6631312826,33.0121,3.46352287572
 12/22  12:00:00,26.8223150629,2.20090408524,0.0,0.0,3.71167865564,18.077,47.7798725233,3.22701643829,40.51485,4.03800608498
 12/22  13:00:00,25.935732523,2.20090408524,0.0,0.0,3.71167865564,18.077,40.5906998075,0.540478850605,36.0132,4.03702095688
 12/22  14:00:00,25.7354311855,2.20090408524,0.0,0.0,3.71167865564,18.077,36.2248986997,1.25183410425,31.51155,3.46151459546
 12/22  15:00:00,20.734028278,2.20090408524,0.0,0.0,3.71167865564,13.077,28.1154998103,4.22088789711,21.0077,2.88691191319
 12/22  16:00:00,20.7091448907,2.20090408524,0.0,0.0,3.71167865564,13.077,28.2607163665,5.86709645091,19.50715,2.88646991555
 12/22  17:00:00,22.5114192356,2.20090408524,0.0,0.0,3.71167865564,13.077,34.3090768257,8.91372300672,22.50825,2.88710381894
 12/22  18:00:00,28.1457499495,2.20090408524,0.0,0.0,3.71167865564,18.077,37.766575985,8.79396962824,25.50935,3.46325635672
 12/22  19:00:00,28.1346746324,2.20090408524,0.0,0.0,3.71167865564,18.077,42.8203133289,12.1210296763,25.50935,5.18993365267
 12/22  20:00:00,28.1266604423,2.20090408524,0.0,0.0,3.71167865564,18.077,44.826392135,14.1249517935,25.50935,5.19209034151
 12/22  21:00:00,23.1128399605,2.20090408524,0.0,0.0,3.71167865564,13.077,43.808539355,16.6856214585,22.50825,4.61466789655
 12/22  22:00:00,23.0624793061,2.20090408524,0.0,0.0,3.71167865564,13.077,45.7546399066,19.5569665723,21.0077,5.18997333427
 12/22  23:00:00,23.0582531082,2.20090408524,0.0,0.0,3.71167865564,13.077,42.9545405942,20.9101932701,18.0066,4.03774732412
 12/22  24:00:00,24.2482129576,2.20090408524,0.0,0.0,3.71167865564,13.077,27.7137746488,22.4000190707,3.0011,2.31265557814
 12/23  01:00:00,13.7808942438,2.20090408524,0.0,0.0,1.85583932782,5.577,34.1553362611,28.842635248,3.0011,2.31160101305
 12/23  02:00:00,9.51136820482,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  03:00:00,9.53784515966,0.0,0.0,0.0,0.618613109274,5.0,3.59316843122,0.0,3.0011,0.592068431221
 12/23  04:00:00,9.554619239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  05:00:00,9.69944702968,0.0,0.0,0.0,0.618613109274,5.0,3.5931743404,0.0,3.0011,0.592074340397
 12/23  06:00:00,13.7342906706,2.20090408524,0.0,0.0,1.85583932782,5.577,37.0914901919,32.5698401919,4.50165,0.02
 12/23  07:00:00,27.5877530511,2.20090408524,0.0,0.0,3.71167865564,18.077,38.8813283329,23.6381499548,13.50495,1.73822837809
 12/23  08:00:00,25.649169427,2.20090408524,0.0,0.0,3.71167865564,18.077,42.3567552473,19.6110620903,21.0077,1.73799315696
 12/23  09:00:00,20.6640989626,2.20090408524,0.0,0.0,3.71167865564,13.077,33.6390848121,17.4680359151,15.0055,1.16554889697
 12/23  10:00:00,20.6854258475,2.20090408524,0.0,0.0,3.71167865564,13.077,33.2359376793,13.6154111341,15.0055,4.61502654518
 12/23  11:00:00,25.6955222459,2.20090408524,0.0,0.0,3.71167865564,18.077,46.0310962411,8.40630664519,33.0121,4.61268959596
 12/23  12:00:00,26.822864863,2.20090408524,0.0,0.0,3.71167865564,18.077,49.1633768408,4.03476064643,40.51485,4.61376619441
 12/23  13:00:00,25.9414014257,2.20090408524,0.0,0.0,3.71167865564,18.077,41.1897788962,1.13599695772,36.0132,4.04058193851
 12/23  14:00:00,25.7512720774,2.20090408524,0.0,0.0,3.71167865564,18.077,36.9726246612,0.848875896609,31.51155,4.61219876457
 12/23  15:00:00,20.7469360807,2.20090408524,0.0,0.0,3.71167865564,13.077,26.850955602,2.38041859855,21.0077,3.46283700347
 12/23  16:00:00,20.720527014,2.20090408524,0.0,0.0,3.71167865564,13.077,26.9357936978,3.39142515154,19.50715,4.03721854622
 12/23  17:00:00,22.520309591,2.20090408524,0.0,0.0,3.71167865564,13.077,32.0789726539,6.68237529037,22.50825,2.88834736353
 12/23  18:00:00,28.1457097066,2.20090408524,0.0,0.0,3.71167865564,18.077,38.7752847553,9.22862536482,25.50935,4.03730939044
 12/23  19:00:00,28.1406847212,2.20090408524,0.0,0.0,3.71167865564,18.077,41.0031511193,10.302860111,25.50935,5.1909410083
 12/23  20:00:00,28.2734811182,2.20090408524,0.0,0.0,3.71167865564,18.077,43.1355227127,13.0106009837,25.50935,4.61557172894
 12/23  21:00:00,23.250125469,2.20090408524,0.0,0.0,3.71167865564,13.077,42.9102965015,15.7868043314,22.50825,4.61524217012
 12/23  22:00:00,23.1743474833,2.20090408524,0.0,0.0,3.71167865564,13.077,43.7212411702,17.5236004986,21.0077,5.18994067161
 12/23  23:00:00,23.0615816796,2.20090408524,0.0,0.0,3.71167865564,13.077,41.9983775044,19.9552149731,18.0066,4.03656253124
 12/23  24:00:00,24.2396285389,2.20090408524,0.0,0.0,3.71167865564,13.077,30.3114581979,24.4238607238,3.0011,2.88649747403
 12/24  01:00:00,13.7648837313,2.20090408524,0.0,0.0,1.85583932782,5.577,36.8897266209,31.5770750323,3.0011,2.31155158853
 12/24  02:00:00,9.50115460133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.52928962583,0.0,0.0,0.0,0.618613109274,5.0,3.59314538445,0.0,3.0011,0.592045384448
 12/24  04:00:00,9.53155584536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.68183046249,0.0,0.0,0.0,0.618613109274,5.0,3.59315132673,0.0,3.0011,0.592051326727
 12/24  06:00:00,13.709104341,2.20090408524,0.0,0.0,1.85583932782,5.577,40.9760169556,36.4543669556,4.50165,0.02
 12/24  07:00:00,27.5566395493,2.20090408524,0.0,0.0,3.71167865564,18.077,43.5162300549,28.2731146018,13.50495,1.73816545314
 12/24  08:00:00,25.6262836258,2.20090408524,0.0,0.0,3.71167865564,18.077,44.0526167076,21.3066355448,21.0077,1.73828116281
 12/24  09:00:00,20.6382431798,2.20090408524,0.0,0.0,3.71167865564,13.077,34.8506592916,18.6795964343,15.0055,1.16556285728
 12/24  10:00:00,20.6660403427,2.20090408524,0.0,0.0,3.71167865564,13.077,30.3621539216,13.6183468308,15.0055,1.73830709087
 12/24  11:00:00,25.6859786449,2.20090408524,0.0,0.0,3.71167865564,18.077,43.8531605356,6.22618700351,33.0121,4.61487353207
 12/24  12:00:00,26.8149106051,2.20090408524,0.0,0.0,3.71167865564,18.077,47.4844940119,2.35457227038,40.51485,4.61507174147
 12/24  13:00:00,25.9395733427,2.20090408524,0.0,0.0,3.71167865564,18.077,39.6149356245,0.139101337745,36.0132,3.46263428674
 12/24  14:00:00,25.7591734709,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5483550371,0.0,31.51155,4.03680503707
 12/24  15:00:00,20.7627793582,2.20090408524,0.0,0.0,3.71167865564,13.077,24.051249322,0.156652383941,21.0077,2.88689693807
 12/24  16:00:00,20.7377541816,2.20090408524,0.0,0.0,3.71167865564,13.077,23.4307936902,1.03642707761,19.50715,2.88721661263
 12/24  17:00:00,22.5265842663,2.20090408524,0.0,0.0,3.71167865564,13.077,29.6926434302,4.29695619606,22.50825,2.88743723413
 12/24  18:00:00,28.1333839608,2.20090408524,0.0,0.0,3.71167865564,18.077,37.9239000979,8.95124393855,25.50935,3.46330615934
 12/24  19:00:00,28.1336953849,2.20090408524,0.0,0.0,3.71167865564,18.077,39.2704892329,9.14600127763,25.50935,4.61513795527
 12/24  20:00:00,28.2732333138,2.20090408524,0.0,0.0,3.71167865564,18.077,40.4741363025,10.3493268761,25.50935,4.61545942642
 12/24  21:00:00,23.2479562794,2.20090408524,0.0,0.0,3.71167865564,13.077,39.7227790825,13.1779185622,22.50825,4.03661052037
 12/24  22:00:00,23.1762043645,2.20090408524,0.0,0.0,3.71167865564,13.077,39.7997822242,14.178523031,21.0077,4.61355919322
 12/24  23:00:00,23.0589195045,2.20090408524,0.0,0.0,3.71167865564,13.077,39.134127555,17.6651896767,18.0066,3.46233787823
 12/24  24:00:00,24.2343159844,2.20090408524,0.0,0.0,3.71167865564,13.077,27.6844301469,22.3716412775,3.0011,2.31168886944
 12/25  01:00:00,13.7667516579,2.20090408524,0.0,0.0,1.85583932782,5.577,35.0949020807,29.7816113344,3.0011,2.31219074623
 12/25  02:00:00,9.4950524761,0.0,0.0,0.0,0.618613109274,5.0,3.59319588466,0.0,3.0011,0.592095884663
 12/25  03:00:00,9.51052292947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  04:00:00,9.53368358745,0.0,0.0,0.0,0.618613109274,5.0,3.59317594025,0.0,3.0011,0.592075940254
 12/25  05:00:00,9.67758024734,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  06:00:00,13.6982934963,2.20090408524,0.0,0.0,1.85583932782,5.577,45.9482739194,41.4266239194,4.50165,0.02
 12/25  07:00:00,27.5370426357,2.20090408524,0.0,0.0,3.71167865564,18.077,53.1683883498,37.9251186763,13.50495,1.73831967355
 12/25  08:00:00,25.5930749204,2.20090408524,0.0,0.0,3.71167865564,18.077,53.778275184,31.0326057109,21.0077,1.73796947308
 12/25  09:00:00,20.6137032935,2.20090408524,0.0,0.0,3.71167865564,13.077,40.089647891,23.3458156059,15.0055,1.73833228511
 12/25  10:00:00,20.6569828196,2.20090408524,0.0,0.0,3.71167865564,13.077,30.7196904557,14.5486387648,15.0055,1.16555169097
 12/25  11:00:00,25.6803147597,2.20090408524,0.0,0.0,3.71167865564,18.077,43.8840396251,6.25727005662,33.0121,4.61466956846
 12/25  12:00:00,26.8225877804,2.20090408524,0.0,0.0,3.71167865564,18.077,46.625711391,1.49593454276,40.51485,4.61492684822
 12/25  13:00:00,25.9601120739,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0501993977,0.0,36.0132,4.0369993977
 12/25  14:00:00,25.7720575261,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9743668627,0.0,31.51155,3.46281686271
 12/25  15:00:00,20.7610985664,2.20090408524,0.0,0.0,3.71167865564,13.077,24.5126860455,0.617857967593,21.0077,2.88712807786
 12/25  16:00:00,20.7210777575,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0249116523,2.63044227264,19.50715,2.88731937963
 12/25  17:00:00,22.5084437894,2.20090408524,0.0,0.0,3.71167865564,13.077,31.7116968625,6.31612207728,22.50825,2.88732478522
 12/25  18:00:00,28.1192817171,2.20090408524,0.0,0.0,3.71167865564,18.077,41.0247929625,11.4779964537,25.50935,4.03744650876
 12/25  19:00:00,28.1061668495,2.20090408524,0.0,0.0,3.71167865564,18.077,44.8571123737,14.7331155195,25.50935,4.61464685421
 12/25  20:00:00,28.2372131175,2.20090408524,0.0,0.0,3.71167865564,18.077,47.915090939,17.7919736362,25.50935,4.61376730276
 12/25  21:00:00,23.2115103401,2.20090408524,0.0,0.0,3.71167865564,13.077,46.4603923517,20.4896506432,22.50825,3.46249170858
 12/25  22:00:00,23.1411584186,2.20090408524,0.0,0.0,3.71167865564,13.077,47.0333479379,21.4101929274,21.0077,4.61545501042
 12/25  23:00:00,23.0269100027,2.20090408524,0.0,0.0,3.71167865564,13.077,46.2762292227,24.2328111692,18.0066,4.03681805352
 12/25  24:00:00,24.2192762968,2.20090408524,0.0,0.0,3.71167865564,13.077,34.2115667504,29.4723036667,3.0011,1.73816308375
 12/26  01:00:00,13.7437358602,2.20090408524,0.0,0.0,1.85583932782,5.577,41.279221557,35.9664367504,3.0011,2.31168480661
 12/26  02:00:00,9.47981638354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  03:00:00,9.50357611248,0.0,0.0,0.0,0.618613109274,5.0,3.59318855277,0.0,3.0011,0.592088552765
 12/26  04:00:00,9.51584085378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  05:00:00,10.1837311134,0.0,0.0,0.0,0.618613109274,5.0,3.59319443,0.0,3.0011,0.592094429996
 12/26  06:00:00,14.2088023633,2.20090408524,0.0,0.0,1.85583932782,5.577,45.1771972382,40.6555472382,4.50165,0.02
 12/26  07:00:00,27.7650564953,2.20090408524,0.0,0.0,3.71167865564,18.077,49.9324884829,34.6897092215,13.50495,1.73782926145
 12/26  08:00:00,25.6008942439,2.20090408524,0.0,0.0,3.71167865564,18.077,51.1573299683,24.9564688379,21.0077,5.19316113042
 12/26  09:00:00,20.638651333,2.20090408524,0.0,0.0,3.71167865564,13.077,37.0673056229,16.8702143246,15.0055,5.19159129828
 12/26  10:00:00,20.673477665,2.20090408524,0.0,0.0,3.71167865564,13.077,30.393669021,10.7749011218,15.0055,4.61326789924
 12/26  11:00:00,25.6926666869,2.20090408524,0.0,0.0,3.71167865564,18.077,40.6325292938,4.15685428801,33.0121,3.46357500576
 12/26  12:00:00,26.8487171556,2.20090408524,0.0,0.0,3.71167865564,18.077,44.6091577252,0.0552317223615,40.51485,4.03907600281
 12/26  13:00:00,25.9922419898,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0500378879,0.0,36.0132,4.03683788791
 12/26  14:00:00,25.7891886087,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9727022077,0.0,31.51155,3.46115220771
 12/26  15:00:00,20.7964891037,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9255321474,0.0308071356323,21.0077,2.88702501179
 12/26  16:00:00,20.7423592674,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9402648029,1.54584743416,19.50715,2.88726736874
 12/26  17:00:00,22.5046899333,2.20090408524,0.0,0.0,3.71167865564,13.077,32.3427667865,6.94713537242,22.50825,2.88738141408
 12/26  18:00:00,28.1173773554,2.20090408524,0.0,0.0,3.71167865564,18.077,40.1562461023,11.1835309747,25.50935,3.46336512763
 12/26  19:00:00,28.1128653559,2.20090408524,0.0,0.0,3.71167865564,18.077,43.6384072593,12.9378900713,25.50935,5.19116718802
 12/26  20:00:00,28.1258523682,2.20090408524,0.0,0.0,3.71167865564,18.077,41.2782350277,10.5765942818,25.50935,5.19229074589
 12/26  21:00:00,23.1135345633,2.20090408524,0.0,0.0,3.71167865564,13.077,39.3006000342,12.1767014858,22.50825,4.61564854841
 12/26  22:00:00,23.0808546195,2.20090408524,0.0,0.0,3.71167865564,13.077,37.9744804716,11.7761983284,21.0077,5.19058214315
 12/26  23:00:00,23.0752519077,2.20090408524,0.0,0.0,3.71167865564,13.077,35.6190483156,13.00047889,18.0066,4.61196942554
 12/26  24:00:00,24.2410248996,2.20090408524,0.0,0.0,3.71167865564,13.077,23.366877711,18.0542695298,3.0011,2.31150818125
 12/27  01:00:00,13.7762879103,2.20090408524,0.0,0.0,1.85583932782,5.577,32.1963968839,27.4567092809,3.0011,1.73858760292
 12/27  02:00:00,9.50515327876,0.0,0.0,0.0,0.618613109274,5.0,3.59318112153,0.0,3.0011,0.592081121525
 12/27  03:00:00,9.52623346323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  04:00:00,9.52734560254,0.0,0.0,0.0,0.618613109274,5.0,3.59316117245,0.0,3.0011,0.592061172453
 12/27  05:00:00,9.68179344661,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  06:00:00,13.7110945105,2.20090408524,0.0,0.0,1.85583932782,5.577,39.8478393531,34.7541222617,4.50165,0.592067091386
 12/27  07:00:00,27.5534749918,2.20090408524,0.0,0.0,3.71167865564,18.077,41.8464754246,27.1763111241,13.50495,1.16521430047
 12/27  08:00:00,25.626739803,2.20090408524,0.0,0.0,3.71167865564,18.077,45.6914245976,18.9159330061,21.0077,5.7677915915
 12/27  09:00:00,20.650496451,2.20090408524,0.0,0.0,3.71167865564,13.077,34.6801822989,14.4830459414,15.0055,5.19163635743
 12/27  10:00:00,20.6940597245,2.20090408524,0.0,0.0,3.71167865564,13.077,25.8142314017,6.76963275857,15.0055,4.03909864315
 12/27  11:00:00,25.7542281957,2.20090408524,0.0,0.0,3.71167865564,18.077,37.1925326261,0.716747451462,33.0121,3.46368517467
 12/27  12:00:00,26.9186663591,2.20090408524,0.0,0.0,3.71167865564,18.077,45.1275864807,0.0,40.51485,4.61273648072
 12/27  13:00:00,26.0883904104,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4765339045,0.0,36.0132,3.46333390448
 12/27  14:00:00,25.8670982484,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9737429983,0.0,31.51155,3.46219299828
 12/27  15:00:00,20.8126764054,2.20090408524,0.0,0.0,3.71167865564,13.077,24.2351053559,0.340372750029,21.0077,2.88703260591
 12/27  16:00:00,20.7413581434,2.20090408524,0.0,0.0,3.71167865564,13.077,25.5185617769,3.12451296126,19.50715,2.8868988156
 12/27  17:00:00,22.5226095842,2.20090408524,0.0,0.0,3.71167865564,13.077,31.4278051599,6.03246986315,22.50825,2.88708529679
 12/27  18:00:00,28.1379268406,2.20090408524,0.0,0.0,3.71167865564,18.077,37.2707940968,7.72429276073,25.50935,4.03715133602
 12/27  19:00:00,28.1438645235,2.20090408524,0.0,0.0,3.71167865564,18.077,37.4510464318,7.32526414722,25.50935,4.61643228458
 12/27  20:00:00,28.2915942665,2.20090408524,0.0,0.0,3.71167865564,18.077,37.1360645391,5.85921197346,25.50935,5.7675025656
 12/27  21:00:00,23.266969284,2.20090408524,0.0,0.0,3.71167865564,13.077,35.8091258122,8.68695306572,22.50825,4.61392274652
 12/27  22:00:00,23.186406009,2.20090408524,0.0,0.0,3.71167865564,13.077,38.1646690434,11.9661058216,21.0077,5.19086322187
 12/27  23:00:00,23.0730873866,2.20090408524,0.0,0.0,3.71167865564,13.077,36.8303695575,14.7853475685,18.0066,4.03842198897
 12/27  24:00:00,24.2428428172,2.20090408524,0.0,0.0,3.71167865564,13.077,23.8698856963,18.5561720525,3.0011,2.31261364381
 12/28  01:00:00,13.7833336258,2.20090408524,0.0,0.0,1.85583932782,5.577,31.268651357,25.9559389628,3.0011,2.31161239417
 12/28  02:00:00,9.51179631823,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.54698800142,0.0,0.0,0.0,0.618613109274,5.0,3.59317067911,0.0,3.0011,0.592070679105
 12/28  04:00:00,9.57048639099,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  05:00:00,9.71596573783,0.0,0.0,0.0,0.618613109274,5.0,3.59317657983,0.0,3.0011,0.592076579832
 12/28  06:00:00,13.7407088687,2.20090408524,0.0,0.0,1.85583932782,5.577,33.1738500246,28.6522000246,4.50165,0.02
 12/28  07:00:00,28.2112566979,2.20090408524,0.0,0.0,3.71167865564,18.077,38.0331947495,22.7904580266,13.50495,1.73778672288
 12/28  08:00:00,25.6450984991,2.20090408524,0.0,0.0,3.71167865564,18.077,43.0874225511,16.8863383796,21.0077,5.19338417149
 12/28  09:00:00,20.6639526523,2.20090408524,0.0,0.0,3.71167865564,13.077,34.5216164239,14.3249665715,15.0055,5.19114985247
 12/28  10:00:00,20.6929792931,2.20090408524,0.0,0.0,3.71167865564,13.077,30.0637183318,10.445283704,15.0055,4.61293462781
 12/28  11:00:00,25.7105240417,2.20090408524,0.0,0.0,3.71167865564,18.077,41.543188937,5.0675553557,33.0121,3.46353358133
 12/28  12:00:00,26.8442727546,2.20090408524,0.0,0.0,3.71167865564,18.077,45.6508446945,1.09685226368,40.51485,4.03914243086
 12/28  13:00:00,25.9883484081,2.20090408524,0.0,0.0,3.71167865564,18.077,40.0504692861,0.0,36.0132,4.03726928607
 12/28  14:00:00,25.7925382702,2.20090408524,0.0,0.0,3.71167865564,18.077,34.9735732059,0.0,31.51155,3.46202320591
 12/28  15:00:00,20.776265942,2.20090408524,0.0,0.0,3.71167865564,13.077,25.706103724,1.81148269241,21.0077,2.88692103163
 12/28  16:00:00,20.7435048525,2.20090408524,0.0,0.0,3.71167865564,13.077,25.9980471449,3.60441609369,19.50715,2.88648105117
 12/28  17:00:00,21.9143455345,2.20090408524,0.0,0.0,3.71167865564,13.077,30.148211355,4.7528288056,22.50825,2.88713254941
 12/28  18:00:00,28.178696134,2.20090408524,0.0,0.0,3.71167865564,18.077,31.9504488283,2.97817061525,25.50935,3.46292821307
 12/28  19:00:00,28.1787975686,2.20090408524,0.0,0.0,3.71167865564,18.077,33.853487298,3.15392730853,25.50935,5.19020998951
 12/28  20:00:00,28.3185342155,2.20090408524,0.0,0.0,3.71167865564,18.077,34.7599083351,3.48310521854,25.50935,5.76745311653
 12/28  21:00:00,23.2986428718,2.20090408524,0.0,0.0,3.71167865564,13.077,32.0093811185,4.88810664713,22.50825,4.61302447136
 12/28  22:00:00,23.222904705,2.20090408524,0.0,0.0,3.71167865564,13.077,32.6617680202,6.46356989557,21.0077,5.19049812464
 12/28  23:00:00,23.1159466863,2.20090408524,0.0,0.0,3.71167865564,13.077,30.0798224681,8.0346254703,18.0066,4.03859699782
 12/28  24:00:00,24.2784990724,2.20090408524,0.0,0.0,3.71167865564,13.077,14.7961586767,9.48282661879,3.0011,2.31223205791
 12/29  01:00:00,13.8361594267,2.20090408524,0.0,0.0,1.85583932782,5.577,20.258184257,14.945841279,3.0011,2.31124297801
 12/29  02:00:00,9.57851701907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  03:00:00,9.60706154862,0.0,0.0,0.0,0.618613109274,5.0,3.59318445796,0.0,3.0011,0.592084457958
 12/29  04:00:00,9.62165120371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  05:00:00,10.2927048691,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  06:00:00,14.3043888915,2.20090408524,0.0,0.0,1.85583932782,5.577,23.0002232177,17.906482876,4.50165,0.592090341682
 12/29  07:00:00,28.4878149816,2.20090408524,0.0,0.0,3.71167865564,18.077,27.3945759019,12.1517837348,13.50495,1.73784216709
 12/29  08:00:00,25.6868605142,2.20090408524,0.0,0.0,3.71167865564,18.077,34.158064544,7.9575180386,21.0077,5.1928465054
 12/29  09:00:00,20.6912911469,2.20090408524,0.0,0.0,3.71167865564,13.077,28.7190094069,8.52260975844,15.0055,5.19089964849
 12/29  10:00:00,20.6983157976,2.20090408524,0.0,0.0,3.71167865564,13.077,28.741258981,9.69810657117,15.0055,4.03765240982
 12/29  11:00:00,25.6966367173,2.20090408524,0.0,0.0,3.71167865564,18.077,45.5172373594,8.46814860798,33.0121,4.03698875144
 12/29  12:00:00,26.8234369738,2.20090408524,0.0,0.0,3.71167865564,18.077,50.0717607333,5.51882898367,40.51485,4.03808174958
 12/29  13:00:00,25.934967297,2.20090408524,0.0,0.0,3.71167865564,18.077,42.8674539109,2.8177042324,36.0132,4.0365496785
 12/29  14:00:00,25.7396404011,2.20090408524,0.0,0.0,3.71167865564,18.077,39.8261720981,4.85320591733,31.51155,3.46141618081
 12/29  15:00:00,20.7399616212,2.20090408524,0.0,0.0,3.71167865564,13.077,32.5141569696,8.61948193634,21.0077,2.88697503327
 12/29  16:00:00,20.7183474121,2.20090408524,0.0,0.0,3.71167865564,13.077,31.3501138474,8.95591463211,19.50715,2.88704921525
 12/29  17:00:00,21.8876067303,2.20090408524,0.0,0.0,3.71167865564,13.077,34.6564583315,9.26096565991,22.50825,2.88724267155
 12/29  18:00:00,28.1594510093,2.20090408524,0.0,0.0,3.71167865564,18.077,36.2295117814,7.25768419706,25.50935,3.46247758433
 12/29  19:00:00,28.1648521719,2.20090408524,0.0,0.0,3.71167865564,18.077,37.5802462852,6.87996456305,25.50935,5.19093172213
 12/29  20:00:00,28.1677961685,2.20090408524,0.0,0.0,3.71167865564,18.077,38.143741314,6.86711806945,25.50935,5.76727324453
 12/29  21:00:00,23.1581578303,2.20090408524,0.0,0.0,3.71167865564,13.077,35.8001933922,8.67901523942,22.50825,4.61292815273
 12/29  22:00:00,23.1157249032,2.20090408524,0.0,0.0,3.71167865564,13.077,36.489943002,10.2913560297,21.0077,5.19088697226
 12/29  23:00:00,23.1102529315,2.20090408524,0.0,0.0,3.71167865564,13.077,33.8378035545,11.7925984019,18.0066,4.03860515258
 12/29  24:00:00,24.2730434455,2.20090408524,0.0,0.0,3.71167865564,13.077,20.4510655269,15.1377177425,3.0011,2.31224778432
 12/30  01:00:00,13.8197511317,2.20090408524,0.0,0.0,1.85583932782,5.577,26.973948459,21.6615797817,3.0011,2.31126867726
 12/30  02:00:00,9.56674489269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  03:00:00,9.59359148725,0.0,0.0,0.0,0.618613109274,5.0,3.59319055863,0.0,3.0011,0.592090558629
 12/30  04:00:00,9.6059896315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.75771035916,0.0,0.0,0.0,0.618613109274,5.0,3.35872940228,0.0,3.0011,0.357629402279
 12/30  06:00:00,13.7811088053,2.20090408524,0.0,0.0,1.85583932782,5.577,28.5726353746,23.8166630598,4.50165,0.254322314814
 12/30  07:00:00,28.2542896571,2.20090408524,0.0,0.0,3.71167865564,18.077,33.043916642,17.8010997436,13.50495,1.73786689844
 12/30  08:00:00,25.6943728125,2.20090408524,0.0,0.0,3.71167865564,18.077,34.2056253962,12.032447252,21.0077,1.16547814424
 12/30  09:00:00,20.7053382597,2.20090408524,0.0,0.0,3.71167865564,13.077,27.7977983195,11.0539744897,15.0055,1.73832382979
 12/30  10:00:00,20.7278251839,2.20090408524,0.0,0.0,3.71167865564,13.077,27.6191842238,7.99880475095,15.0055,4.61487947287
 12/30  11:00:00,25.7372656681,2.20090408524,0.0,0.0,3.71167865564,18.077,42.3123392862,4.68700038301,33.0121,4.61323890321
 12/30  12:00:00,26.8498446346,2.20090408524,0.0,0.0,3.71167865564,18.077,47.2879337201,2.15852262824,40.51485,4.61456109182
 12/30  13:00:00,25.9821806083,2.20090408524,0.0,0.0,3.71167865564,18.077,40.7017312078,0.0736401827746,36.0132,4.61489102503
 12/30  14:00:00,25.7975615616,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5498615801,0.0,31.51155,4.03831158014
 12/30  15:00:00,20.8010957447,2.20090408524,0.0,0.0,3.71167865564,13.077,25.1301226261,0.085783115991,21.0077,4.03663951007
 12/30  16:00:00,20.7632302893,2.20090408524,0.0,0.0,3.71167865564,13.077,25.0072393822,2.0365522423,19.50715,3.4635371399
 12/30  17:00:00,21.9300456358,2.20090408524,0.0,0.0,3.71167865564,13.077,30.8273505305,4.85672927369,22.50825,3.46237125677
 12/30  18:00:00,28.1894111771,2.20090408524,0.0,0.0,3.71167865564,18.077,36.0898522199,6.54324797341,25.50935,4.03725424649
 12/30  19:00:00,28.1809076696,2.20090408524,0.0,0.0,3.71167865564,18.077,37.8154808921,7.6896125936,25.50935,4.61651829846
 12/30  20:00:00,28.3179704866,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4480321157,8.74839378252,25.50935,5.19028833315
 12/30  21:00:00,23.3000615818,2.20090408524,0.0,0.0,3.71167865564,13.077,36.9656569115,9.84217725343,22.50825,4.61522965811
 12/30  22:00:00,23.2327994829,2.20090408524,0.0,0.0,3.71167865564,13.077,35.8701491901,9.67208511879,21.0077,5.19036407131
 12/30  23:00:00,23.1215227217,2.20090408524,0.0,0.0,3.71167865564,13.077,33.9174325858,11.8744483442,18.0066,4.03638424166
 12/30  24:00:00,24.2884224027,2.20090408524,0.0,0.0,3.71167865564,13.077,19.5185246534,13.6309515755,3.0011,2.88647307787
 12/31  01:00:00,13.8304926932,2.20090408524,0.0,0.0,1.85583932782,5.577,26.3431750571,21.0299805439,3.0011,2.31209451318
 12/31  02:00:00,9.57842265128,0.0,0.0,0.0,0.618613109274,5.0,3.59317215585,0.0,3.0011,0.592072155849
 12/31  03:00:00,9.61416710004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  04:00:00,9.62991565232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  05:00:00,9.78114078586,0.0,0.0,0.0,0.618613109274,5.0,3.5931780591,0.0,3.0011,0.592078059105
 12/31  06:00:00,13.802783156,2.20090408524,0.0,0.0,1.85583932782,5.577,25.5045190715,20.9828690715,4.50165,0.02
 12/31  07:00:00,28.2683413591,2.20090408524,0.0,0.0,3.71167865564,18.077,31.8360835919,16.5930115653,13.50495,1.73812202661
 12/31  08:00:00,25.6924932416,2.20090408524,0.0,0.0,3.71167865564,18.077,36.3331199021,13.5872183322,21.0077,1.73820156994
 12/31  09:00:00,20.7100576984,2.20090408524,0.0,0.0,3.71167865564,13.077,27.3087165185,10.5648537412,15.0055,1.73836277735
 12/31  10:00:00,20.7394938527,2.20090408524,0.0,0.0,3.71167865564,13.077,22.1320755833,5.96096198514,15.0055,1.16561359812
 12/31  11:00:00,25.7588156907,2.20090408524,0.0,0.0,3.71167865564,18.077,40.4589114271,2.83144724415,33.0121,4.6153641829
 12/31  12:00:00,26.88512864,2.20090408524,0.0,0.0,3.71167865564,18.077,45.7039599718,0.0,40.51485,5.18910997181
 12/31  13:00:00,26.037514896,2.20090408524,0.0,0.0,3.71167865564,18.077,39.4764336071,0.0,36.0132,3.46323360714
 12/31  14:00:00,25.8556635873,2.20090408524,0.0,0.0,3.71167865564,18.077,35.5482722521,0.0,31.51155,4.03672225212
 12/31  15:00:00,20.8631258367,2.20090408524,0.0,0.0,3.71167865564,13.077,23.9277252536,0.0329081241821,21.0077,2.88711712937
 12/31  16:00:00,20.8454820184,2.20090408524,0.0,0.0,3.71167865564,13.077,22.3943301779,0.0,19.50715,2.88718017791
 12/31  17:00:00,21.9895746088,2.20090408524,0.0,0.0,3.71167865564,13.077,26.1819186504,0.78625861104,22.50825,2.8874100394
 12/31  18:00:00,28.2112866786,2.20090408524,0.0,0.0,3.71167865564,18.077,32.0685956718,3.09553788432,25.50935,3.46370778746
 12/31  19:00:00,28.1927832248,2.20090408524,0.0,0.0,3.71167865564,18.077,34.5213208771,3.82263490081,25.50935,5.18933597632
 12/31  20:00:00,28.3221327417,2.20090408524,0.0,0.0,3.71167865564,18.077,36.5716543503,6.44801083688,25.50935,4.61429351343
 12/31  21:00:00,23.2867921928,2.20090408524,0.0,0.0,3.71167865564,13.077,37.5106133774,11.5394715445,22.50825,3.4628918329
 12/31  22:00:00,23.2097123713,2.20090408524,0.0,0.0,3.71167865564,13.077,38.7087527216,13.0861422026,21.0077,4.61491051902
 12/31  23:00:00,23.0967484083,2.20090408524,0.0,0.0,3.71167865564,13.077,37.4213519159,15.3781929475,18.0066,4.03655896845
 12/31  24:00:00,24.2664375843,2.20090408524,0.0,0.0,3.71167865564,13.077,23.4883258735,18.7491352343,3.0011,1.7380906392
